Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-08T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-08T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
330739,Torr Home No 1,2023-06-08T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-08T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.12
330739,Torr Home No 1,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
330739,Torr Home No 1,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.52
330739,Torr Home No 1,2023-06-08T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
330739,Torr Home No 1,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.39
330739,Torr Home No 1,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
330739,Torr Home No 1,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
330739,Torr Home No 1,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.43
330739,Torr Home No 1,2023-06-08T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
330739,Torr Home No 1,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
330739,Torr Home No 1,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
330739,Torr Home No 1,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.65
330739,Torr Home No 1,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.18
330739,Torr Home No 1,2023-06-08T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
330739,Torr Home No 1,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
330739,Torr Home No 1,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.6
330739,Torr Home No 1,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.1
330739,Torr Home No 1,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,31.0
330739,Torr Home No 1,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
330739,Torr Home No 1,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
330739,Torr Home No 1,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
330739,Torr Home No 1,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
330739,Torr Home No 1,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
330739,Torr Home No 1,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
330739,Torr Home No 1,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.96
330739,Torr Home No 1,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.45
330739,Torr Home No 1,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.02
330739,Torr Home No 1,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
330739,Torr Home No 1,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
330739,Torr Home No 1,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
330739,Torr Home No 1,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
330739,Torr Home No 1,2023-06-08T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-08T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-08T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-08T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.22
330739,Torr Home No 1,2023-06-08T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.86
330739,Torr Home No 1,2023-06-08T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.13
330739,Torr Home No 1,2023-06-08T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-08T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-08T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-08T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
330739,Torr Home No 1,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
330739,Torr Home No 1,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
330739,Torr Home No 1,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.39
330739,Torr Home No 1,2023-06-08T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
330739,Torr Home No 1,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.41
330739,Torr Home No 1,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
330739,Torr Home No 1,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
330739,Torr Home No 1,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.46
330739,Torr Home No 1,2023-06-08T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
330739,Torr Home No 1,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
330739,Torr Home No 1,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
330739,Torr Home No 1,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.76
330739,Torr Home No 1,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.8
330739,Torr Home No 1,2023-06-08T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
330739,Torr Home No 1,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
330739,Torr Home No 1,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.1
330739,Torr Home No 1,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.7
330739,Torr Home No 1,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,31.0
330739,Torr Home No 1,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330739,Torr Home No 1,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
330739,Torr Home No 1,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
330739,Torr Home No 1,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
330739,Torr Home No 1,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
330739,Torr Home No 1,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
330739,Torr Home No 1,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
330739,Torr Home No 1,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.75
330739,Torr Home No 1,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.13
330739,Torr Home No 1,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.62
330739,Torr Home No 1,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
330739,Torr Home No 1,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
330739,Torr Home No 1,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
330739,Torr Home No 1,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
330739,Torr Home No 1,2023-06-08T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-08T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-08T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-08T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.12
330739,Torr Home No 1,2023-06-08T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.25
330739,Torr Home No 1,2023-06-08T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.21
330739,Torr Home No 1,2023-06-08T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-08T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-08T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-08T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
330739,Torr Home No 1,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
330739,Torr Home No 1,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.79
330739,Torr Home No 1,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
330739,Torr Home No 1,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.04
330739,Torr Home No 1,2023-06-08T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
330739,Torr Home No 1,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
330739,Torr Home No 1,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.43
330739,Torr Home No 1,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
330739,Torr Home No 1,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
330739,Torr Home No 1,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.63
330739,Torr Home No 1,2023-06-08T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
330739,Torr Home No 1,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
330739,Torr Home No 1,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
330739,Torr Home No 1,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
330739,Torr Home No 1,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
330739,Torr Home No 1,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
330739,Torr Home No 1,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.87
330739,Torr Home No 1,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.03
330739,Torr Home No 1,2023-06-08T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,60.6
330739,Torr Home No 1,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
330739,Torr Home No 1,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.8
330739,Torr Home No 1,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.8
330739,Torr Home No 1,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,30.9
330739,Torr Home No 1,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
330739,Torr Home No 1,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
330739,Torr Home No 1,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
330739,Torr Home No 1,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
330739,Torr Home No 1,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
330739,Torr Home No 1,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
330739,Torr Home No 1,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.18
330739,Torr Home No 1,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
330739,Torr Home No 1,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.94
330739,Torr Home No 1,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
330739,Torr Home No 1,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
330739,Torr Home No 1,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
330739,Torr Home No 1,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
330739,Torr Home No 1,2023-06-08T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-08T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-08T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-08T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.26
330739,Torr Home No 1,2023-06-08T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.26
330739,Torr Home No 1,2023-06-08T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.16
330739,Torr Home No 1,2023-06-08T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-08T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-08T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-08T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
330739,Torr Home No 1,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
330739,Torr Home No 1,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.76
330739,Torr Home No 1,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
330739,Torr Home No 1,2023-06-08T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
330739,Torr Home No 1,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.67
330739,Torr Home No 1,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
330739,Torr Home No 1,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.58
330739,Torr Home No 1,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.74
330739,Torr Home No 1,2023-06-08T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
330739,Torr Home No 1,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
330739,Torr Home No 1,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
330739,Torr Home No 1,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
330739,Torr Home No 1,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.73
330739,Torr Home No 1,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.14
330739,Torr Home No 1,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.28
330739,Torr Home No 1,2023-06-08T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.5
330739,Torr Home No 1,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
330739,Torr Home No 1,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.6
330739,Torr Home No 1,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.1
330739,Torr Home No 1,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,30.9
330739,Torr Home No 1,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
330739,Torr Home No 1,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
330739,Torr Home No 1,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
330739,Torr Home No 1,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
330739,Torr Home No 1,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
330739,Torr Home No 1,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
330739,Torr Home No 1,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.93
330739,Torr Home No 1,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.13
330739,Torr Home No 1,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.21
330739,Torr Home No 1,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
330739,Torr Home No 1,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
330739,Torr Home No 1,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
330739,Torr Home No 1,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
330739,Torr Home No 1,2023-06-08T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-08T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
330739,Torr Home No 1,2023-06-08T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
330739,Torr Home No 1,2023-06-08T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.38
330739,Torr Home No 1,2023-06-08T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.15
330739,Torr Home No 1,2023-06-08T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.11
330739,Torr Home No 1,2023-06-08T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-08T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-08T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-08T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
330739,Torr Home No 1,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.59
330739,Torr Home No 1,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
330739,Torr Home No 1,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.33
330739,Torr Home No 1,2023-06-08T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
330739,Torr Home No 1,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
330739,Torr Home No 1,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.51
330739,Torr Home No 1,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.49
330739,Torr Home No 1,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.72
330739,Torr Home No 1,2023-06-08T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
330739,Torr Home No 1,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
330739,Torr Home No 1,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
330739,Torr Home No 1,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
330739,Torr Home No 1,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.55
330739,Torr Home No 1,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.4
330739,Torr Home No 1,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.51
330739,Torr Home No 1,2023-06-08T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
330739,Torr Home No 1,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
330739,Torr Home No 1,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.2
330739,Torr Home No 1,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.8
330739,Torr Home No 1,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,30.9
330739,Torr Home No 1,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330739,Torr Home No 1,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
330739,Torr Home No 1,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
330739,Torr Home No 1,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
330739,Torr Home No 1,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
330739,Torr Home No 1,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
330739,Torr Home No 1,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
330739,Torr Home No 1,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.37
330739,Torr Home No 1,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.14
330739,Torr Home No 1,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.05
330739,Torr Home No 1,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
330739,Torr Home No 1,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
330739,Torr Home No 1,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
330739,Torr Home No 1,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
330739,Torr Home No 1,2023-06-08T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
330739,Torr Home No 1,2023-06-08T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-08T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-08T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.85
330739,Torr Home No 1,2023-06-08T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.08
330739,Torr Home No 1,2023-06-08T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.25
330739,Torr Home No 1,2023-06-08T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-08T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.5
330739,Torr Home No 1,2023-06-08T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-08T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
330739,Torr Home No 1,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
330739,Torr Home No 1,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
330739,Torr Home No 1,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
330739,Torr Home No 1,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.49
330739,Torr Home No 1,2023-06-08T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
330739,Torr Home No 1,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
330739,Torr Home No 1,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
330739,Torr Home No 1,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.19
330739,Torr Home No 1,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
330739,Torr Home No 1,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.09
330739,Torr Home No 1,2023-06-08T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
330739,Torr Home No 1,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
330739,Torr Home No 1,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
330739,Torr Home No 1,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
330739,Torr Home No 1,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
330739,Torr Home No 1,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.72
330739,Torr Home No 1,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.01
330739,Torr Home No 1,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.38
330739,Torr Home No 1,2023-06-08T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
330739,Torr Home No 1,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
330739,Torr Home No 1,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.0
330739,Torr Home No 1,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.9
330739,Torr Home No 1,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,30.8
330739,Torr Home No 1,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
330739,Torr Home No 1,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
330739,Torr Home No 1,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
330739,Torr Home No 1,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
330739,Torr Home No 1,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
330739,Torr Home No 1,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
330739,Torr Home No 1,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.31
330739,Torr Home No 1,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.44
330739,Torr Home No 1,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.97
330739,Torr Home No 1,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
330739,Torr Home No 1,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
330739,Torr Home No 1,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
330739,Torr Home No 1,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
330739,Torr Home No 1,2023-06-08T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
330739,Torr Home No 1,2023-06-08T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
330739,Torr Home No 1,2023-06-08T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-08T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.99
330739,Torr Home No 1,2023-06-08T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.9
330739,Torr Home No 1,2023-06-08T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.32
330739,Torr Home No 1,2023-06-08T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-08T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-08T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-08T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
330739,Torr Home No 1,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
330739,Torr Home No 1,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
330739,Torr Home No 1,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
330739,Torr Home No 1,2023-06-08T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.99
330739,Torr Home No 1,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
330739,Torr Home No 1,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
330739,Torr Home No 1,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.95
330739,Torr Home No 1,2023-06-08T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
330739,Torr Home No 1,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
330739,Torr Home No 1,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
330739,Torr Home No 1,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
330739,Torr Home No 1,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
330739,Torr Home No 1,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.2
330739,Torr Home No 1,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.07
330739,Torr Home No 1,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.23
330739,Torr Home No 1,2023-06-08T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
330739,Torr Home No 1,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
330739,Torr Home No 1,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.5
330739,Torr Home No 1,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.9
330739,Torr Home No 1,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,30.8
330739,Torr Home No 1,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
330739,Torr Home No 1,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
330739,Torr Home No 1,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
330739,Torr Home No 1,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
330739,Torr Home No 1,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
330739,Torr Home No 1,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
330739,Torr Home No 1,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.08
330739,Torr Home No 1,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.84
330739,Torr Home No 1,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.24
330739,Torr Home No 1,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
330739,Torr Home No 1,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
330739,Torr Home No 1,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
330739,Torr Home No 1,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
330739,Torr Home No 1,2023-06-08T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-08T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
330739,Torr Home No 1,2023-06-08T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-08T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.96
330739,Torr Home No 1,2023-06-08T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.5
330739,Torr Home No 1,2023-06-08T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.34
330739,Torr Home No 1,2023-06-08T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-08T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-08T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-08T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
330739,Torr Home No 1,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.52
330739,Torr Home No 1,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.55
330739,Torr Home No 1,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
330739,Torr Home No 1,2023-06-08T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
330739,Torr Home No 1,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
330739,Torr Home No 1,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
330739,Torr Home No 1,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.16
330739,Torr Home No 1,2023-06-08T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
330739,Torr Home No 1,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
330739,Torr Home No 1,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
330739,Torr Home No 1,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.4
330739,Torr Home No 1,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.75
330739,Torr Home No 1,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.68
330739,Torr Home No 1,2023-06-08T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
330739,Torr Home No 1,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.0
330739,Torr Home No 1,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.9
330739,Torr Home No 1,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.8
330739,Torr Home No 1,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,30.7
330739,Torr Home No 1,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
330739,Torr Home No 1,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
330739,Torr Home No 1,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
330739,Torr Home No 1,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
330739,Torr Home No 1,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
330739,Torr Home No 1,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
330739,Torr Home No 1,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.58
330739,Torr Home No 1,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.53
330739,Torr Home No 1,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.93
330739,Torr Home No 1,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
330739,Torr Home No 1,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
330739,Torr Home No 1,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
330739,Torr Home No 1,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
330739,Torr Home No 1,2023-06-08T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-08T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-08T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-08T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.92
330739,Torr Home No 1,2023-06-08T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.15
330739,Torr Home No 1,2023-06-08T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.29
330739,Torr Home No 1,2023-06-08T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-08T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-08T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-08T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
330739,Torr Home No 1,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.4
330739,Torr Home No 1,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
330739,Torr Home No 1,2023-06-08T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
330739,Torr Home No 1,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.89
330739,Torr Home No 1,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
330739,Torr Home No 1,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
330739,Torr Home No 1,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.28
330739,Torr Home No 1,2023-06-08T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
330739,Torr Home No 1,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
330739,Torr Home No 1,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.95
330739,Torr Home No 1,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.62
330739,Torr Home No 1,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.18
330739,Torr Home No 1,2023-06-08T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
330739,Torr Home No 1,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
330739,Torr Home No 1,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.2
330739,Torr Home No 1,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.6
330739,Torr Home No 1,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,30.7
330739,Torr Home No 1,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
330739,Torr Home No 1,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
330739,Torr Home No 1,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
330739,Torr Home No 1,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
330739,Torr Home No 1,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
330739,Torr Home No 1,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
330739,Torr Home No 1,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.31
330739,Torr Home No 1,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.67
330739,Torr Home No 1,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.1
330739,Torr Home No 1,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
330739,Torr Home No 1,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
330739,Torr Home No 1,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
330739,Torr Home No 1,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
330739,Torr Home No 1,2023-06-08T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-08T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-08T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-08T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.01
330739,Torr Home No 1,2023-06-08T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.13
330739,Torr Home No 1,2023-06-08T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.22
330739,Torr Home No 1,2023-06-08T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-08T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-08T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-08T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
330739,Torr Home No 1,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
330739,Torr Home No 1,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.94
330739,Torr Home No 1,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.59
330739,Torr Home No 1,2023-06-08T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
330739,Torr Home No 1,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
330739,Torr Home No 1,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.99
330739,Torr Home No 1,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
330739,Torr Home No 1,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
330739,Torr Home No 1,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.12
330739,Torr Home No 1,2023-06-08T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
330739,Torr Home No 1,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
330739,Torr Home No 1,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
