Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
330739,Torr Home No 1,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.72
330739,Torr Home No 1,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.76
330739,Torr Home No 1,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.86
330739,Torr Home No 1,2023-06-08T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
330739,Torr Home No 1,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
330739,Torr Home No 1,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.0
330739,Torr Home No 1,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.5
330739,Torr Home No 1,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,30.6
330739,Torr Home No 1,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
330739,Torr Home No 1,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
330739,Torr Home No 1,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
330739,Torr Home No 1,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
330739,Torr Home No 1,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
330739,Torr Home No 1,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
330739,Torr Home No 1,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.16
330739,Torr Home No 1,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.33
330739,Torr Home No 1,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.18
330739,Torr Home No 1,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
330739,Torr Home No 1,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
330739,Torr Home No 1,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
330739,Torr Home No 1,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
330739,Torr Home No 1,2023-06-08T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
330739,Torr Home No 1,2023-06-08T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-08T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-08T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.92
330739,Torr Home No 1,2023-06-08T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.99
330739,Torr Home No 1,2023-06-08T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.31
330739,Torr Home No 1,2023-06-08T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-08T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-08T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-08T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
330739,Torr Home No 1,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
330739,Torr Home No 1,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
330739,Torr Home No 1,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.96
330739,Torr Home No 1,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.09
330739,Torr Home No 1,2023-06-08T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
330739,Torr Home No 1,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
330739,Torr Home No 1,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
330739,Torr Home No 1,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
330739,Torr Home No 1,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
330739,Torr Home No 1,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
330739,Torr Home No 1,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.24
330739,Torr Home No 1,2023-06-08T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
330739,Torr Home No 1,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
330739,Torr Home No 1,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.05
330739,Torr Home No 1,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.31
330739,Torr Home No 1,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.66
330739,Torr Home No 1,2023-06-08T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
330739,Torr Home No 1,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
330739,Torr Home No 1,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.8
330739,Torr Home No 1,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.8
330739,Torr Home No 1,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,30.6
330739,Torr Home No 1,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
330739,Torr Home No 1,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
330739,Torr Home No 1,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
330739,Torr Home No 1,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
330739,Torr Home No 1,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
330739,Torr Home No 1,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
330739,Torr Home No 1,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.42
330739,Torr Home No 1,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.52
330739,Torr Home No 1,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.2
330739,Torr Home No 1,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
330739,Torr Home No 1,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
330739,Torr Home No 1,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
330739,Torr Home No 1,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
330739,Torr Home No 1,2023-06-08T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-08T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-08T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-08T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.1
330739,Torr Home No 1,2023-06-08T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.9
330739,Torr Home No 1,2023-06-08T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.32
330739,Torr Home No 1,2023-06-08T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-08T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-08T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-08T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
330739,Torr Home No 1,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
330739,Torr Home No 1,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.83
330739,Torr Home No 1,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
330739,Torr Home No 1,2023-06-08T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
330739,Torr Home No 1,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
330739,Torr Home No 1,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
330739,Torr Home No 1,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
330739,Torr Home No 1,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
330739,Torr Home No 1,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.04
330739,Torr Home No 1,2023-06-08T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
330739,Torr Home No 1,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
330739,Torr Home No 1,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
330739,Torr Home No 1,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
330739,Torr Home No 1,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.27
330739,Torr Home No 1,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.93
330739,Torr Home No 1,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.16
330739,Torr Home No 1,2023-06-08T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
330739,Torr Home No 1,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
330739,Torr Home No 1,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
330739,Torr Home No 1,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.2
330739,Torr Home No 1,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,30.5
330739,Torr Home No 1,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330739,Torr Home No 1,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
330739,Torr Home No 1,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
330739,Torr Home No 1,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
330739,Torr Home No 1,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
330739,Torr Home No 1,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
330739,Torr Home No 1,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
330739,Torr Home No 1,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.85
330739,Torr Home No 1,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.29
330739,Torr Home No 1,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.71
330739,Torr Home No 1,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
330739,Torr Home No 1,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
330739,Torr Home No 1,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
330739,Torr Home No 1,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
330739,Torr Home No 1,2023-06-08T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-08T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-08T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-08T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.53
330739,Torr Home No 1,2023-06-08T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.92
330739,Torr Home No 1,2023-06-08T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.33
330739,Torr Home No 1,2023-06-08T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-08T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
330739,Torr Home No 1,2023-06-08T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-08T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
330739,Torr Home No 1,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
330739,Torr Home No 1,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
330739,Torr Home No 1,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
330739,Torr Home No 1,2023-06-08T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
330739,Torr Home No 1,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
330739,Torr Home No 1,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
330739,Torr Home No 1,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.58
330739,Torr Home No 1,2023-06-08T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
330739,Torr Home No 1,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.89
330739,Torr Home No 1,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.52
330739,Torr Home No 1,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.06
330739,Torr Home No 1,2023-06-08T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
330739,Torr Home No 1,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
330739,Torr Home No 1,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.9
330739,Torr Home No 1,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.5
330739,Torr Home No 1,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,30.5
330739,Torr Home No 1,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
330739,Torr Home No 1,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
330739,Torr Home No 1,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
330739,Torr Home No 1,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
330739,Torr Home No 1,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
330739,Torr Home No 1,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
330739,Torr Home No 1,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.85
330739,Torr Home No 1,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.43
330739,Torr Home No 1,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.95
330739,Torr Home No 1,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
330739,Torr Home No 1,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
330739,Torr Home No 1,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
330739,Torr Home No 1,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
330739,Torr Home No 1,2023-06-08T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-08T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-08T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-08T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.9
330739,Torr Home No 1,2023-06-08T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.84
330739,Torr Home No 1,2023-06-08T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.32
330739,Torr Home No 1,2023-06-08T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-08T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-08T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-08T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
330739,Torr Home No 1,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
330739,Torr Home No 1,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
330739,Torr Home No 1,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.48
330739,Torr Home No 1,2023-06-08T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
330739,Torr Home No 1,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
330739,Torr Home No 1,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
330739,Torr Home No 1,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
330739,Torr Home No 1,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.4
330739,Torr Home No 1,2023-06-08T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
330739,Torr Home No 1,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
330739,Torr Home No 1,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.08
330739,Torr Home No 1,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.11
330739,Torr Home No 1,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.03
330739,Torr Home No 1,2023-06-08T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.9
330739,Torr Home No 1,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
330739,Torr Home No 1,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.2
330739,Torr Home No 1,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.4
330739,Torr Home No 1,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,30.5
330739,Torr Home No 1,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330739,Torr Home No 1,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
330739,Torr Home No 1,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
330739,Torr Home No 1,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
330739,Torr Home No 1,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
330739,Torr Home No 1,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
330739,Torr Home No 1,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
330739,Torr Home No 1,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.04
330739,Torr Home No 1,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.26
330739,Torr Home No 1,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.11
330739,Torr Home No 1,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
330739,Torr Home No 1,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
330739,Torr Home No 1,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
330739,Torr Home No 1,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
330739,Torr Home No 1,2023-06-08T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
330739,Torr Home No 1,2023-06-08T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-08T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-06-08T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.11
330739,Torr Home No 1,2023-06-08T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.72
330739,Torr Home No 1,2023-06-08T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.54
330739,Torr Home No 1,2023-06-08T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-08T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-08T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-08T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.7
330739,Torr Home No 1,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
330739,Torr Home No 1,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
330739,Torr Home No 1,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
330739,Torr Home No 1,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
330739,Torr Home No 1,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.73
330739,Torr Home No 1,2023-06-08T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
330739,Torr Home No 1,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
330739,Torr Home No 1,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
330739,Torr Home No 1,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
330739,Torr Home No 1,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.58
330739,Torr Home No 1,2023-06-08T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
330739,Torr Home No 1,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
330739,Torr Home No 1,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
330739,Torr Home No 1,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.51
330739,Torr Home No 1,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.69
330739,Torr Home No 1,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.69
330739,Torr Home No 1,2023-06-08T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
330739,Torr Home No 1,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
330739,Torr Home No 1,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.9
330739,Torr Home No 1,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.5
330739,Torr Home No 1,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,30.5
330739,Torr Home No 1,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330739,Torr Home No 1,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
330739,Torr Home No 1,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
330739,Torr Home No 1,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
330739,Torr Home No 1,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
330739,Torr Home No 1,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
330739,Torr Home No 1,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
330739,Torr Home No 1,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.89
330739,Torr Home No 1,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.54
330739,Torr Home No 1,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.99
330739,Torr Home No 1,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
330739,Torr Home No 1,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
330739,Torr Home No 1,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
330739,Torr Home No 1,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
330739,Torr Home No 1,2023-06-08T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-08T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-08T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-08T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.25
330739,Torr Home No 1,2023-06-08T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.59
330739,Torr Home No 1,2023-06-08T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.63
330739,Torr Home No 1,2023-06-08T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-08T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-08T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-08T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
330739,Torr Home No 1,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.77
330739,Torr Home No 1,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
330739,Torr Home No 1,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
330739,Torr Home No 1,2023-06-08T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
330739,Torr Home No 1,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
330739,Torr Home No 1,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
330739,Torr Home No 1,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
330739,Torr Home No 1,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.48
330739,Torr Home No 1,2023-06-08T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
330739,Torr Home No 1,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
330739,Torr Home No 1,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
330739,Torr Home No 1,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
330739,Torr Home No 1,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.35
330739,Torr Home No 1,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.8
330739,Torr Home No 1,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.57
330739,Torr Home No 1,2023-06-08T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
330739,Torr Home No 1,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
330739,Torr Home No 1,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.6
330739,Torr Home No 1,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.5
330739,Torr Home No 1,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,30.4
330739,Torr Home No 1,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330739,Torr Home No 1,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
330739,Torr Home No 1,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
330739,Torr Home No 1,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
330739,Torr Home No 1,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
330739,Torr Home No 1,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
330739,Torr Home No 1,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
330739,Torr Home No 1,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.65
330739,Torr Home No 1,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.99
330739,Torr Home No 1,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.12
330739,Torr Home No 1,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
330739,Torr Home No 1,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
330739,Torr Home No 1,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
330739,Torr Home No 1,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
330739,Torr Home No 1,2023-06-08T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-08T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-08T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-08T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.44
330739,Torr Home No 1,2023-06-08T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.54
330739,Torr Home No 1,2023-06-08T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.41
330739,Torr Home No 1,2023-06-08T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-08T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
330739,Torr Home No 1,2023-06-08T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-08T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
330739,Torr Home No 1,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.67
330739,Torr Home No 1,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.89
330739,Torr Home No 1,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
330739,Torr Home No 1,2023-06-08T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
330739,Torr Home No 1,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
330739,Torr Home No 1,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
330739,Torr Home No 1,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.68
330739,Torr Home No 1,2023-06-08T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
330739,Torr Home No 1,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
330739,Torr Home No 1,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.7
330739,Torr Home No 1,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.92
330739,Torr Home No 1,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.16
330739,Torr Home No 1,2023-06-08T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
330739,Torr Home No 1,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.2
330739,Torr Home No 1,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.7
330739,Torr Home No 1,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.1
330739,Torr Home No 1,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,30.4
330739,Torr Home No 1,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
330739,Torr Home No 1,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
330739,Torr Home No 1,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
330739,Torr Home No 1,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
330739,Torr Home No 1,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
330739,Torr Home No 1,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
330739,Torr Home No 1,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
330739,Torr Home No 1,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.81
330739,Torr Home No 1,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.55
330739,Torr Home No 1,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.61
330739,Torr Home No 1,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
330739,Torr Home No 1,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
330739,Torr Home No 1,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
330739,Torr Home No 1,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
330739,Torr Home No 1,2023-06-08T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
330739,Torr Home No 1,2023-06-08T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-08T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-08T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.35
330739,Torr Home No 1,2023-06-08T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.26
330739,Torr Home No 1,2023-06-08T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.91
330739,Torr Home No 1,2023-06-08T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-08T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-08T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-08T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.8
330739,Torr Home No 1,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
330739,Torr Home No 1,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
330739,Torr Home No 1,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
330739,Torr Home No 1,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.73
330739,Torr Home No 1,2023-06-08T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.83
330739,Torr Home No 1,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
330739,Torr Home No 1,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
330739,Torr Home No 1,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.09
330739,Torr Home No 1,2023-06-08T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
330739,Torr Home No 1,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
330739,Torr Home No 1,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
330739,Torr Home No 1,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.7
330739,Torr Home No 1,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.2
330739,Torr Home No 1,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.82
330739,Torr Home No 1,2023-06-08T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
330739,Torr Home No 1,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.0
330739,Torr Home No 1,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.3
330739,Torr Home No 1,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.9
330739,Torr Home No 1,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,30.4
330739,Torr Home No 1,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
330739,Torr Home No 1,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
330739,Torr Home No 1,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
330739,Torr Home No 1,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
330739,Torr Home No 1,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
330739,Torr Home No 1,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
330739,Torr Home No 1,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.43
330739,Torr Home No 1,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.14
330739,Torr Home No 1,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.4
330739,Torr Home No 1,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
330739,Torr Home No 1,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
330739,Torr Home No 1,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
330739,Torr Home No 1,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
330739,Torr Home No 1,2023-06-08T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-08T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-08T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-08T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.21
330739,Torr Home No 1,2023-06-08T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.03
330739,Torr Home No 1,2023-06-08T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.41
330739,Torr Home No 1,2023-06-08T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-08T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-08T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-08T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.96
330739,Torr Home No 1,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
330739,Torr Home No 1,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.56
330739,Torr Home No 1,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
330739,Torr Home No 1,2023-06-08T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
330739,Torr Home No 1,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.77
330739,Torr Home No 1,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
330739,Torr Home No 1,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
330739,Torr Home No 1,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.49
330739,Torr Home No 1,2023-06-08T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
330739,Torr Home No 1,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
330739,Torr Home No 1,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.15
330739,Torr Home No 1,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.65
330739,Torr Home No 1,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.12
330739,Torr Home No 1,2023-06-08T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
330739,Torr Home No 1,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
330739,Torr Home No 1,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.5
330739,Torr Home No 1,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.8
330739,Torr Home No 1,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,30.4
330739,Torr Home No 1,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330739,Torr Home No 1,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
330739,Torr Home No 1,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
330739,Torr Home No 1,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
330739,Torr Home No 1,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
330739,Torr Home No 1,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
330739,Torr Home No 1,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
330739,Torr Home No 1,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.12
330739,Torr Home No 1,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.77
330739,Torr Home No 1,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.55
330739,Torr Home No 1,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
330739,Torr Home No 1,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
330739,Torr Home No 1,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
330739,Torr Home No 1,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
330739,Torr Home No 1,2023-06-08T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
