Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-08T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-08T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-06-08T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.75
330739,Torr Home No 1,2023-06-08T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.74
330739,Torr Home No 1,2023-06-08T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.4
330739,Torr Home No 1,2023-06-08T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-08T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
330739,Torr Home No 1,2023-06-08T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.2
330739,Torr Home No 1,2023-06-08T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.93
330739,Torr Home No 1,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
330739,Torr Home No 1,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
330739,Torr Home No 1,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
330739,Torr Home No 1,2023-06-08T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
330739,Torr Home No 1,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
330739,Torr Home No 1,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
330739,Torr Home No 1,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
330739,Torr Home No 1,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.58
330739,Torr Home No 1,2023-06-08T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
330739,Torr Home No 1,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
330739,Torr Home No 1,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.97
330739,Torr Home No 1,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.32
330739,Torr Home No 1,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.28
330739,Torr Home No 1,2023-06-08T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
330739,Torr Home No 1,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
330739,Torr Home No 1,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
330739,Torr Home No 1,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.0
330739,Torr Home No 1,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,30.3
330739,Torr Home No 1,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330739,Torr Home No 1,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
330739,Torr Home No 1,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
330739,Torr Home No 1,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
330739,Torr Home No 1,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
330739,Torr Home No 1,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
330739,Torr Home No 1,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
330739,Torr Home No 1,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.88
330739,Torr Home No 1,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.53
330739,Torr Home No 1,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.44
330739,Torr Home No 1,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
330739,Torr Home No 1,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
330739,Torr Home No 1,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
330739,Torr Home No 1,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
330739,Torr Home No 1,2023-06-08T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-08T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-08T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-08T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.07
330739,Torr Home No 1,2023-06-08T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.14
330739,Torr Home No 1,2023-06-08T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.43
330739,Torr Home No 1,2023-06-08T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-08T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-08T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.8
330739,Torr Home No 1,2023-06-08T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.2
330739,Torr Home No 1,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
330739,Torr Home No 1,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
330739,Torr Home No 1,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
330739,Torr Home No 1,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
330739,Torr Home No 1,2023-06-08T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
330739,Torr Home No 1,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.61
330739,Torr Home No 1,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
330739,Torr Home No 1,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
330739,Torr Home No 1,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.0
330739,Torr Home No 1,2023-06-08T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
330739,Torr Home No 1,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
330739,Torr Home No 1,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
330739,Torr Home No 1,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.65
330739,Torr Home No 1,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.21
330739,Torr Home No 1,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.23
330739,Torr Home No 1,2023-06-08T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
330739,Torr Home No 1,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.2
330739,Torr Home No 1,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.7
330739,Torr Home No 1,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.1
330739,Torr Home No 1,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,30.3
330739,Torr Home No 1,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
330739,Torr Home No 1,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
330739,Torr Home No 1,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
330739,Torr Home No 1,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
330739,Torr Home No 1,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
330739,Torr Home No 1,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
330739,Torr Home No 1,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.94
330739,Torr Home No 1,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.54
330739,Torr Home No 1,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.33
330739,Torr Home No 1,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
330739,Torr Home No 1,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
330739,Torr Home No 1,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
330739,Torr Home No 1,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
330739,Torr Home No 1,2023-06-08T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-08T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-08T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-08T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.16
330739,Torr Home No 1,2023-06-08T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.99
330739,Torr Home No 1,2023-06-08T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.33
330739,Torr Home No 1,2023-06-08T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-08T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-08T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.3
330739,Torr Home No 1,2023-06-08T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
330739,Torr Home No 1,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
330739,Torr Home No 1,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
330739,Torr Home No 1,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
330739,Torr Home No 1,2023-06-08T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.49
330739,Torr Home No 1,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
330739,Torr Home No 1,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
330739,Torr Home No 1,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.81
330739,Torr Home No 1,2023-06-08T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
330739,Torr Home No 1,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
330739,Torr Home No 1,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
330739,Torr Home No 1,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
330739,Torr Home No 1,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.26
330739,Torr Home No 1,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.82
330739,Torr Home No 1,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.87
330739,Torr Home No 1,2023-06-08T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
330739,Torr Home No 1,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.2
330739,Torr Home No 1,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.6
330739,Torr Home No 1,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.2
330739,Torr Home No 1,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,30.3
330739,Torr Home No 1,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330739,Torr Home No 1,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
330739,Torr Home No 1,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
330739,Torr Home No 1,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
330739,Torr Home No 1,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
330739,Torr Home No 1,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
330739,Torr Home No 1,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
330739,Torr Home No 1,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.7
330739,Torr Home No 1,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.9
330739,Torr Home No 1,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.57
330739,Torr Home No 1,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
330739,Torr Home No 1,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
330739,Torr Home No 1,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
330739,Torr Home No 1,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
330739,Torr Home No 1,2023-06-08T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-08T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-08T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-08T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.44
330739,Torr Home No 1,2023-06-08T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.87
330739,Torr Home No 1,2023-06-08T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.02
330739,Torr Home No 1,2023-06-08T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-08T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-08T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.8
330739,Torr Home No 1,2023-06-08T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.4
330739,Torr Home No 1,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
330739,Torr Home No 1,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
330739,Torr Home No 1,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
330739,Torr Home No 1,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.88
330739,Torr Home No 1,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
330739,Torr Home No 1,2023-06-08T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
330739,Torr Home No 1,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
330739,Torr Home No 1,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
330739,Torr Home No 1,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.45
330739,Torr Home No 1,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
330739,Torr Home No 1,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.8
330739,Torr Home No 1,2023-06-08T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
330739,Torr Home No 1,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
330739,Torr Home No 1,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
330739,Torr Home No 1,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
330739,Torr Home No 1,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
330739,Torr Home No 1,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.68
330739,Torr Home No 1,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.13
330739,Torr Home No 1,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.57
330739,Torr Home No 1,2023-06-08T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
330739,Torr Home No 1,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.1
330739,Torr Home No 1,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.7
330739,Torr Home No 1,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.1
330739,Torr Home No 1,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,30.3
330739,Torr Home No 1,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
330739,Torr Home No 1,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
330739,Torr Home No 1,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
330739,Torr Home No 1,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
330739,Torr Home No 1,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
330739,Torr Home No 1,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
330739,Torr Home No 1,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.15
330739,Torr Home No 1,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.5
330739,Torr Home No 1,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.52
330739,Torr Home No 1,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
330739,Torr Home No 1,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
330739,Torr Home No 1,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
330739,Torr Home No 1,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
330739,Torr Home No 1,2023-06-08T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
330739,Torr Home No 1,2023-06-08T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-08T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-08T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.11
330739,Torr Home No 1,2023-06-08T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.84
330739,Torr Home No 1,2023-06-08T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.93
330739,Torr Home No 1,2023-06-08T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-08T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-08T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.6
330739,Torr Home No 1,2023-06-08T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.0
330739,Torr Home No 1,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
330739,Torr Home No 1,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
330739,Torr Home No 1,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
330739,Torr Home No 1,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
330739,Torr Home No 1,2023-06-08T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
330739,Torr Home No 1,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
330739,Torr Home No 1,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
330739,Torr Home No 1,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.4
330739,Torr Home No 1,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
330739,Torr Home No 1,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
330739,Torr Home No 1,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.85
330739,Torr Home No 1,2023-06-08T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
330739,Torr Home No 1,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
330739,Torr Home No 1,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
330739,Torr Home No 1,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
330739,Torr Home No 1,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
330739,Torr Home No 1,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.08
330739,Torr Home No 1,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.77
330739,Torr Home No 1,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.34
330739,Torr Home No 1,2023-06-08T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
330739,Torr Home No 1,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.9
330739,Torr Home No 1,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.1
330739,Torr Home No 1,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.4
330739,Torr Home No 1,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,30.3
330739,Torr Home No 1,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
330739,Torr Home No 1,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
330739,Torr Home No 1,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
330739,Torr Home No 1,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
330739,Torr Home No 1,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
330739,Torr Home No 1,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
330739,Torr Home No 1,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.76
330739,Torr Home No 1,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.1
330739,Torr Home No 1,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.47
330739,Torr Home No 1,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
330739,Torr Home No 1,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
330739,Torr Home No 1,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
330739,Torr Home No 1,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
330739,Torr Home No 1,2023-06-08T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-08T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-08T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-06-08T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.03
330739,Torr Home No 1,2023-06-08T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.79
330739,Torr Home No 1,2023-06-08T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.4
330739,Torr Home No 1,2023-06-08T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.4
330739,Torr Home No 1,2023-06-08T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-08T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.4
330739,Torr Home No 1,2023-06-08T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
330739,Torr Home No 1,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
330739,Torr Home No 1,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
330739,Torr Home No 1,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.33
330739,Torr Home No 1,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
330739,Torr Home No 1,2023-06-08T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
330739,Torr Home No 1,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.57
330739,Torr Home No 1,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
330739,Torr Home No 1,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
330739,Torr Home No 1,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.56
330739,Torr Home No 1,2023-06-08T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
330739,Torr Home No 1,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
330739,Torr Home No 1,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
330739,Torr Home No 1,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
330739,Torr Home No 1,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
330739,Torr Home No 1,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
330739,Torr Home No 1,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
330739,Torr Home No 1,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.37
330739,Torr Home No 1,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.26
330739,Torr Home No 1,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.87
330739,Torr Home No 1,2023-06-08T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
330739,Torr Home No 1,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.6
330739,Torr Home No 1,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.7
330739,Torr Home No 1,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.0
330739,Torr Home No 1,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,30.3
330739,Torr Home No 1,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
330739,Torr Home No 1,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
330739,Torr Home No 1,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
330739,Torr Home No 1,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
330739,Torr Home No 1,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
330739,Torr Home No 1,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
330739,Torr Home No 1,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.02
330739,Torr Home No 1,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.03
330739,Torr Home No 1,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.58
330739,Torr Home No 1,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
330739,Torr Home No 1,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
330739,Torr Home No 1,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
330739,Torr Home No 1,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
330739,Torr Home No 1,2023-06-08T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-08T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-08T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-06-08T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.15
330739,Torr Home No 1,2023-06-08T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.65
330739,Torr Home No 1,2023-06-08T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.41
330739,Torr Home No 1,2023-06-08T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.0
330739,Torr Home No 1,2023-06-08T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-08T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.9
330739,Torr Home No 1,2023-06-08T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.2
330739,Torr Home No 1,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
330739,Torr Home No 1,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
330739,Torr Home No 1,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
330739,Torr Home No 1,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.92
330739,Torr Home No 1,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
330739,Torr Home No 1,2023-06-08T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
330739,Torr Home No 1,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.4
330739,Torr Home No 1,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
330739,Torr Home No 1,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
330739,Torr Home No 1,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.49
330739,Torr Home No 1,2023-06-08T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
330739,Torr Home No 1,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
330739,Torr Home No 1,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
330739,Torr Home No 1,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
330739,Torr Home No 1,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
330739,Torr Home No 1,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.61
330739,Torr Home No 1,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.19
330739,Torr Home No 1,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.0
330739,Torr Home No 1,2023-06-08T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
330739,Torr Home No 1,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.2
330739,Torr Home No 1,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.1
330739,Torr Home No 1,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.5
330739,Torr Home No 1,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,30.3
330739,Torr Home No 1,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330739,Torr Home No 1,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
330739,Torr Home No 1,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
330739,Torr Home No 1,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
330739,Torr Home No 1,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
330739,Torr Home No 1,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
330739,Torr Home No 1,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
330739,Torr Home No 1,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.13
330739,Torr Home No 1,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.05
330739,Torr Home No 1,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.11
330739,Torr Home No 1,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
330739,Torr Home No 1,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
330739,Torr Home No 1,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
330739,Torr Home No 1,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
330739,Torr Home No 1,2023-06-08T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
330739,Torr Home No 1,2023-06-08T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-08T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.27
330739,Torr Home No 1,2023-06-08T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.16
330739,Torr Home No 1,2023-06-08T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.51
330739,Torr Home No 1,2023-06-08T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.15
330739,Torr Home No 1,2023-06-08T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-08T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-08T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-08T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
330739,Torr Home No 1,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.34
330739,Torr Home No 1,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.59
330739,Torr Home No 1,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.09
330739,Torr Home No 1,2023-06-08T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.0
330739,Torr Home No 1,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
330739,Torr Home No 1,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
330739,Torr Home No 1,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
330739,Torr Home No 1,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
330739,Torr Home No 1,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
330739,Torr Home No 1,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.61
330739,Torr Home No 1,2023-06-08T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
330739,Torr Home No 1,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
330739,Torr Home No 1,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
330739,Torr Home No 1,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
330739,Torr Home No 1,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
330739,Torr Home No 1,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.55
330739,Torr Home No 1,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.13
330739,Torr Home No 1,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.39
330739,Torr Home No 1,2023-06-08T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
330739,Torr Home No 1,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
330739,Torr Home No 1,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.6
330739,Torr Home No 1,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.2
330739,Torr Home No 1,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,30.3
330739,Torr Home No 1,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330739,Torr Home No 1,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
330739,Torr Home No 1,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
330739,Torr Home No 1,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
330739,Torr Home No 1,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
330739,Torr Home No 1,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
330739,Torr Home No 1,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
330739,Torr Home No 1,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.11
330739,Torr Home No 1,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.57
330739,Torr Home No 1,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.44
330739,Torr Home No 1,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
330739,Torr Home No 1,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
330739,Torr Home No 1,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
330739,Torr Home No 1,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
330739,Torr Home No 1,2023-06-08T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
330739,Torr Home No 1,2023-06-08T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-08T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-08T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.39
330739,Torr Home No 1,2023-06-08T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.28
330739,Torr Home No 1,2023-06-08T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.88
330739,Torr Home No 1,2023-06-08T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-08T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-08T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-08T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
330739,Torr Home No 1,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.96
330739,Torr Home No 1,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
330739,Torr Home No 1,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.55
330739,Torr Home No 1,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.87
330739,Torr Home No 1,2023-06-08T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
330739,Torr Home No 1,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
330739,Torr Home No 1,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
330739,Torr Home No 1,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.75
330739,Torr Home No 1,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
330739,Torr Home No 1,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.84
330739,Torr Home No 1,2023-06-08T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
330739,Torr Home No 1,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
330739,Torr Home No 1,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
330739,Torr Home No 1,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.27
330739,Torr Home No 1,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.66
330739,Torr Home No 1,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.95
330739,Torr Home No 1,2023-06-08T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
330739,Torr Home No 1,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
330739,Torr Home No 1,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.9
330739,Torr Home No 1,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.9
330739,Torr Home No 1,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,30.3
330739,Torr Home No 1,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330739,Torr Home No 1,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
330739,Torr Home No 1,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
330739,Torr Home No 1,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
330739,Torr Home No 1,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
330739,Torr Home No 1,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
330739,Torr Home No 1,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
330739,Torr Home No 1,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.42
330739,Torr Home No 1,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.78
330739,Torr Home No 1,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.9
330739,Torr Home No 1,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
330739,Torr Home No 1,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
330739,Torr Home No 1,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
330739,Torr Home No 1,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
330739,Torr Home No 1,2023-06-08T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-08T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-08T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-08T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.62
330739,Torr Home No 1,2023-06-08T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.13
330739,Torr Home No 1,2023-06-08T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.67
330739,Torr Home No 1,2023-06-08T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-08T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
330739,Torr Home No 1,2023-06-08T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-08T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.7
330739,Torr Home No 1,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
330739,Torr Home No 1,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
330739,Torr Home No 1,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
330739,Torr Home No 1,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
330739,Torr Home No 1,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
330739,Torr Home No 1,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
330739,Torr Home No 1,2023-06-08T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
330739,Torr Home No 1,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
330739,Torr Home No 1,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
330739,Torr Home No 1,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.01
330739,Torr Home No 1,2023-06-08T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
