Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
330739,Torr Home No 1,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
330739,Torr Home No 1,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
330739,Torr Home No 1,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
330739,Torr Home No 1,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
330739,Torr Home No 1,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.16
330739,Torr Home No 1,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.92
330739,Torr Home No 1,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.54
330739,Torr Home No 1,2023-06-08T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
330739,Torr Home No 1,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.2
330739,Torr Home No 1,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.4
330739,Torr Home No 1,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.2
330739,Torr Home No 1,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,30.3
330739,Torr Home No 1,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
330739,Torr Home No 1,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
330739,Torr Home No 1,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
330739,Torr Home No 1,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
330739,Torr Home No 1,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
330739,Torr Home No 1,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
330739,Torr Home No 1,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.57
330739,Torr Home No 1,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.92
330739,Torr Home No 1,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.32
330739,Torr Home No 1,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
330739,Torr Home No 1,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
330739,Torr Home No 1,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
330739,Torr Home No 1,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
330739,Torr Home No 1,2023-06-08T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-08T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-08T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-06-08T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.26
330739,Torr Home No 1,2023-06-08T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.09
330739,Torr Home No 1,2023-06-08T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.27
330739,Torr Home No 1,2023-06-08T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.1
330739,Torr Home No 1,2023-06-08T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-08T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-08T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
330739,Torr Home No 1,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
330739,Torr Home No 1,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
330739,Torr Home No 1,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
330739,Torr Home No 1,2023-06-08T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
330739,Torr Home No 1,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.77
330739,Torr Home No 1,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
330739,Torr Home No 1,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.85
330739,Torr Home No 1,2023-06-08T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
330739,Torr Home No 1,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
330739,Torr Home No 1,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
330739,Torr Home No 1,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.33
330739,Torr Home No 1,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.63
330739,Torr Home No 1,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.49
330739,Torr Home No 1,2023-06-08T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
330739,Torr Home No 1,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.7
330739,Torr Home No 1,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.0
330739,Torr Home No 1,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.3
330739,Torr Home No 1,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,30.3
330739,Torr Home No 1,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
330739,Torr Home No 1,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
330739,Torr Home No 1,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
330739,Torr Home No 1,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
330739,Torr Home No 1,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
330739,Torr Home No 1,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
330739,Torr Home No 1,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.38
330739,Torr Home No 1,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.77
330739,Torr Home No 1,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.43
330739,Torr Home No 1,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
330739,Torr Home No 1,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
330739,Torr Home No 1,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
330739,Torr Home No 1,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
330739,Torr Home No 1,2023-06-08T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-08T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-08T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-08T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.38
330739,Torr Home No 1,2023-06-08T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.97
330739,Torr Home No 1,2023-06-08T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.23
330739,Torr Home No 1,2023-06-08T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-08T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-08T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-08T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
330739,Torr Home No 1,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
330739,Torr Home No 1,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
330739,Torr Home No 1,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.8
330739,Torr Home No 1,2023-06-08T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.68
330739,Torr Home No 1,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
330739,Torr Home No 1,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
330739,Torr Home No 1,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.6
330739,Torr Home No 1,2023-06-08T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
330739,Torr Home No 1,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
330739,Torr Home No 1,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
330739,Torr Home No 1,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
330739,Torr Home No 1,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.95
330739,Torr Home No 1,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.33
330739,Torr Home No 1,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.18
330739,Torr Home No 1,2023-06-08T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
330739,Torr Home No 1,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.4
330739,Torr Home No 1,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.3
330739,Torr Home No 1,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.6
330739,Torr Home No 1,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,30.3
330739,Torr Home No 1,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
330739,Torr Home No 1,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
330739,Torr Home No 1,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330739,Torr Home No 1,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
330739,Torr Home No 1,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
330739,Torr Home No 1,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
330739,Torr Home No 1,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
330739,Torr Home No 1,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.56
330739,Torr Home No 1,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.98
330739,Torr Home No 1,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.05
330739,Torr Home No 1,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
330739,Torr Home No 1,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
330739,Torr Home No 1,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
330739,Torr Home No 1,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
330739,Torr Home No 1,2023-06-08T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-08T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-08T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
330739,Torr Home No 1,2023-06-08T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.08
330739,Torr Home No 1,2023-06-08T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.83
330739,Torr Home No 1,2023-06-08T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.23
330739,Torr Home No 1,2023-06-08T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-08T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-08T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-08T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
330739,Torr Home No 1,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
330739,Torr Home No 1,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.73
330739,Torr Home No 1,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.16
330739,Torr Home No 1,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
330739,Torr Home No 1,2023-06-08T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
330739,Torr Home No 1,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
330739,Torr Home No 1,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.23
330739,Torr Home No 1,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
330739,Torr Home No 1,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.89
330739,Torr Home No 1,2023-06-08T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
330739,Torr Home No 1,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
330739,Torr Home No 1,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
330739,Torr Home No 1,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
330739,Torr Home No 1,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.72
330739,Torr Home No 1,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.75
330739,Torr Home No 1,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.32
330739,Torr Home No 1,2023-06-08T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
330739,Torr Home No 1,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.7
330739,Torr Home No 1,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.2
330739,Torr Home No 1,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.0
330739,Torr Home No 1,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,30.3
330739,Torr Home No 1,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330739,Torr Home No 1,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
330739,Torr Home No 1,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
330739,Torr Home No 1,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
330739,Torr Home No 1,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
330739,Torr Home No 1,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
330739,Torr Home No 1,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
330739,Torr Home No 1,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.76
330739,Torr Home No 1,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.23
330739,Torr Home No 1,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.03
330739,Torr Home No 1,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
330739,Torr Home No 1,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
330739,Torr Home No 1,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
330739,Torr Home No 1,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
330739,Torr Home No 1,2023-06-08T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-08T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-08T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-08T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.31
330739,Torr Home No 1,2023-06-08T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.61
330739,Torr Home No 1,2023-06-08T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.11
330739,Torr Home No 1,2023-06-08T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-08T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-08T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.7
330739,Torr Home No 1,2023-06-08T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
330739,Torr Home No 1,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
330739,Torr Home No 1,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
330739,Torr Home No 1,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.52
330739,Torr Home No 1,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.12
330739,Torr Home No 1,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.42
330739,Torr Home No 1,2023-06-08T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
330739,Torr Home No 1,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.7
330739,Torr Home No 1,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
330739,Torr Home No 1,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
330739,Torr Home No 1,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.45
330739,Torr Home No 1,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
330739,Torr Home No 1,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.84
330739,Torr Home No 1,2023-06-08T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
330739,Torr Home No 1,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.8
330739,Torr Home No 1,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
330739,Torr Home No 1,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.11
330739,Torr Home No 1,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.0
330739,Torr Home No 1,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.63
330739,Torr Home No 1,2023-06-08T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
330739,Torr Home No 1,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.3
330739,Torr Home No 1,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.3
330739,Torr Home No 1,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.2
330739,Torr Home No 1,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,30.3
330739,Torr Home No 1,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
330739,Torr Home No 1,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
330739,Torr Home No 1,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
330739,Torr Home No 1,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
330739,Torr Home No 1,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
330739,Torr Home No 1,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
330739,Torr Home No 1,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,35.51
330739,Torr Home No 1,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
330739,Torr Home No 1,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.08
330739,Torr Home No 1,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
330739,Torr Home No 1,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
330739,Torr Home No 1,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
330739,Torr Home No 1,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
330739,Torr Home No 1,2023-06-08T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-08T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-08T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-08T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.3
330739,Torr Home No 1,2023-06-08T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.39
330739,Torr Home No 1,2023-06-08T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.93
330739,Torr Home No 1,2023-06-08T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.7
330739,Torr Home No 1,2023-06-08T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-08T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-08T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
330739,Torr Home No 1,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
330739,Torr Home No 1,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
330739,Torr Home No 1,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.57
330739,Torr Home No 1,2023-06-08T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
330739,Torr Home No 1,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.76
330739,Torr Home No 1,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
330739,Torr Home No 1,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.84
330739,Torr Home No 1,2023-06-08T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
330739,Torr Home No 1,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
330739,Torr Home No 1,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
330739,Torr Home No 1,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
330739,Torr Home No 1,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.12
330739,Torr Home No 1,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.9
330739,Torr Home No 1,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.27
330739,Torr Home No 1,2023-06-08T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
330739,Torr Home No 1,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.4
330739,Torr Home No 1,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.9
330739,Torr Home No 1,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.7
330739,Torr Home No 1,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,30.4
330739,Torr Home No 1,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
330739,Torr Home No 1,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
330739,Torr Home No 1,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
330739,Torr Home No 1,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
330739,Torr Home No 1,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
330739,Torr Home No 1,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
330739,Torr Home No 1,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.14
330739,Torr Home No 1,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.77
330739,Torr Home No 1,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.87
330739,Torr Home No 1,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
330739,Torr Home No 1,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
330739,Torr Home No 1,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
330739,Torr Home No 1,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
330739,Torr Home No 1,2023-06-08T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-08T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-08T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-08T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.44
330739,Torr Home No 1,2023-06-08T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.32
330739,Torr Home No 1,2023-06-08T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.43
330739,Torr Home No 1,2023-06-08T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-08T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-08T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-08T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
330739,Torr Home No 1,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
330739,Torr Home No 1,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
330739,Torr Home No 1,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.39
330739,Torr Home No 1,2023-06-08T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
330739,Torr Home No 1,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
330739,Torr Home No 1,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.86
330739,Torr Home No 1,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
330739,Torr Home No 1,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.94
330739,Torr Home No 1,2023-06-08T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
330739,Torr Home No 1,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
330739,Torr Home No 1,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
330739,Torr Home No 1,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
330739,Torr Home No 1,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.51
330739,Torr Home No 1,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.74
330739,Torr Home No 1,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.2
330739,Torr Home No 1,2023-06-08T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
330739,Torr Home No 1,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.3
330739,Torr Home No 1,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.5
330739,Torr Home No 1,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
330739,Torr Home No 1,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,30.4
330739,Torr Home No 1,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330739,Torr Home No 1,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
330739,Torr Home No 1,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
330739,Torr Home No 1,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
330739,Torr Home No 1,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
330739,Torr Home No 1,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
330739,Torr Home No 1,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
330739,Torr Home No 1,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.4
330739,Torr Home No 1,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.63
330739,Torr Home No 1,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.35
330739,Torr Home No 1,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
330739,Torr Home No 1,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
330739,Torr Home No 1,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
330739,Torr Home No 1,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
330739,Torr Home No 1,2023-06-08T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-08T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-08T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-08T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.07
330739,Torr Home No 1,2023-06-08T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.23
330739,Torr Home No 1,2023-06-08T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.53
330739,Torr Home No 1,2023-06-08T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
330739,Torr Home No 1,2023-06-08T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-08T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-08T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
330739,Torr Home No 1,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
330739,Torr Home No 1,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
330739,Torr Home No 1,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
330739,Torr Home No 1,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.64
330739,Torr Home No 1,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.32
330739,Torr Home No 1,2023-06-08T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
330739,Torr Home No 1,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
330739,Torr Home No 1,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
330739,Torr Home No 1,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
330739,Torr Home No 1,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.64
330739,Torr Home No 1,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
330739,Torr Home No 1,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.86
330739,Torr Home No 1,2023-06-08T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
330739,Torr Home No 1,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
330739,Torr Home No 1,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
330739,Torr Home No 1,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.47
330739,Torr Home No 1,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.36
330739,Torr Home No 1,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.68
330739,Torr Home No 1,2023-06-08T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
330739,Torr Home No 1,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.0
330739,Torr Home No 1,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
330739,Torr Home No 1,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
330739,Torr Home No 1,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,30.4
330739,Torr Home No 1,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330739,Torr Home No 1,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
330739,Torr Home No 1,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
330739,Torr Home No 1,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
330739,Torr Home No 1,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
330739,Torr Home No 1,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
330739,Torr Home No 1,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
330739,Torr Home No 1,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.71
330739,Torr Home No 1,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.14
330739,Torr Home No 1,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.54
330739,Torr Home No 1,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
330739,Torr Home No 1,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
330739,Torr Home No 1,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
330739,Torr Home No 1,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
330739,Torr Home No 1,2023-06-08T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-08T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-08T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-08T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.01
330739,Torr Home No 1,2023-06-08T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.18
330739,Torr Home No 1,2023-06-08T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.35
330739,Torr Home No 1,2023-06-08T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
330739,Torr Home No 1,2023-06-08T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-08T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-08T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
330739,Torr Home No 1,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
330739,Torr Home No 1,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.89
330739,Torr Home No 1,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.58
330739,Torr Home No 1,2023-06-08T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
330739,Torr Home No 1,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.4
330739,Torr Home No 1,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
330739,Torr Home No 1,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.49
330739,Torr Home No 1,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.76
330739,Torr Home No 1,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
330739,Torr Home No 1,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.18
330739,Torr Home No 1,2023-06-08T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
330739,Torr Home No 1,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
330739,Torr Home No 1,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
330739,Torr Home No 1,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
330739,Torr Home No 1,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.57
330739,Torr Home No 1,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.59
330739,Torr Home No 1,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.28
330739,Torr Home No 1,2023-06-08T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
330739,Torr Home No 1,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.0
330739,Torr Home No 1,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.6
330739,Torr Home No 1,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.6
330739,Torr Home No 1,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,30.5
330739,Torr Home No 1,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330739,Torr Home No 1,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
330739,Torr Home No 1,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
330739,Torr Home No 1,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
330739,Torr Home No 1,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
330739,Torr Home No 1,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
330739,Torr Home No 1,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
330739,Torr Home No 1,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.17
330739,Torr Home No 1,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.53
330739,Torr Home No 1,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.61
330739,Torr Home No 1,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
330739,Torr Home No 1,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
330739,Torr Home No 1,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
330739,Torr Home No 1,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
330739,Torr Home No 1,2023-06-08T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-08T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-08T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-08T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.0
330739,Torr Home No 1,2023-06-08T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.08
330739,Torr Home No 1,2023-06-08T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.38
330739,Torr Home No 1,2023-06-08T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
330739,Torr Home No 1,2023-06-08T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-08T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-08T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
330739,Torr Home No 1,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
330739,Torr Home No 1,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
330739,Torr Home No 1,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
330739,Torr Home No 1,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.44
330739,Torr Home No 1,2023-06-08T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
330739,Torr Home No 1,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
330739,Torr Home No 1,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.48
330739,Torr Home No 1,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.11
330739,Torr Home No 1,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
330739,Torr Home No 1,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.69
330739,Torr Home No 1,2023-06-08T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
330739,Torr Home No 1,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
330739,Torr Home No 1,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
330739,Torr Home No 1,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
330739,Torr Home No 1,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.83
330739,Torr Home No 1,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.26
330739,Torr Home No 1,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.69
330739,Torr Home No 1,2023-06-08T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
330739,Torr Home No 1,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.0
330739,Torr Home No 1,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.2
330739,Torr Home No 1,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.1
330739,Torr Home No 1,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,30.5
330739,Torr Home No 1,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330739,Torr Home No 1,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
330739,Torr Home No 1,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
330739,Torr Home No 1,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
330739,Torr Home No 1,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
330739,Torr Home No 1,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
330739,Torr Home No 1,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
330739,Torr Home No 1,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.54
330739,Torr Home No 1,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.81
330739,Torr Home No 1,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.55
