Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
330739,Torr Home No 1,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
330739,Torr Home No 1,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
330739,Torr Home No 1,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
330739,Torr Home No 1,2023-06-08T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-08T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-08T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-08T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.49
330739,Torr Home No 1,2023-06-08T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.07
330739,Torr Home No 1,2023-06-08T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.35
330739,Torr Home No 1,2023-06-08T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-08T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
330739,Torr Home No 1,2023-06-08T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-08T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
330739,Torr Home No 1,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
330739,Torr Home No 1,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
330739,Torr Home No 1,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.66
330739,Torr Home No 1,2023-06-08T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
330739,Torr Home No 1,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
330739,Torr Home No 1,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.26
330739,Torr Home No 1,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
330739,Torr Home No 1,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.56
330739,Torr Home No 1,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.2
330739,Torr Home No 1,2023-06-08T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
330739,Torr Home No 1,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
330739,Torr Home No 1,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.97
330739,Torr Home No 1,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.33
330739,Torr Home No 1,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.02
330739,Torr Home No 1,2023-06-08T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
330739,Torr Home No 1,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.9
330739,Torr Home No 1,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.2
330739,Torr Home No 1,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
330739,Torr Home No 1,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,30.6
330739,Torr Home No 1,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
330739,Torr Home No 1,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
330739,Torr Home No 1,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
330739,Torr Home No 1,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
330739,Torr Home No 1,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
330739,Torr Home No 1,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
330739,Torr Home No 1,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.25
330739,Torr Home No 1,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.78
330739,Torr Home No 1,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.81
330739,Torr Home No 1,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
330739,Torr Home No 1,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
330739,Torr Home No 1,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
330739,Torr Home No 1,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
330739,Torr Home No 1,2023-06-08T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-06-08T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-08T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-08T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.4
330739,Torr Home No 1,2023-06-08T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.9
330739,Torr Home No 1,2023-06-08T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.35
330739,Torr Home No 1,2023-06-08T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-08T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-08T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-08T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
330739,Torr Home No 1,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
330739,Torr Home No 1,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.69
330739,Torr Home No 1,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
330739,Torr Home No 1,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.31
330739,Torr Home No 1,2023-06-08T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
330739,Torr Home No 1,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
330739,Torr Home No 1,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.49
330739,Torr Home No 1,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
330739,Torr Home No 1,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
330739,Torr Home No 1,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.63
330739,Torr Home No 1,2023-06-08T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
330739,Torr Home No 1,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
330739,Torr Home No 1,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
330739,Torr Home No 1,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
330739,Torr Home No 1,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
330739,Torr Home No 1,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
330739,Torr Home No 1,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.31
330739,Torr Home No 1,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.75
330739,Torr Home No 1,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.3
330739,Torr Home No 1,2023-06-08T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
330739,Torr Home No 1,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
330739,Torr Home No 1,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
330739,Torr Home No 1,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,30.6
330739,Torr Home No 1,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330739,Torr Home No 1,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
330739,Torr Home No 1,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
330739,Torr Home No 1,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
330739,Torr Home No 1,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
330739,Torr Home No 1,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
330739,Torr Home No 1,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
330739,Torr Home No 1,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.01
330739,Torr Home No 1,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.95
330739,Torr Home No 1,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.51
330739,Torr Home No 1,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
330739,Torr Home No 1,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
330739,Torr Home No 1,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
330739,Torr Home No 1,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
330739,Torr Home No 1,2023-06-08T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-08T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-08T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-08T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.55
330739,Torr Home No 1,2023-06-08T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.43
330739,Torr Home No 1,2023-06-08T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.41
330739,Torr Home No 1,2023-06-08T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-08T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-08T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.9
330739,Torr Home No 1,2023-06-08T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
330739,Torr Home No 1,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
330739,Torr Home No 1,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.5
330739,Torr Home No 1,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
330739,Torr Home No 1,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.85
330739,Torr Home No 1,2023-06-08T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
330739,Torr Home No 1,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
330739,Torr Home No 1,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.26
330739,Torr Home No 1,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
330739,Torr Home No 1,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
330739,Torr Home No 1,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.93
330739,Torr Home No 1,2023-06-08T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
330739,Torr Home No 1,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
330739,Torr Home No 1,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
330739,Torr Home No 1,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
330739,Torr Home No 1,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
330739,Torr Home No 1,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
330739,Torr Home No 1,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.61
330739,Torr Home No 1,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.73
330739,Torr Home No 1,2023-06-08T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
330739,Torr Home No 1,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
330739,Torr Home No 1,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
330739,Torr Home No 1,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
330739,Torr Home No 1,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,30.7
330739,Torr Home No 1,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
330739,Torr Home No 1,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
330739,Torr Home No 1,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
330739,Torr Home No 1,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
330739,Torr Home No 1,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
330739,Torr Home No 1,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
330739,Torr Home No 1,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.47
330739,Torr Home No 1,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.03
330739,Torr Home No 1,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.06
330739,Torr Home No 1,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
330739,Torr Home No 1,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
330739,Torr Home No 1,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
330739,Torr Home No 1,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
330739,Torr Home No 1,2023-06-08T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-08T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-08T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-08T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.54
330739,Torr Home No 1,2023-06-08T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.24
330739,Torr Home No 1,2023-06-08T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.45
330739,Torr Home No 1,2023-06-08T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-08T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
330739,Torr Home No 1,2023-06-08T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.1
330739,Torr Home No 1,2023-06-08T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
330739,Torr Home No 1,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
330739,Torr Home No 1,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.96
330739,Torr Home No 1,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.24
330739,Torr Home No 1,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
330739,Torr Home No 1,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.62
330739,Torr Home No 1,2023-06-08T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
330739,Torr Home No 1,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
330739,Torr Home No 1,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
330739,Torr Home No 1,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
330739,Torr Home No 1,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
330739,Torr Home No 1,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
330739,Torr Home No 1,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.15
330739,Torr Home No 1,2023-06-08T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
330739,Torr Home No 1,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.87
330739,Torr Home No 1,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.91
330739,Torr Home No 1,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.77
330739,Torr Home No 1,2023-06-08T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
330739,Torr Home No 1,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
330739,Torr Home No 1,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
330739,Torr Home No 1,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,30.8
330739,Torr Home No 1,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
330739,Torr Home No 1,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
330739,Torr Home No 1,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
330739,Torr Home No 1,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
330739,Torr Home No 1,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
330739,Torr Home No 1,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
330739,Torr Home No 1,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.6
330739,Torr Home No 1,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.11
330739,Torr Home No 1,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.3
330739,Torr Home No 1,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
330739,Torr Home No 1,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
330739,Torr Home No 1,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
330739,Torr Home No 1,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
330739,Torr Home No 1,2023-06-08T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-08T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-08T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-08T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.23
330739,Torr Home No 1,2023-06-08T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.21
330739,Torr Home No 1,2023-06-08T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.69
330739,Torr Home No 1,2023-06-08T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-08T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-08T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-08T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
330739,Torr Home No 1,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
330739,Torr Home No 1,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
330739,Torr Home No 1,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
330739,Torr Home No 1,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.95
330739,Torr Home No 1,2023-06-08T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
330739,Torr Home No 1,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
330739,Torr Home No 1,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.36
330739,Torr Home No 1,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.49
330739,Torr Home No 1,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
330739,Torr Home No 1,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.71
330739,Torr Home No 1,2023-06-08T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
330739,Torr Home No 1,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
330739,Torr Home No 1,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
330739,Torr Home No 1,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
330739,Torr Home No 1,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.3
330739,Torr Home No 1,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.63
330739,Torr Home No 1,2023-06-08T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
330739,Torr Home No 1,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
330739,Torr Home No 1,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
330739,Torr Home No 1,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
330739,Torr Home No 1,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,30.8
330739,Torr Home No 1,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330739,Torr Home No 1,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
330739,Torr Home No 1,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
330739,Torr Home No 1,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
330739,Torr Home No 1,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
330739,Torr Home No 1,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
330739,Torr Home No 1,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
330739,Torr Home No 1,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.5
330739,Torr Home No 1,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.52
330739,Torr Home No 1,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.29
330739,Torr Home No 1,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
330739,Torr Home No 1,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
330739,Torr Home No 1,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
330739,Torr Home No 1,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
330739,Torr Home No 1,2023-06-08T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-08T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-08T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-08T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.49
330739,Torr Home No 1,2023-06-08T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.58
330739,Torr Home No 1,2023-06-08T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.21
330739,Torr Home No 1,2023-06-08T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-08T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
330739,Torr Home No 1,2023-06-08T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-08T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
330739,Torr Home No 1,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
330739,Torr Home No 1,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
330739,Torr Home No 1,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.47
330739,Torr Home No 1,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.71
330739,Torr Home No 1,2023-06-08T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.7
330739,Torr Home No 1,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.6
330739,Torr Home No 1,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
330739,Torr Home No 1,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
330739,Torr Home No 1,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
330739,Torr Home No 1,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
330739,Torr Home No 1,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
330739,Torr Home No 1,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.61
330739,Torr Home No 1,2023-06-08T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
330739,Torr Home No 1,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
330739,Torr Home No 1,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
330739,Torr Home No 1,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.5
330739,Torr Home No 1,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.73
330739,Torr Home No 1,2023-06-08T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
330739,Torr Home No 1,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
330739,Torr Home No 1,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
330739,Torr Home No 1,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
330739,Torr Home No 1,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,30.9
330739,Torr Home No 1,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
330739,Torr Home No 1,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
330739,Torr Home No 1,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
330739,Torr Home No 1,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
330739,Torr Home No 1,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
330739,Torr Home No 1,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
330739,Torr Home No 1,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.41
330739,Torr Home No 1,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.96
330739,Torr Home No 1,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.9
330739,Torr Home No 1,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
330739,Torr Home No 1,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
330739,Torr Home No 1,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
330739,Torr Home No 1,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
330739,Torr Home No 1,2023-06-08T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-08T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-08T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-08T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.15
330739,Torr Home No 1,2023-06-08T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
330739,Torr Home No 1,2023-06-08T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.41
330739,Torr Home No 1,2023-06-08T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.3
330739,Torr Home No 1,2023-06-08T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-08T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-08T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
330739,Torr Home No 1,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
330739,Torr Home No 1,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
330739,Torr Home No 1,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
330739,Torr Home No 1,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
330739,Torr Home No 1,2023-06-08T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
330739,Torr Home No 1,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
330739,Torr Home No 1,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
330739,Torr Home No 1,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
330739,Torr Home No 1,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.06
330739,Torr Home No 1,2023-06-08T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
330739,Torr Home No 1,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.33
330739,Torr Home No 1,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.62
330739,Torr Home No 1,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.82
330739,Torr Home No 1,2023-06-08T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
330739,Torr Home No 1,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
330739,Torr Home No 1,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
330739,Torr Home No 1,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,31.0
330739,Torr Home No 1,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
330739,Torr Home No 1,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
330739,Torr Home No 1,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
330739,Torr Home No 1,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
330739,Torr Home No 1,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
330739,Torr Home No 1,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
330739,Torr Home No 1,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.25
330739,Torr Home No 1,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.4
330739,Torr Home No 1,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.34
330739,Torr Home No 1,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
330739,Torr Home No 1,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
330739,Torr Home No 1,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
330739,Torr Home No 1,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
330739,Torr Home No 1,2023-06-08T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-08T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-08T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-08T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.18
330739,Torr Home No 1,2023-06-08T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
330739,Torr Home No 1,2023-06-08T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.36
330739,Torr Home No 1,2023-06-08T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-08T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-08T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-08T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
330739,Torr Home No 1,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
330739,Torr Home No 1,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
330739,Torr Home No 1,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
330739,Torr Home No 1,2023-06-08T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
330739,Torr Home No 1,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.76
330739,Torr Home No 1,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
330739,Torr Home No 1,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.16
330739,Torr Home No 1,2023-06-08T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
330739,Torr Home No 1,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
330739,Torr Home No 1,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
330739,Torr Home No 1,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.55
330739,Torr Home No 1,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.67
330739,Torr Home No 1,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.29
330739,Torr Home No 1,2023-06-08T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
330739,Torr Home No 1,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
330739,Torr Home No 1,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
330739,Torr Home No 1,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,31.0
330739,Torr Home No 1,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
330739,Torr Home No 1,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
330739,Torr Home No 1,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
330739,Torr Home No 1,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
330739,Torr Home No 1,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
330739,Torr Home No 1,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
330739,Torr Home No 1,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.68
330739,Torr Home No 1,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.39
330739,Torr Home No 1,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.85
330739,Torr Home No 1,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
330739,Torr Home No 1,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
330739,Torr Home No 1,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
330739,Torr Home No 1,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
330739,Torr Home No 1,2023-06-08T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-08T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-08T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-08T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.76
330739,Torr Home No 1,2023-06-08T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
330739,Torr Home No 1,2023-06-08T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.39
330739,Torr Home No 1,2023-06-08T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,6.9
330739,Torr Home No 1,2023-06-08T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-08T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-08T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
330739,Torr Home No 1,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
330739,Torr Home No 1,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
330739,Torr Home No 1,2023-06-08T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
330739,Torr Home No 1,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
330739,Torr Home No 1,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
330739,Torr Home No 1,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
330739,Torr Home No 1,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.56
330739,Torr Home No 1,2023-06-08T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
330739,Torr Home No 1,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.78
330739,Torr Home No 1,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.67
330739,Torr Home No 1,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.72
330739,Torr Home No 1,2023-06-08T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
330739,Torr Home No 1,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
330739,Torr Home No 1,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
330739,Torr Home No 1,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,31.1
330739,Torr Home No 1,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330739,Torr Home No 1,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
330739,Torr Home No 1,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
330739,Torr Home No 1,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
330739,Torr Home No 1,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
330739,Torr Home No 1,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
330739,Torr Home No 1,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
330739,Torr Home No 1,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.16
330739,Torr Home No 1,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.07
330739,Torr Home No 1,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.53
330739,Torr Home No 1,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
330739,Torr Home No 1,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
330739,Torr Home No 1,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
330739,Torr Home No 1,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
330739,Torr Home No 1,2023-06-08T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-08T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-08T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-08T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.84
330739,Torr Home No 1,2023-06-08T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
330739,Torr Home No 1,2023-06-08T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.33
330739,Torr Home No 1,2023-06-08T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-08T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-08T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-08T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
330739,Torr Home No 1,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
330739,Torr Home No 1,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
330739,Torr Home No 1,2023-06-08T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
330739,Torr Home No 1,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
330739,Torr Home No 1,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
