Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.61
330739,Torr Home No 1,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.49
330739,Torr Home No 1,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
330739,Torr Home No 1,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.98
330739,Torr Home No 1,2023-06-08T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
330739,Torr Home No 1,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
330739,Torr Home No 1,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
330739,Torr Home No 1,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.74
330739,Torr Home No 1,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.11
330739,Torr Home No 1,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.47
330739,Torr Home No 1,2023-06-08T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
330739,Torr Home No 1,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
330739,Torr Home No 1,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
330739,Torr Home No 1,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,31.2
330739,Torr Home No 1,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330739,Torr Home No 1,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
330739,Torr Home No 1,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
330739,Torr Home No 1,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
330739,Torr Home No 1,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
330739,Torr Home No 1,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
330739,Torr Home No 1,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
330739,Torr Home No 1,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.6
330739,Torr Home No 1,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.88
330739,Torr Home No 1,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.67
330739,Torr Home No 1,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
330739,Torr Home No 1,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
330739,Torr Home No 1,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
330739,Torr Home No 1,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
330739,Torr Home No 1,2023-06-08T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
330739,Torr Home No 1,2023-06-08T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-08T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-08T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.73
330739,Torr Home No 1,2023-06-08T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
330739,Torr Home No 1,2023-06-08T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.35
330739,Torr Home No 1,2023-06-08T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-08T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-08T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-08T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
330739,Torr Home No 1,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
330739,Torr Home No 1,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
330739,Torr Home No 1,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
330739,Torr Home No 1,2023-06-08T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
330739,Torr Home No 1,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
330739,Torr Home No 1,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.16
330739,Torr Home No 1,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
330739,Torr Home No 1,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
330739,Torr Home No 1,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.71
330739,Torr Home No 1,2023-06-08T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
330739,Torr Home No 1,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
330739,Torr Home No 1,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
330739,Torr Home No 1,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
330739,Torr Home No 1,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
330739,Torr Home No 1,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.43
330739,Torr Home No 1,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.04
330739,Torr Home No 1,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.95
330739,Torr Home No 1,2023-06-08T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
330739,Torr Home No 1,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.6
330739,Torr Home No 1,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
330739,Torr Home No 1,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
330739,Torr Home No 1,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,31.3
330739,Torr Home No 1,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
330739,Torr Home No 1,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
330739,Torr Home No 1,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
330739,Torr Home No 1,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
330739,Torr Home No 1,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
330739,Torr Home No 1,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.59
330739,Torr Home No 1,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.68
330739,Torr Home No 1,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.15
330739,Torr Home No 1,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
330739,Torr Home No 1,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
330739,Torr Home No 1,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
330739,Torr Home No 1,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
330739,Torr Home No 1,2023-06-08T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-08T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-08T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-08T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.81
330739,Torr Home No 1,2023-06-08T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
330739,Torr Home No 1,2023-06-08T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.38
330739,Torr Home No 1,2023-06-08T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-08T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-08T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-08T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
330739,Torr Home No 1,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
330739,Torr Home No 1,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
330739,Torr Home No 1,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
330739,Torr Home No 1,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
330739,Torr Home No 1,2023-06-08T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
330739,Torr Home No 1,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
330739,Torr Home No 1,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
330739,Torr Home No 1,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
330739,Torr Home No 1,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
330739,Torr Home No 1,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.43
330739,Torr Home No 1,2023-06-08T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
330739,Torr Home No 1,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
330739,Torr Home No 1,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
330739,Torr Home No 1,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.02
330739,Torr Home No 1,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.76
330739,Torr Home No 1,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.54
330739,Torr Home No 1,2023-06-08T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
330739,Torr Home No 1,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
330739,Torr Home No 1,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
330739,Torr Home No 1,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
330739,Torr Home No 1,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,31.3
330739,Torr Home No 1,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330739,Torr Home No 1,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
330739,Torr Home No 1,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
330739,Torr Home No 1,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
330739,Torr Home No 1,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
330739,Torr Home No 1,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
330739,Torr Home No 1,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
330739,Torr Home No 1,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.93
330739,Torr Home No 1,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.05
330739,Torr Home No 1,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.53
330739,Torr Home No 1,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
330739,Torr Home No 1,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
330739,Torr Home No 1,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
330739,Torr Home No 1,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
330739,Torr Home No 1,2023-06-08T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-08T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-08T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-08T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.82
330739,Torr Home No 1,2023-06-08T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
330739,Torr Home No 1,2023-06-08T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.34
330739,Torr Home No 1,2023-06-08T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-08T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-08T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-08T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
330739,Torr Home No 1,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
330739,Torr Home No 1,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
330739,Torr Home No 1,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
330739,Torr Home No 1,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
330739,Torr Home No 1,2023-06-08T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
330739,Torr Home No 1,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
330739,Torr Home No 1,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
330739,Torr Home No 1,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
330739,Torr Home No 1,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.38
330739,Torr Home No 1,2023-06-08T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
330739,Torr Home No 1,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
330739,Torr Home No 1,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
330739,Torr Home No 1,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.4
330739,Torr Home No 1,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.17
330739,Torr Home No 1,2023-06-08T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
330739,Torr Home No 1,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
330739,Torr Home No 1,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
330739,Torr Home No 1,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,31.4
330739,Torr Home No 1,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
330739,Torr Home No 1,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
330739,Torr Home No 1,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
330739,Torr Home No 1,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
330739,Torr Home No 1,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
330739,Torr Home No 1,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
330739,Torr Home No 1,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.99
330739,Torr Home No 1,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.27
330739,Torr Home No 1,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.66
330739,Torr Home No 1,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
330739,Torr Home No 1,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
330739,Torr Home No 1,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
330739,Torr Home No 1,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
330739,Torr Home No 1,2023-06-08T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-08T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-08T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-08T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.83
330739,Torr Home No 1,2023-06-08T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.27
330739,Torr Home No 1,2023-06-08T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.34
330739,Torr Home No 1,2023-06-08T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
330739,Torr Home No 1,2023-06-08T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-08T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-08T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
330739,Torr Home No 1,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
330739,Torr Home No 1,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
330739,Torr Home No 1,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
330739,Torr Home No 1,2023-06-08T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
330739,Torr Home No 1,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
330739,Torr Home No 1,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
330739,Torr Home No 1,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
330739,Torr Home No 1,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.21
330739,Torr Home No 1,2023-06-08T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
330739,Torr Home No 1,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
330739,Torr Home No 1,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.01
330739,Torr Home No 1,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.76
330739,Torr Home No 1,2023-06-08T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
330739,Torr Home No 1,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
330739,Torr Home No 1,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
330739,Torr Home No 1,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,31.5
330739,Torr Home No 1,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330739,Torr Home No 1,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
330739,Torr Home No 1,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
330739,Torr Home No 1,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
330739,Torr Home No 1,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
330739,Torr Home No 1,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
330739,Torr Home No 1,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
330739,Torr Home No 1,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.96
330739,Torr Home No 1,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.27
330739,Torr Home No 1,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.95
330739,Torr Home No 1,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
330739,Torr Home No 1,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
330739,Torr Home No 1,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
330739,Torr Home No 1,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
330739,Torr Home No 1,2023-06-08T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-08T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-08T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-08T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.83
330739,Torr Home No 1,2023-06-08T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.24
330739,Torr Home No 1,2023-06-08T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.29
330739,Torr Home No 1,2023-06-08T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
330739,Torr Home No 1,2023-06-08T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-08T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-08T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
330739,Torr Home No 1,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
330739,Torr Home No 1,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
330739,Torr Home No 1,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
330739,Torr Home No 1,2023-06-08T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
330739,Torr Home No 1,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
330739,Torr Home No 1,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.82
330739,Torr Home No 1,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
330739,Torr Home No 1,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
330739,Torr Home No 1,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.28
330739,Torr Home No 1,2023-06-08T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
330739,Torr Home No 1,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.97
330739,Torr Home No 1,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.83
330739,Torr Home No 1,2023-06-08T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
330739,Torr Home No 1,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
330739,Torr Home No 1,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
330739,Torr Home No 1,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,31.5
330739,Torr Home No 1,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
330739,Torr Home No 1,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
330739,Torr Home No 1,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
330739,Torr Home No 1,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
330739,Torr Home No 1,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
330739,Torr Home No 1,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
330739,Torr Home No 1,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.24
330739,Torr Home No 1,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.9
330739,Torr Home No 1,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.64
330739,Torr Home No 1,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
330739,Torr Home No 1,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
330739,Torr Home No 1,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
330739,Torr Home No 1,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
330739,Torr Home No 1,2023-06-08T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-08T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-08T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-08T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.88
330739,Torr Home No 1,2023-06-08T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.25
330739,Torr Home No 1,2023-06-08T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.35
330739,Torr Home No 1,2023-06-08T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
330739,Torr Home No 1,2023-06-08T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-08T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-08T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
330739,Torr Home No 1,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
330739,Torr Home No 1,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
330739,Torr Home No 1,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
330739,Torr Home No 1,2023-06-08T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
330739,Torr Home No 1,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
330739,Torr Home No 1,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
330739,Torr Home No 1,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
330739,Torr Home No 1,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
330739,Torr Home No 1,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
330739,Torr Home No 1,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.29
330739,Torr Home No 1,2023-06-08T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
330739,Torr Home No 1,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.6
330739,Torr Home No 1,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.6
330739,Torr Home No 1,2023-06-08T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
330739,Torr Home No 1,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
330739,Torr Home No 1,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
330739,Torr Home No 1,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
330739,Torr Home No 1,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,31.6
330739,Torr Home No 1,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330739,Torr Home No 1,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
330739,Torr Home No 1,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
330739,Torr Home No 1,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
330739,Torr Home No 1,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
330739,Torr Home No 1,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
330739,Torr Home No 1,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
330739,Torr Home No 1,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.81
330739,Torr Home No 1,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.12
330739,Torr Home No 1,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.14
330739,Torr Home No 1,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
330739,Torr Home No 1,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
330739,Torr Home No 1,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
330739,Torr Home No 1,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
330739,Torr Home No 1,2023-06-08T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-08T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-08T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-08T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.72
330739,Torr Home No 1,2023-06-08T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
330739,Torr Home No 1,2023-06-08T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.29
330739,Torr Home No 1,2023-06-08T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-08T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-08T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
330739,Torr Home No 1,2023-06-08T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
330739,Torr Home No 1,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
330739,Torr Home No 1,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
330739,Torr Home No 1,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
330739,Torr Home No 1,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
330739,Torr Home No 1,2023-06-08T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
330739,Torr Home No 1,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
330739,Torr Home No 1,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
330739,Torr Home No 1,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
330739,Torr Home No 1,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
330739,Torr Home No 1,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.72
330739,Torr Home No 1,2023-06-08T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
330739,Torr Home No 1,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.53
330739,Torr Home No 1,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.52
330739,Torr Home No 1,2023-06-08T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
330739,Torr Home No 1,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
330739,Torr Home No 1,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
330739,Torr Home No 1,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
330739,Torr Home No 1,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,31.7
330739,Torr Home No 1,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
330739,Torr Home No 1,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
330739,Torr Home No 1,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
330739,Torr Home No 1,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
330739,Torr Home No 1,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
330739,Torr Home No 1,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
330739,Torr Home No 1,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.09
330739,Torr Home No 1,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.38
330739,Torr Home No 1,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.99
330739,Torr Home No 1,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
330739,Torr Home No 1,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
330739,Torr Home No 1,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
330739,Torr Home No 1,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
330739,Torr Home No 1,2023-06-08T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
330739,Torr Home No 1,2023-06-08T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-08T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-08T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.61
330739,Torr Home No 1,2023-06-08T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
330739,Torr Home No 1,2023-06-08T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.64
330739,Torr Home No 1,2023-06-08T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-08T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-08T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
330739,Torr Home No 1,2023-06-08T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
330739,Torr Home No 1,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
330739,Torr Home No 1,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
330739,Torr Home No 1,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
330739,Torr Home No 1,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
330739,Torr Home No 1,2023-06-08T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
330739,Torr Home No 1,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.05
330739,Torr Home No 1,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
330739,Torr Home No 1,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
330739,Torr Home No 1,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.49
330739,Torr Home No 1,2023-06-08T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
330739,Torr Home No 1,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
330739,Torr Home No 1,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
330739,Torr Home No 1,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.71
330739,Torr Home No 1,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.35
330739,Torr Home No 1,2023-06-08T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
330739,Torr Home No 1,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
330739,Torr Home No 1,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
330739,Torr Home No 1,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
330739,Torr Home No 1,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,31.7
330739,Torr Home No 1,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
330739,Torr Home No 1,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
330739,Torr Home No 1,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
330739,Torr Home No 1,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
330739,Torr Home No 1,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
330739,Torr Home No 1,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
330739,Torr Home No 1,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
330739,Torr Home No 1,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.13
330739,Torr Home No 1,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.86
330739,Torr Home No 1,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.13
330739,Torr Home No 1,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
330739,Torr Home No 1,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
330739,Torr Home No 1,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
330739,Torr Home No 1,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
330739,Torr Home No 1,2023-06-08T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-08T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-08T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-08T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.61
330739,Torr Home No 1,2023-06-08T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
330739,Torr Home No 1,2023-06-08T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.65
330739,Torr Home No 1,2023-06-08T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-08T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
330739,Torr Home No 1,2023-06-08T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
330739,Torr Home No 1,2023-06-08T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
330739,Torr Home No 1,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
330739,Torr Home No 1,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
330739,Torr Home No 1,2023-06-08T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
330739,Torr Home No 1,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
330739,Torr Home No 1,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
330739,Torr Home No 1,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.01
330739,Torr Home No 1,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
330739,Torr Home No 1,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
330739,Torr Home No 1,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.34
330739,Torr Home No 1,2023-06-08T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
330739,Torr Home No 1,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
330739,Torr Home No 1,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
330739,Torr Home No 1,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.8
330739,Torr Home No 1,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.54
330739,Torr Home No 1,2023-06-08T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
330739,Torr Home No 1,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
330739,Torr Home No 1,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
330739,Torr Home No 1,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
330739,Torr Home No 1,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,31.8
330739,Torr Home No 1,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
330739,Torr Home No 1,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
330739,Torr Home No 1,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
330739,Torr Home No 1,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
330739,Torr Home No 1,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
330739,Torr Home No 1,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
