Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
330739,Torr Home No 1,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.35
330739,Torr Home No 1,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.9
330739,Torr Home No 1,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.07
330739,Torr Home No 1,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
330739,Torr Home No 1,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
330739,Torr Home No 1,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
330739,Torr Home No 1,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
330739,Torr Home No 1,2023-06-08T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-08T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-08T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-08T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.57
330739,Torr Home No 1,2023-06-08T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
330739,Torr Home No 1,2023-06-08T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.42
330739,Torr Home No 1,2023-06-08T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-08T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
330739,Torr Home No 1,2023-06-08T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
330739,Torr Home No 1,2023-06-08T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
330739,Torr Home No 1,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
330739,Torr Home No 1,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
330739,Torr Home No 1,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
330739,Torr Home No 1,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
330739,Torr Home No 1,2023-06-08T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
330739,Torr Home No 1,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
330739,Torr Home No 1,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
330739,Torr Home No 1,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.16
330739,Torr Home No 1,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
330739,Torr Home No 1,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
330739,Torr Home No 1,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.25
330739,Torr Home No 1,2023-06-08T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
330739,Torr Home No 1,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
330739,Torr Home No 1,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.66
330739,Torr Home No 1,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.03
330739,Torr Home No 1,2023-06-08T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
330739,Torr Home No 1,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
330739,Torr Home No 1,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
330739,Torr Home No 1,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,31.9
330739,Torr Home No 1,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
330739,Torr Home No 1,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
330739,Torr Home No 1,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
330739,Torr Home No 1,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
330739,Torr Home No 1,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
330739,Torr Home No 1,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
330739,Torr Home No 1,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
330739,Torr Home No 1,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.78
330739,Torr Home No 1,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.71
330739,Torr Home No 1,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.42
330739,Torr Home No 1,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
330739,Torr Home No 1,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
330739,Torr Home No 1,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
330739,Torr Home No 1,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
330739,Torr Home No 1,2023-06-08T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-08T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-08T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-08T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.77
330739,Torr Home No 1,2023-06-08T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
330739,Torr Home No 1,2023-06-08T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.37
330739,Torr Home No 1,2023-06-08T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-08T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-08T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-08T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
330739,Torr Home No 1,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
330739,Torr Home No 1,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
330739,Torr Home No 1,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
330739,Torr Home No 1,2023-06-08T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
330739,Torr Home No 1,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
330739,Torr Home No 1,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
330739,Torr Home No 1,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
330739,Torr Home No 1,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
330739,Torr Home No 1,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.44
330739,Torr Home No 1,2023-06-08T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.3
330739,Torr Home No 1,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.72
330739,Torr Home No 1,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.17
330739,Torr Home No 1,2023-06-08T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
330739,Torr Home No 1,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
330739,Torr Home No 1,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
330739,Torr Home No 1,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,32.0
330739,Torr Home No 1,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
330739,Torr Home No 1,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
330739,Torr Home No 1,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
330739,Torr Home No 1,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
330739,Torr Home No 1,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
330739,Torr Home No 1,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
330739,Torr Home No 1,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
330739,Torr Home No 1,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.82
330739,Torr Home No 1,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.52
330739,Torr Home No 1,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.69
330739,Torr Home No 1,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
330739,Torr Home No 1,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
330739,Torr Home No 1,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
330739,Torr Home No 1,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
330739,Torr Home No 1,2023-06-08T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-08T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-08T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-08T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.96
330739,Torr Home No 1,2023-06-08T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
330739,Torr Home No 1,2023-06-08T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.37
330739,Torr Home No 1,2023-06-08T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
330739,Torr Home No 1,2023-06-08T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-08T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-08T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
330739,Torr Home No 1,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
330739,Torr Home No 1,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
330739,Torr Home No 1,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
330739,Torr Home No 1,2023-06-08T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
330739,Torr Home No 1,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
330739,Torr Home No 1,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.99
330739,Torr Home No 1,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
330739,Torr Home No 1,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
330739,Torr Home No 1,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.36
330739,Torr Home No 1,2023-06-08T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
330739,Torr Home No 1,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.34
330739,Torr Home No 1,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.06
330739,Torr Home No 1,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.56
330739,Torr Home No 1,2023-06-08T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
330739,Torr Home No 1,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
330739,Torr Home No 1,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
330739,Torr Home No 1,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,32.0
330739,Torr Home No 1,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
330739,Torr Home No 1,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
330739,Torr Home No 1,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
330739,Torr Home No 1,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
330739,Torr Home No 1,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
330739,Torr Home No 1,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
330739,Torr Home No 1,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.81
330739,Torr Home No 1,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.72
330739,Torr Home No 1,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.16
330739,Torr Home No 1,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
330739,Torr Home No 1,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
330739,Torr Home No 1,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
330739,Torr Home No 1,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
330739,Torr Home No 1,2023-06-08T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-08T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-08T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-08T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.91
330739,Torr Home No 1,2023-06-08T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
330739,Torr Home No 1,2023-06-08T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.34
330739,Torr Home No 1,2023-06-08T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
330739,Torr Home No 1,2023-06-08T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-08T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
330739,Torr Home No 1,2023-06-08T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
330739,Torr Home No 1,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
330739,Torr Home No 1,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
330739,Torr Home No 1,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
330739,Torr Home No 1,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
330739,Torr Home No 1,2023-06-08T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
330739,Torr Home No 1,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
330739,Torr Home No 1,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
330739,Torr Home No 1,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
330739,Torr Home No 1,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
330739,Torr Home No 1,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.95
330739,Torr Home No 1,2023-06-08T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
330739,Torr Home No 1,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.46
330739,Torr Home No 1,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.03
330739,Torr Home No 1,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.58
330739,Torr Home No 1,2023-06-08T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
330739,Torr Home No 1,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
330739,Torr Home No 1,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
330739,Torr Home No 1,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,32.1
330739,Torr Home No 1,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330739,Torr Home No 1,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
330739,Torr Home No 1,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
330739,Torr Home No 1,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
330739,Torr Home No 1,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
330739,Torr Home No 1,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
330739,Torr Home No 1,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
330739,Torr Home No 1,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.76
330739,Torr Home No 1,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.49
330739,Torr Home No 1,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.55
330739,Torr Home No 1,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
330739,Torr Home No 1,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
330739,Torr Home No 1,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
330739,Torr Home No 1,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
330739,Torr Home No 1,2023-06-08T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-08T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-08T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-08T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.83
330739,Torr Home No 1,2023-06-08T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
330739,Torr Home No 1,2023-06-08T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.28
330739,Torr Home No 1,2023-06-08T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
330739,Torr Home No 1,2023-06-08T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-08T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
330739,Torr Home No 1,2023-06-08T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
330739,Torr Home No 1,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
330739,Torr Home No 1,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
330739,Torr Home No 1,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
330739,Torr Home No 1,2023-06-08T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
330739,Torr Home No 1,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
330739,Torr Home No 1,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
330739,Torr Home No 1,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
330739,Torr Home No 1,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
330739,Torr Home No 1,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
330739,Torr Home No 1,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.49
330739,Torr Home No 1,2023-06-08T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
330739,Torr Home No 1,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.26
330739,Torr Home No 1,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.86
330739,Torr Home No 1,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.88
330739,Torr Home No 1,2023-06-08T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
330739,Torr Home No 1,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
330739,Torr Home No 1,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
330739,Torr Home No 1,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,32.1
330739,Torr Home No 1,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
330739,Torr Home No 1,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
330739,Torr Home No 1,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
330739,Torr Home No 1,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
330739,Torr Home No 1,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
330739,Torr Home No 1,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
330739,Torr Home No 1,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.31
330739,Torr Home No 1,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.51
330739,Torr Home No 1,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.22
330739,Torr Home No 1,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
330739,Torr Home No 1,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
330739,Torr Home No 1,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
330739,Torr Home No 1,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
330739,Torr Home No 1,2023-06-08T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-08T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-08T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-08T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.9
330739,Torr Home No 1,2023-06-08T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
330739,Torr Home No 1,2023-06-08T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.35
330739,Torr Home No 1,2023-06-08T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
330739,Torr Home No 1,2023-06-08T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-08T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-08T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
330739,Torr Home No 1,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
330739,Torr Home No 1,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
330739,Torr Home No 1,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
330739,Torr Home No 1,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
330739,Torr Home No 1,2023-06-08T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
330739,Torr Home No 1,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
330739,Torr Home No 1,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
330739,Torr Home No 1,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.92
330739,Torr Home No 1,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
330739,Torr Home No 1,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
330739,Torr Home No 1,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.54
330739,Torr Home No 1,2023-06-08T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
330739,Torr Home No 1,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.12
330739,Torr Home No 1,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.97
330739,Torr Home No 1,2023-06-08T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
330739,Torr Home No 1,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
330739,Torr Home No 1,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
330739,Torr Home No 1,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
330739,Torr Home No 1,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,32.2
330739,Torr Home No 1,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
330739,Torr Home No 1,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
330739,Torr Home No 1,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
330739,Torr Home No 1,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
330739,Torr Home No 1,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
330739,Torr Home No 1,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
330739,Torr Home No 1,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
330739,Torr Home No 1,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.69
330739,Torr Home No 1,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.01
330739,Torr Home No 1,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.17
330739,Torr Home No 1,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
330739,Torr Home No 1,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
330739,Torr Home No 1,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
330739,Torr Home No 1,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
330739,Torr Home No 1,2023-06-08T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-08T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-08T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-08T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.17
330739,Torr Home No 1,2023-06-08T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
330739,Torr Home No 1,2023-06-08T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.32
330739,Torr Home No 1,2023-06-08T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-08T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-08T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-08T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
330739,Torr Home No 1,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
330739,Torr Home No 1,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
330739,Torr Home No 1,2023-06-08T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
330739,Torr Home No 1,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
330739,Torr Home No 1,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
330739,Torr Home No 1,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.95
330739,Torr Home No 1,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
330739,Torr Home No 1,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
330739,Torr Home No 1,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.32
330739,Torr Home No 1,2023-06-08T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
330739,Torr Home No 1,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.99
330739,Torr Home No 1,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.14
330739,Torr Home No 1,2023-06-08T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
330739,Torr Home No 1,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
330739,Torr Home No 1,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
330739,Torr Home No 1,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,32.3
330739,Torr Home No 1,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
330739,Torr Home No 1,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
330739,Torr Home No 1,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
330739,Torr Home No 1,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
330739,Torr Home No 1,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
330739,Torr Home No 1,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
330739,Torr Home No 1,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.9
330739,Torr Home No 1,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.92
330739,Torr Home No 1,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.49
330739,Torr Home No 1,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
330739,Torr Home No 1,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
330739,Torr Home No 1,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
330739,Torr Home No 1,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
330739,Torr Home No 1,2023-06-08T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
330739,Torr Home No 1,2023-06-08T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-08T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-08T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.93
330739,Torr Home No 1,2023-06-08T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
330739,Torr Home No 1,2023-06-08T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.32
330739,Torr Home No 1,2023-06-08T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
330739,Torr Home No 1,2023-06-08T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-08T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-08T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
330739,Torr Home No 1,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
330739,Torr Home No 1,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
330739,Torr Home No 1,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
330739,Torr Home No 1,2023-06-08T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
330739,Torr Home No 1,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
330739,Torr Home No 1,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
330739,Torr Home No 1,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
330739,Torr Home No 1,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
330739,Torr Home No 1,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
330739,Torr Home No 1,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.33
330739,Torr Home No 1,2023-06-08T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
330739,Torr Home No 1,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
330739,Torr Home No 1,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
330739,Torr Home No 1,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.05
330739,Torr Home No 1,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.73
330739,Torr Home No 1,2023-06-08T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
330739,Torr Home No 1,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
330739,Torr Home No 1,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
330739,Torr Home No 1,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,32.4
330739,Torr Home No 1,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
330739,Torr Home No 1,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
330739,Torr Home No 1,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330739,Torr Home No 1,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
330739,Torr Home No 1,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
330739,Torr Home No 1,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
330739,Torr Home No 1,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
330739,Torr Home No 1,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.99
330739,Torr Home No 1,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.74
330739,Torr Home No 1,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.07
330739,Torr Home No 1,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
330739,Torr Home No 1,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
330739,Torr Home No 1,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
330739,Torr Home No 1,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
330739,Torr Home No 1,2023-06-08T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
330739,Torr Home No 1,2023-06-08T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-08T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-08T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.62
330739,Torr Home No 1,2023-06-08T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.18
330739,Torr Home No 1,2023-06-08T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.34
330739,Torr Home No 1,2023-06-08T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-08T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-08T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-08T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
330739,Torr Home No 1,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
330739,Torr Home No 1,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
330739,Torr Home No 1,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
330739,Torr Home No 1,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
330739,Torr Home No 1,2023-06-08T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
330739,Torr Home No 1,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
330739,Torr Home No 1,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
330739,Torr Home No 1,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.86
330739,Torr Home No 1,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
330739,Torr Home No 1,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
330739,Torr Home No 1,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.41
330739,Torr Home No 1,2023-06-08T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
330739,Torr Home No 1,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
330739,Torr Home No 1,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
330739,Torr Home No 1,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.84
330739,Torr Home No 1,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.85
330739,Torr Home No 1,2023-06-08T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
330739,Torr Home No 1,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
330739,Torr Home No 1,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
330739,Torr Home No 1,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
330739,Torr Home No 1,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,32.4
330739,Torr Home No 1,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
330739,Torr Home No 1,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
330739,Torr Home No 1,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
330739,Torr Home No 1,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
330739,Torr Home No 1,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
330739,Torr Home No 1,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
330739,Torr Home No 1,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.43
330739,Torr Home No 1,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.45
330739,Torr Home No 1,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.29
330739,Torr Home No 1,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
330739,Torr Home No 1,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
330739,Torr Home No 1,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
330739,Torr Home No 1,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
330739,Torr Home No 1,2023-06-08T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-08T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-08T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-08T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.71
330739,Torr Home No 1,2023-06-08T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.22
330739,Torr Home No 1,2023-06-08T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.39
330739,Torr Home No 1,2023-06-08T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-08T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-08T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-08T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
330739,Torr Home No 1,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
330739,Torr Home No 1,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
330739,Torr Home No 1,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
330739,Torr Home No 1,2023-06-08T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
330739,Torr Home No 1,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
