Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
330739,Torr Home No 1,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
330739,Torr Home No 1,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
330739,Torr Home No 1,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
330739,Torr Home No 1,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.45
330739,Torr Home No 1,2023-06-08T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
330739,Torr Home No 1,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
330739,Torr Home No 1,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.04
330739,Torr Home No 1,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.03
330739,Torr Home No 1,2023-06-08T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
330739,Torr Home No 1,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
330739,Torr Home No 1,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
330739,Torr Home No 1,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
330739,Torr Home No 1,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,32.5
330739,Torr Home No 1,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
330739,Torr Home No 1,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
330739,Torr Home No 1,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
330739,Torr Home No 1,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
330739,Torr Home No 1,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
330739,Torr Home No 1,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
330739,Torr Home No 1,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
330739,Torr Home No 1,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.45
330739,Torr Home No 1,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.19
330739,Torr Home No 1,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.44
330739,Torr Home No 1,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
330739,Torr Home No 1,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
330739,Torr Home No 1,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
330739,Torr Home No 1,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
330739,Torr Home No 1,2023-06-08T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-08T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-08T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-08T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.85
330739,Torr Home No 1,2023-06-08T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.26
330739,Torr Home No 1,2023-06-08T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.36
330739,Torr Home No 1,2023-06-08T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-08T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-08T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-08T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
330739,Torr Home No 1,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
330739,Torr Home No 1,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
330739,Torr Home No 1,2023-06-08T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
330739,Torr Home No 1,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
330739,Torr Home No 1,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
330739,Torr Home No 1,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
330739,Torr Home No 1,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
330739,Torr Home No 1,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.6
330739,Torr Home No 1,2023-06-08T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
330739,Torr Home No 1,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.49
330739,Torr Home No 1,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.82
330739,Torr Home No 1,2023-06-08T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
330739,Torr Home No 1,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
330739,Torr Home No 1,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
330739,Torr Home No 1,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
330739,Torr Home No 1,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,32.5
330739,Torr Home No 1,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
330739,Torr Home No 1,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
330739,Torr Home No 1,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
330739,Torr Home No 1,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
330739,Torr Home No 1,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
330739,Torr Home No 1,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
330739,Torr Home No 1,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
330739,Torr Home No 1,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.91
330739,Torr Home No 1,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.07
330739,Torr Home No 1,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.09
330739,Torr Home No 1,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
330739,Torr Home No 1,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
330739,Torr Home No 1,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
330739,Torr Home No 1,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
330739,Torr Home No 1,2023-06-08T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
330739,Torr Home No 1,2023-06-08T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-08T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-08T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.76
330739,Torr Home No 1,2023-06-08T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.33
330739,Torr Home No 1,2023-06-08T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.39
330739,Torr Home No 1,2023-06-08T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
330739,Torr Home No 1,2023-06-08T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-08T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-08T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
330739,Torr Home No 1,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
330739,Torr Home No 1,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
330739,Torr Home No 1,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
330739,Torr Home No 1,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
330739,Torr Home No 1,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
330739,Torr Home No 1,2023-06-08T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
330739,Torr Home No 1,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
330739,Torr Home No 1,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
330739,Torr Home No 1,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
330739,Torr Home No 1,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
330739,Torr Home No 1,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.47
330739,Torr Home No 1,2023-06-08T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
330739,Torr Home No 1,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.32
330739,Torr Home No 1,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.1
330739,Torr Home No 1,2023-06-08T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
330739,Torr Home No 1,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
330739,Torr Home No 1,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
330739,Torr Home No 1,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
330739,Torr Home No 1,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,32.6
330739,Torr Home No 1,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
330739,Torr Home No 1,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
330739,Torr Home No 1,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
330739,Torr Home No 1,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
330739,Torr Home No 1,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
330739,Torr Home No 1,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
330739,Torr Home No 1,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.31
330739,Torr Home No 1,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.42
330739,Torr Home No 1,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.69
330739,Torr Home No 1,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
330739,Torr Home No 1,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
330739,Torr Home No 1,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
330739,Torr Home No 1,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
330739,Torr Home No 1,2023-06-08T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-08T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-08T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-08T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.88
330739,Torr Home No 1,2023-06-08T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.25
330739,Torr Home No 1,2023-06-08T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.35
330739,Torr Home No 1,2023-06-08T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
330739,Torr Home No 1,2023-06-08T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-08T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-08T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
330739,Torr Home No 1,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
330739,Torr Home No 1,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
330739,Torr Home No 1,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
330739,Torr Home No 1,2023-06-08T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
330739,Torr Home No 1,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
330739,Torr Home No 1,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.7
330739,Torr Home No 1,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
330739,Torr Home No 1,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
330739,Torr Home No 1,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.64
330739,Torr Home No 1,2023-06-08T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
330739,Torr Home No 1,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
330739,Torr Home No 1,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.96
330739,Torr Home No 1,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.4
330739,Torr Home No 1,2023-06-08T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
330739,Torr Home No 1,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
330739,Torr Home No 1,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
330739,Torr Home No 1,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
330739,Torr Home No 1,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,32.7
330739,Torr Home No 1,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
330739,Torr Home No 1,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
330739,Torr Home No 1,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330739,Torr Home No 1,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
330739,Torr Home No 1,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
330739,Torr Home No 1,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
330739,Torr Home No 1,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
330739,Torr Home No 1,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.3
330739,Torr Home No 1,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.56
330739,Torr Home No 1,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.1
330739,Torr Home No 1,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
330739,Torr Home No 1,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
330739,Torr Home No 1,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
330739,Torr Home No 1,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
330739,Torr Home No 1,2023-06-08T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-08T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-08T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-08T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.0
330739,Torr Home No 1,2023-06-08T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.58
330739,Torr Home No 1,2023-06-08T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.36
330739,Torr Home No 1,2023-06-08T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
330739,Torr Home No 1,2023-06-08T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-08T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.5
330739,Torr Home No 1,2023-06-08T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
330739,Torr Home No 1,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
330739,Torr Home No 1,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
330739,Torr Home No 1,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
330739,Torr Home No 1,2023-06-08T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
330739,Torr Home No 1,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
330739,Torr Home No 1,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
330739,Torr Home No 1,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
330739,Torr Home No 1,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
330739,Torr Home No 1,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
330739,Torr Home No 1,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.62
330739,Torr Home No 1,2023-06-08T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
330739,Torr Home No 1,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
330739,Torr Home No 1,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.26
330739,Torr Home No 1,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.61
330739,Torr Home No 1,2023-06-08T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
330739,Torr Home No 1,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
330739,Torr Home No 1,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
330739,Torr Home No 1,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,32.7
330739,Torr Home No 1,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
330739,Torr Home No 1,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
330739,Torr Home No 1,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330739,Torr Home No 1,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
330739,Torr Home No 1,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
330739,Torr Home No 1,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
330739,Torr Home No 1,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
330739,Torr Home No 1,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.79
330739,Torr Home No 1,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.49
330739,Torr Home No 1,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.91
330739,Torr Home No 1,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
330739,Torr Home No 1,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
330739,Torr Home No 1,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
330739,Torr Home No 1,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
330739,Torr Home No 1,2023-06-08T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-08T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-08T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-08T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.13
330739,Torr Home No 1,2023-06-08T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.45
330739,Torr Home No 1,2023-06-08T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.47
330739,Torr Home No 1,2023-06-08T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-08T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-08T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-08T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.2
330739,Torr Home No 1,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
330739,Torr Home No 1,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
330739,Torr Home No 1,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
330739,Torr Home No 1,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
330739,Torr Home No 1,2023-06-08T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
330739,Torr Home No 1,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
330739,Torr Home No 1,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
330739,Torr Home No 1,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
330739,Torr Home No 1,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
330739,Torr Home No 1,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
330739,Torr Home No 1,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.77
330739,Torr Home No 1,2023-06-08T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
330739,Torr Home No 1,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.49
330739,Torr Home No 1,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.5
330739,Torr Home No 1,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.25
330739,Torr Home No 1,2023-06-08T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
330739,Torr Home No 1,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
330739,Torr Home No 1,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
330739,Torr Home No 1,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,32.8
330739,Torr Home No 1,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
330739,Torr Home No 1,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
330739,Torr Home No 1,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330739,Torr Home No 1,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
330739,Torr Home No 1,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
330739,Torr Home No 1,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
330739,Torr Home No 1,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
330739,Torr Home No 1,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.97
330739,Torr Home No 1,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.76
330739,Torr Home No 1,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.04
330739,Torr Home No 1,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
330739,Torr Home No 1,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
330739,Torr Home No 1,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
330739,Torr Home No 1,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
330739,Torr Home No 1,2023-06-08T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-06-08T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-08T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-08T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.11
330739,Torr Home No 1,2023-06-08T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.19
330739,Torr Home No 1,2023-06-08T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.72
330739,Torr Home No 1,2023-06-08T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
330739,Torr Home No 1,2023-06-08T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-08T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-08T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
330739,Torr Home No 1,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
330739,Torr Home No 1,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
330739,Torr Home No 1,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
330739,Torr Home No 1,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
330739,Torr Home No 1,2023-06-08T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
330739,Torr Home No 1,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
330739,Torr Home No 1,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
330739,Torr Home No 1,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
330739,Torr Home No 1,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
330739,Torr Home No 1,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
330739,Torr Home No 1,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.5
330739,Torr Home No 1,2023-06-08T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
330739,Torr Home No 1,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
330739,Torr Home No 1,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.45
330739,Torr Home No 1,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.87
330739,Torr Home No 1,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.53
330739,Torr Home No 1,2023-06-08T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
330739,Torr Home No 1,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
330739,Torr Home No 1,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
330739,Torr Home No 1,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,32.9
330739,Torr Home No 1,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
330739,Torr Home No 1,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
330739,Torr Home No 1,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330739,Torr Home No 1,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
330739,Torr Home No 1,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
330739,Torr Home No 1,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
330739,Torr Home No 1,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
330739,Torr Home No 1,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.14
330739,Torr Home No 1,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.92
330739,Torr Home No 1,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.72
330739,Torr Home No 1,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
330739,Torr Home No 1,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
330739,Torr Home No 1,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
330739,Torr Home No 1,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
330739,Torr Home No 1,2023-06-08T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-08T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-08T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-08T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.97
330739,Torr Home No 1,2023-06-08T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
330739,Torr Home No 1,2023-06-08T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.72
330739,Torr Home No 1,2023-06-08T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
330739,Torr Home No 1,2023-06-08T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-08T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-08T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
330739,Torr Home No 1,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
330739,Torr Home No 1,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.02
330739,Torr Home No 1,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
330739,Torr Home No 1,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
330739,Torr Home No 1,2023-06-08T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
330739,Torr Home No 1,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
330739,Torr Home No 1,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
330739,Torr Home No 1,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.48
330739,Torr Home No 1,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
330739,Torr Home No 1,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
330739,Torr Home No 1,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.56
330739,Torr Home No 1,2023-06-08T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
330739,Torr Home No 1,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
330739,Torr Home No 1,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.5
330739,Torr Home No 1,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.8
330739,Torr Home No 1,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.77
330739,Torr Home No 1,2023-06-08T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
330739,Torr Home No 1,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
330739,Torr Home No 1,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
330739,Torr Home No 1,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,32.9
330739,Torr Home No 1,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
330739,Torr Home No 1,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
330739,Torr Home No 1,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330739,Torr Home No 1,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
330739,Torr Home No 1,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
330739,Torr Home No 1,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
330739,Torr Home No 1,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
330739,Torr Home No 1,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.81
330739,Torr Home No 1,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.15
330739,Torr Home No 1,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.22
330739,Torr Home No 1,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
330739,Torr Home No 1,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
330739,Torr Home No 1,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
330739,Torr Home No 1,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
330739,Torr Home No 1,2023-06-08T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
330739,Torr Home No 1,2023-06-08T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-08T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-08T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.9
330739,Torr Home No 1,2023-06-08T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.22
330739,Torr Home No 1,2023-06-08T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.74
330739,Torr Home No 1,2023-06-08T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-08T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-08T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-08T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
330739,Torr Home No 1,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
330739,Torr Home No 1,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
330739,Torr Home No 1,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
330739,Torr Home No 1,2023-06-08T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
330739,Torr Home No 1,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
330739,Torr Home No 1,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
330739,Torr Home No 1,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
330739,Torr Home No 1,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.77
330739,Torr Home No 1,2023-06-08T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
330739,Torr Home No 1,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
330739,Torr Home No 1,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.08
330739,Torr Home No 1,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.4
330739,Torr Home No 1,2023-06-08T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
330739,Torr Home No 1,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
330739,Torr Home No 1,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
330739,Torr Home No 1,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,33.0
330739,Torr Home No 1,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
330739,Torr Home No 1,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
330739,Torr Home No 1,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
330739,Torr Home No 1,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
330739,Torr Home No 1,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
330739,Torr Home No 1,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
330739,Torr Home No 1,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
330739,Torr Home No 1,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.73
330739,Torr Home No 1,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.5
330739,Torr Home No 1,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.11
330739,Torr Home No 1,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
330739,Torr Home No 1,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
330739,Torr Home No 1,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
330739,Torr Home No 1,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
330739,Torr Home No 1,2023-06-08T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-08T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-08T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-08T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.88
330739,Torr Home No 1,2023-06-08T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.23
330739,Torr Home No 1,2023-06-08T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.73
330739,Torr Home No 1,2023-06-08T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
330739,Torr Home No 1,2023-06-08T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-08T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-08T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
330739,Torr Home No 1,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
330739,Torr Home No 1,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
330739,Torr Home No 1,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
330739,Torr Home No 1,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
330739,Torr Home No 1,2023-06-08T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
330739,Torr Home No 1,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
330739,Torr Home No 1,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.35
330739,Torr Home No 1,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
330739,Torr Home No 1,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
330739,Torr Home No 1,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.99
330739,Torr Home No 1,2023-06-08T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
330739,Torr Home No 1,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.09
330739,Torr Home No 1,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.69
330739,Torr Home No 1,2023-06-08T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
330739,Torr Home No 1,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
330739,Torr Home No 1,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
330739,Torr Home No 1,2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,33.0
330739,Torr Home No 1,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
330739,Torr Home No 1,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
330739,Torr Home No 1,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
