Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-09T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
330739,Torr Home No 1,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.5
330739,Torr Home No 1,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
330739,Torr Home No 1,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
330739,Torr Home No 1,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.23
330739,Torr Home No 1,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
330739,Torr Home No 1,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.53
330739,Torr Home No 1,2023-06-09T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
330739,Torr Home No 1,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
330739,Torr Home No 1,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
330739,Torr Home No 1,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.2
330739,Torr Home No 1,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.74
330739,Torr Home No 1,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.67
330739,Torr Home No 1,2023-06-09T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
330739,Torr Home No 1,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
330739,Torr Home No 1,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
330739,Torr Home No 1,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,33.6
330739,Torr Home No 1,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
330739,Torr Home No 1,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
330739,Torr Home No 1,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
330739,Torr Home No 1,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
330739,Torr Home No 1,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
330739,Torr Home No 1,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
330739,Torr Home No 1,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
330739,Torr Home No 1,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.84
330739,Torr Home No 1,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.22
330739,Torr Home No 1,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.73
330739,Torr Home No 1,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
330739,Torr Home No 1,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
330739,Torr Home No 1,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
330739,Torr Home No 1,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
330739,Torr Home No 1,2023-06-09T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-09T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-09T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-09T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.78
330739,Torr Home No 1,2023-06-09T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
330739,Torr Home No 1,2023-06-09T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.73
330739,Torr Home No 1,2023-06-09T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
330739,Torr Home No 1,2023-06-09T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-09T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
330739,Torr Home No 1,2023-06-09T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
330739,Torr Home No 1,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
330739,Torr Home No 1,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
330739,Torr Home No 1,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.82
330739,Torr Home No 1,2023-06-09T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
330739,Torr Home No 1,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.4
330739,Torr Home No 1,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
330739,Torr Home No 1,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
330739,Torr Home No 1,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.58
330739,Torr Home No 1,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
330739,Torr Home No 1,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.61
330739,Torr Home No 1,2023-06-09T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
330739,Torr Home No 1,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
330739,Torr Home No 1,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
330739,Torr Home No 1,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
330739,Torr Home No 1,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.23
330739,Torr Home No 1,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.82
330739,Torr Home No 1,2023-06-09T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
330739,Torr Home No 1,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
330739,Torr Home No 1,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
330739,Torr Home No 1,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
330739,Torr Home No 1,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,33.6
330739,Torr Home No 1,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
330739,Torr Home No 1,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
330739,Torr Home No 1,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
330739,Torr Home No 1,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
330739,Torr Home No 1,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
330739,Torr Home No 1,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
330739,Torr Home No 1,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
330739,Torr Home No 1,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.38
330739,Torr Home No 1,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
330739,Torr Home No 1,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.96
330739,Torr Home No 1,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
330739,Torr Home No 1,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
330739,Torr Home No 1,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
330739,Torr Home No 1,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
330739,Torr Home No 1,2023-06-09T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-09T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-09T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-09T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.85
330739,Torr Home No 1,2023-06-09T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
330739,Torr Home No 1,2023-06-09T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.62
330739,Torr Home No 1,2023-06-09T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-09T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-09T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-09T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.33
330739,Torr Home No 1,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.13
330739,Torr Home No 1,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.6
330739,Torr Home No 1,2023-06-09T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
330739,Torr Home No 1,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.4
330739,Torr Home No 1,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
330739,Torr Home No 1,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
330739,Torr Home No 1,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
330739,Torr Home No 1,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
330739,Torr Home No 1,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
330739,Torr Home No 1,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.81
330739,Torr Home No 1,2023-06-09T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
330739,Torr Home No 1,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
330739,Torr Home No 1,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
330739,Torr Home No 1,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
330739,Torr Home No 1,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
330739,Torr Home No 1,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.46
330739,Torr Home No 1,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.15
330739,Torr Home No 1,2023-06-09T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
330739,Torr Home No 1,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
330739,Torr Home No 1,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
330739,Torr Home No 1,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
330739,Torr Home No 1,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,33.7
330739,Torr Home No 1,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
330739,Torr Home No 1,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
330739,Torr Home No 1,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330739,Torr Home No 1,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
330739,Torr Home No 1,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
330739,Torr Home No 1,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
330739,Torr Home No 1,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
330739,Torr Home No 1,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.54
330739,Torr Home No 1,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.1
330739,Torr Home No 1,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.05
330739,Torr Home No 1,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
330739,Torr Home No 1,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
330739,Torr Home No 1,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
330739,Torr Home No 1,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
330739,Torr Home No 1,2023-06-09T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-09T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-09T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-09T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.08
330739,Torr Home No 1,2023-06-09T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
330739,Torr Home No 1,2023-06-09T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.69
330739,Torr Home No 1,2023-06-09T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
330739,Torr Home No 1,2023-06-09T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-09T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-09T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
330739,Torr Home No 1,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.3
330739,Torr Home No 1,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.69
330739,Torr Home No 1,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.31
330739,Torr Home No 1,2023-06-09T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
330739,Torr Home No 1,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.2
330739,Torr Home No 1,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.43
330739,Torr Home No 1,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.02
330739,Torr Home No 1,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
330739,Torr Home No 1,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
330739,Torr Home No 1,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.0
330739,Torr Home No 1,2023-06-09T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
330739,Torr Home No 1,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
330739,Torr Home No 1,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
330739,Torr Home No 1,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.62
330739,Torr Home No 1,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.13
330739,Torr Home No 1,2023-06-09T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
330739,Torr Home No 1,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
330739,Torr Home No 1,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
330739,Torr Home No 1,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
330739,Torr Home No 1,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,33.7
330739,Torr Home No 1,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
330739,Torr Home No 1,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
330739,Torr Home No 1,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
330739,Torr Home No 1,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
330739,Torr Home No 1,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
330739,Torr Home No 1,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
330739,Torr Home No 1,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
330739,Torr Home No 1,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.51
330739,Torr Home No 1,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.18
330739,Torr Home No 1,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.32
330739,Torr Home No 1,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
330739,Torr Home No 1,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
330739,Torr Home No 1,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
330739,Torr Home No 1,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
330739,Torr Home No 1,2023-06-09T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-09T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-09T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-09T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.05
330739,Torr Home No 1,2023-06-09T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
330739,Torr Home No 1,2023-06-09T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.74
330739,Torr Home No 1,2023-06-09T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
330739,Torr Home No 1,2023-06-09T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-09T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
330739,Torr Home No 1,2023-06-09T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
330739,Torr Home No 1,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
330739,Torr Home No 1,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.51
330739,Torr Home No 1,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.19
330739,Torr Home No 1,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.1
330739,Torr Home No 1,2023-06-09T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
330739,Torr Home No 1,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
330739,Torr Home No 1,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.3
330739,Torr Home No 1,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
330739,Torr Home No 1,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.01
330739,Torr Home No 1,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
330739,Torr Home No 1,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
330739,Torr Home No 1,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.79
330739,Torr Home No 1,2023-06-09T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
330739,Torr Home No 1,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
330739,Torr Home No 1,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
330739,Torr Home No 1,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
330739,Torr Home No 1,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.18
330739,Torr Home No 1,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.34
330739,Torr Home No 1,2023-06-09T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
330739,Torr Home No 1,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
330739,Torr Home No 1,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
330739,Torr Home No 1,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
330739,Torr Home No 1,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,33.8
330739,Torr Home No 1,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
330739,Torr Home No 1,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
330739,Torr Home No 1,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330739,Torr Home No 1,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
330739,Torr Home No 1,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
330739,Torr Home No 1,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
330739,Torr Home No 1,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
330739,Torr Home No 1,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.65
330739,Torr Home No 1,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.53
330739,Torr Home No 1,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.25
330739,Torr Home No 1,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
330739,Torr Home No 1,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
330739,Torr Home No 1,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
330739,Torr Home No 1,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
330739,Torr Home No 1,2023-06-09T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-09T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-09T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-09T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.02
330739,Torr Home No 1,2023-06-09T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
330739,Torr Home No 1,2023-06-09T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.72
330739,Torr Home No 1,2023-06-09T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-09T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-09T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
330739,Torr Home No 1,2023-06-09T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
330739,Torr Home No 1,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
330739,Torr Home No 1,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.4
330739,Torr Home No 1,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
330739,Torr Home No 1,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.79
330739,Torr Home No 1,2023-06-09T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
330739,Torr Home No 1,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.2
330739,Torr Home No 1,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
330739,Torr Home No 1,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.61
330739,Torr Home No 1,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
330739,Torr Home No 1,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
330739,Torr Home No 1,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.84
330739,Torr Home No 1,2023-06-09T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
330739,Torr Home No 1,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
330739,Torr Home No 1,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
330739,Torr Home No 1,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
330739,Torr Home No 1,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.75
330739,Torr Home No 1,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.23
330739,Torr Home No 1,2023-06-09T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
330739,Torr Home No 1,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
330739,Torr Home No 1,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
330739,Torr Home No 1,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
330739,Torr Home No 1,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,33.8
330739,Torr Home No 1,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
330739,Torr Home No 1,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
330739,Torr Home No 1,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
330739,Torr Home No 1,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
330739,Torr Home No 1,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
330739,Torr Home No 1,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
330739,Torr Home No 1,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.97
330739,Torr Home No 1,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.73
330739,Torr Home No 1,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.97
330739,Torr Home No 1,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
330739,Torr Home No 1,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
330739,Torr Home No 1,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
330739,Torr Home No 1,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
330739,Torr Home No 1,2023-06-09T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-09T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-09T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-09T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.21
330739,Torr Home No 1,2023-06-09T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
330739,Torr Home No 1,2023-06-09T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.69
330739,Torr Home No 1,2023-06-09T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-09T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-09T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
330739,Torr Home No 1,2023-06-09T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
330739,Torr Home No 1,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
330739,Torr Home No 1,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.17
330739,Torr Home No 1,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
330739,Torr Home No 1,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.14
330739,Torr Home No 1,2023-06-09T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
330739,Torr Home No 1,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.4
330739,Torr Home No 1,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.4
330739,Torr Home No 1,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.4
330739,Torr Home No 1,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
330739,Torr Home No 1,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.4
330739,Torr Home No 1,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
330739,Torr Home No 1,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.13
330739,Torr Home No 1,2023-06-09T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
330739,Torr Home No 1,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
330739,Torr Home No 1,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
330739,Torr Home No 1,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
330739,Torr Home No 1,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
330739,Torr Home No 1,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.09
330739,Torr Home No 1,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.16
330739,Torr Home No 1,2023-06-09T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
330739,Torr Home No 1,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
330739,Torr Home No 1,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
330739,Torr Home No 1,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
330739,Torr Home No 1,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,33.8
330739,Torr Home No 1,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
330739,Torr Home No 1,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
330739,Torr Home No 1,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
330739,Torr Home No 1,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
330739,Torr Home No 1,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
330739,Torr Home No 1,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
330739,Torr Home No 1,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.88
330739,Torr Home No 1,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.07
330739,Torr Home No 1,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.34
330739,Torr Home No 1,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
330739,Torr Home No 1,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
330739,Torr Home No 1,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
330739,Torr Home No 1,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
330739,Torr Home No 1,2023-06-09T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-09T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-09T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-09T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.42
330739,Torr Home No 1,2023-06-09T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
330739,Torr Home No 1,2023-06-09T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.75
330739,Torr Home No 1,2023-06-09T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-09T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-09T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-09T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
330739,Torr Home No 1,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.46
330739,Torr Home No 1,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
330739,Torr Home No 1,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.68
330739,Torr Home No 1,2023-06-09T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.7
330739,Torr Home No 1,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
330739,Torr Home No 1,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
330739,Torr Home No 1,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
330739,Torr Home No 1,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.94
330739,Torr Home No 1,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
330739,Torr Home No 1,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.56
330739,Torr Home No 1,2023-06-09T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
330739,Torr Home No 1,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
330739,Torr Home No 1,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
330739,Torr Home No 1,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
330739,Torr Home No 1,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
330739,Torr Home No 1,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
330739,Torr Home No 1,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.62
330739,Torr Home No 1,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.11
330739,Torr Home No 1,2023-06-09T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
330739,Torr Home No 1,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
330739,Torr Home No 1,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
330739,Torr Home No 1,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,33.8
330739,Torr Home No 1,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
330739,Torr Home No 1,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
330739,Torr Home No 1,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
330739,Torr Home No 1,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
330739,Torr Home No 1,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
330739,Torr Home No 1,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
330739,Torr Home No 1,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.02
330739,Torr Home No 1,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.04
330739,Torr Home No 1,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.5
330739,Torr Home No 1,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
330739,Torr Home No 1,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
330739,Torr Home No 1,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
330739,Torr Home No 1,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
330739,Torr Home No 1,2023-06-09T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-09T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-09T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-09T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.96
330739,Torr Home No 1,2023-06-09T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.38
330739,Torr Home No 1,2023-06-09T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.7
330739,Torr Home No 1,2023-06-09T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-09T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-09T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-09T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
330739,Torr Home No 1,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.32
330739,Torr Home No 1,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
330739,Torr Home No 1,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.87
330739,Torr Home No 1,2023-06-09T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
330739,Torr Home No 1,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.5
330739,Torr Home No 1,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
330739,Torr Home No 1,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.73
330739,Torr Home No 1,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.73
330739,Torr Home No 1,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
330739,Torr Home No 1,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.72
330739,Torr Home No 1,2023-06-09T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
330739,Torr Home No 1,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
330739,Torr Home No 1,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
330739,Torr Home No 1,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
330739,Torr Home No 1,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
330739,Torr Home No 1,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.06
330739,Torr Home No 1,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.17
330739,Torr Home No 1,2023-06-09T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
330739,Torr Home No 1,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
330739,Torr Home No 1,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
330739,Torr Home No 1,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
330739,Torr Home No 1,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,33.8
330739,Torr Home No 1,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
330739,Torr Home No 1,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
330739,Torr Home No 1,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
330739,Torr Home No 1,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
330739,Torr Home No 1,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
330739,Torr Home No 1,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
330739,Torr Home No 1,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.42
330739,Torr Home No 1,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.33
330739,Torr Home No 1,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.62
330739,Torr Home No 1,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
330739,Torr Home No 1,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
330739,Torr Home No 1,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
330739,Torr Home No 1,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
330739,Torr Home No 1,2023-06-09T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-09T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-09T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-09T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.26
330739,Torr Home No 1,2023-06-09T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.27
330739,Torr Home No 1,2023-06-09T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.81
330739,Torr Home No 1,2023-06-09T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,6.7
330739,Torr Home No 1,2023-06-09T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-09T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-09T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
330739,Torr Home No 1,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.63
330739,Torr Home No 1,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
330739,Torr Home No 1,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.02
330739,Torr Home No 1,2023-06-09T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
330739,Torr Home No 1,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.2
330739,Torr Home No 1,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
330739,Torr Home No 1,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.83
330739,Torr Home No 1,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
330739,Torr Home No 1,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
330739,Torr Home No 1,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.56
330739,Torr Home No 1,2023-06-09T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
330739,Torr Home No 1,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
330739,Torr Home No 1,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
330739,Torr Home No 1,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
330739,Torr Home No 1,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
330739,Torr Home No 1,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.85
330739,Torr Home No 1,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.02
330739,Torr Home No 1,2023-06-09T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
330739,Torr Home No 1,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
330739,Torr Home No 1,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
330739,Torr Home No 1,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
330739,Torr Home No 1,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,33.8
330739,Torr Home No 1,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
