Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
330739,Torr Home No 1,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
330739,Torr Home No 1,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
330739,Torr Home No 1,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
330739,Torr Home No 1,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
330739,Torr Home No 1,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
330739,Torr Home No 1,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.6
330739,Torr Home No 1,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.23
330739,Torr Home No 1,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.83
330739,Torr Home No 1,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
330739,Torr Home No 1,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
330739,Torr Home No 1,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
330739,Torr Home No 1,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
330739,Torr Home No 1,2023-06-09T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-09T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-09T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-09T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.31
330739,Torr Home No 1,2023-06-09T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.24
330739,Torr Home No 1,2023-06-09T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.78
330739,Torr Home No 1,2023-06-09T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.0
330739,Torr Home No 1,2023-06-09T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-09T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-09T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.47
330739,Torr Home No 1,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.02
330739,Torr Home No 1,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.12
330739,Torr Home No 1,2023-06-09T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
330739,Torr Home No 1,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.7
330739,Torr Home No 1,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
330739,Torr Home No 1,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
330739,Torr Home No 1,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
330739,Torr Home No 1,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.96
330739,Torr Home No 1,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
330739,Torr Home No 1,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.82
330739,Torr Home No 1,2023-06-09T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
330739,Torr Home No 1,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
330739,Torr Home No 1,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
330739,Torr Home No 1,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
330739,Torr Home No 1,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
330739,Torr Home No 1,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.49
330739,Torr Home No 1,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.12
330739,Torr Home No 1,2023-06-09T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
330739,Torr Home No 1,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
330739,Torr Home No 1,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
330739,Torr Home No 1,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
330739,Torr Home No 1,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,33.8
330739,Torr Home No 1,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
330739,Torr Home No 1,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
330739,Torr Home No 1,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
330739,Torr Home No 1,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
330739,Torr Home No 1,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
330739,Torr Home No 1,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
330739,Torr Home No 1,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.75
330739,Torr Home No 1,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.81
330739,Torr Home No 1,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.82
330739,Torr Home No 1,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
330739,Torr Home No 1,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
330739,Torr Home No 1,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
330739,Torr Home No 1,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
330739,Torr Home No 1,2023-06-09T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-09T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-09T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-09T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.42
330739,Torr Home No 1,2023-06-09T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.22
330739,Torr Home No 1,2023-06-09T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.69
330739,Torr Home No 1,2023-06-09T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.0
330739,Torr Home No 1,2023-06-09T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-09T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-09T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
330739,Torr Home No 1,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
330739,Torr Home No 1,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
330739,Torr Home No 1,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.54
330739,Torr Home No 1,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.36
330739,Torr Home No 1,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.2
330739,Torr Home No 1,2023-06-09T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
330739,Torr Home No 1,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
330739,Torr Home No 1,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.1
330739,Torr Home No 1,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
330739,Torr Home No 1,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
330739,Torr Home No 1,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.68
330739,Torr Home No 1,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.67
330739,Torr Home No 1,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.03
330739,Torr Home No 1,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.42
330739,Torr Home No 1,2023-06-09T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
330739,Torr Home No 1,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
330739,Torr Home No 1,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
330739,Torr Home No 1,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
330739,Torr Home No 1,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
330739,Torr Home No 1,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.29
330739,Torr Home No 1,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.21
330739,Torr Home No 1,2023-06-09T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
330739,Torr Home No 1,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
330739,Torr Home No 1,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
330739,Torr Home No 1,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
330739,Torr Home No 1,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,33.8
330739,Torr Home No 1,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330739,Torr Home No 1,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
330739,Torr Home No 1,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
330739,Torr Home No 1,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
330739,Torr Home No 1,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
330739,Torr Home No 1,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
330739,Torr Home No 1,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
330739,Torr Home No 1,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.89
330739,Torr Home No 1,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.2
330739,Torr Home No 1,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.18
330739,Torr Home No 1,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
330739,Torr Home No 1,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
330739,Torr Home No 1,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
330739,Torr Home No 1,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
330739,Torr Home No 1,2023-06-09T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-09T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-09T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-09T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.76
330739,Torr Home No 1,2023-06-09T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.34
330739,Torr Home No 1,2023-06-09T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.66
330739,Torr Home No 1,2023-06-09T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-09T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-09T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-09T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
330739,Torr Home No 1,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.66
330739,Torr Home No 1,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
330739,Torr Home No 1,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.29
330739,Torr Home No 1,2023-06-09T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.5
330739,Torr Home No 1,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
330739,Torr Home No 1,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
330739,Torr Home No 1,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.73
330739,Torr Home No 1,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.52
330739,Torr Home No 1,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
330739,Torr Home No 1,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.43
330739,Torr Home No 1,2023-06-09T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
330739,Torr Home No 1,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
330739,Torr Home No 1,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
330739,Torr Home No 1,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
330739,Torr Home No 1,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
330739,Torr Home No 1,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
330739,Torr Home No 1,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.61
330739,Torr Home No 1,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.7
330739,Torr Home No 1,2023-06-09T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
330739,Torr Home No 1,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
330739,Torr Home No 1,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
330739,Torr Home No 1,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
330739,Torr Home No 1,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,33.8
330739,Torr Home No 1,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330739,Torr Home No 1,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
330739,Torr Home No 1,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
330739,Torr Home No 1,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
330739,Torr Home No 1,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
330739,Torr Home No 1,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
330739,Torr Home No 1,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
330739,Torr Home No 1,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.73
330739,Torr Home No 1,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.44
330739,Torr Home No 1,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.39
330739,Torr Home No 1,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
330739,Torr Home No 1,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
330739,Torr Home No 1,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
330739,Torr Home No 1,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
330739,Torr Home No 1,2023-06-09T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
330739,Torr Home No 1,2023-06-09T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-09T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-09T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.4
330739,Torr Home No 1,2023-06-09T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.31
330739,Torr Home No 1,2023-06-09T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.8
330739,Torr Home No 1,2023-06-09T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.5
330739,Torr Home No 1,2023-06-09T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-09T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-09T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
330739,Torr Home No 1,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.47
330739,Torr Home No 1,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
330739,Torr Home No 1,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.46
330739,Torr Home No 1,2023-06-09T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
330739,Torr Home No 1,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.1
330739,Torr Home No 1,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
330739,Torr Home No 1,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.74
330739,Torr Home No 1,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.12
330739,Torr Home No 1,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.84
330739,Torr Home No 1,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.49
330739,Torr Home No 1,2023-06-09T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
330739,Torr Home No 1,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
330739,Torr Home No 1,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
330739,Torr Home No 1,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
330739,Torr Home No 1,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
330739,Torr Home No 1,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.51
330739,Torr Home No 1,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.58
330739,Torr Home No 1,2023-06-09T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
330739,Torr Home No 1,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
330739,Torr Home No 1,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
330739,Torr Home No 1,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,33.8
330739,Torr Home No 1,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330739,Torr Home No 1,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
330739,Torr Home No 1,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
330739,Torr Home No 1,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
330739,Torr Home No 1,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
330739,Torr Home No 1,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
330739,Torr Home No 1,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
330739,Torr Home No 1,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.21
330739,Torr Home No 1,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.63
330739,Torr Home No 1,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.95
330739,Torr Home No 1,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
330739,Torr Home No 1,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
330739,Torr Home No 1,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
330739,Torr Home No 1,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
330739,Torr Home No 1,2023-06-09T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
330739,Torr Home No 1,2023-06-09T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-09T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-09T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.51
330739,Torr Home No 1,2023-06-09T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.3
330739,Torr Home No 1,2023-06-09T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.71
330739,Torr Home No 1,2023-06-09T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-09T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-09T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-09T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
330739,Torr Home No 1,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.55
330739,Torr Home No 1,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
330739,Torr Home No 1,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.47
330739,Torr Home No 1,2023-06-09T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.4
330739,Torr Home No 1,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.9
330739,Torr Home No 1,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
330739,Torr Home No 1,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.95
330739,Torr Home No 1,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.51
330739,Torr Home No 1,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.05
330739,Torr Home No 1,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.36
330739,Torr Home No 1,2023-06-09T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
330739,Torr Home No 1,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
330739,Torr Home No 1,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
330739,Torr Home No 1,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
330739,Torr Home No 1,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
330739,Torr Home No 1,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
330739,Torr Home No 1,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.66
330739,Torr Home No 1,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.81
330739,Torr Home No 1,2023-06-09T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
330739,Torr Home No 1,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
330739,Torr Home No 1,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
330739,Torr Home No 1,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
330739,Torr Home No 1,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,33.8
330739,Torr Home No 1,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330739,Torr Home No 1,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
330739,Torr Home No 1,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
330739,Torr Home No 1,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
330739,Torr Home No 1,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
330739,Torr Home No 1,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
330739,Torr Home No 1,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
330739,Torr Home No 1,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.03
330739,Torr Home No 1,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.35
330739,Torr Home No 1,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.12
330739,Torr Home No 1,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
330739,Torr Home No 1,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
330739,Torr Home No 1,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
330739,Torr Home No 1,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
330739,Torr Home No 1,2023-06-09T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
330739,Torr Home No 1,2023-06-09T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-09T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-09T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.65
330739,Torr Home No 1,2023-06-09T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.24
330739,Torr Home No 1,2023-06-09T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.66
330739,Torr Home No 1,2023-06-09T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-09T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
330739,Torr Home No 1,2023-06-09T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-09T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
330739,Torr Home No 1,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
330739,Torr Home No 1,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.46
330739,Torr Home No 1,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
330739,Torr Home No 1,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.16
330739,Torr Home No 1,2023-06-09T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
330739,Torr Home No 1,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.1
330739,Torr Home No 1,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.0
330739,Torr Home No 1,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
330739,Torr Home No 1,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
330739,Torr Home No 1,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
330739,Torr Home No 1,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.03
330739,Torr Home No 1,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.93
330739,Torr Home No 1,2023-06-09T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
330739,Torr Home No 1,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
330739,Torr Home No 1,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
330739,Torr Home No 1,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
330739,Torr Home No 1,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
330739,Torr Home No 1,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.61
330739,Torr Home No 1,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.04
330739,Torr Home No 1,2023-06-09T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
330739,Torr Home No 1,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
330739,Torr Home No 1,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
330739,Torr Home No 1,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
330739,Torr Home No 1,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,33.8
330739,Torr Home No 1,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330739,Torr Home No 1,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
330739,Torr Home No 1,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
330739,Torr Home No 1,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
330739,Torr Home No 1,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
330739,Torr Home No 1,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
330739,Torr Home No 1,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
330739,Torr Home No 1,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.99
330739,Torr Home No 1,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.55
330739,Torr Home No 1,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.1
330739,Torr Home No 1,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
330739,Torr Home No 1,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
330739,Torr Home No 1,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
330739,Torr Home No 1,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
330739,Torr Home No 1,2023-06-09T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-09T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-09T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-09T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.68
330739,Torr Home No 1,2023-06-09T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.35
330739,Torr Home No 1,2023-06-09T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.28
330739,Torr Home No 1,2023-06-09T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-09T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
330739,Torr Home No 1,2023-06-09T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-09T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.7
330739,Torr Home No 1,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
330739,Torr Home No 1,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.58
330739,Torr Home No 1,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
330739,Torr Home No 1,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.34
330739,Torr Home No 1,2023-06-09T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
330739,Torr Home No 1,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
330739,Torr Home No 1,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.9
330739,Torr Home No 1,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
330739,Torr Home No 1,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
330739,Torr Home No 1,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.32
330739,Torr Home No 1,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.33
330739,Torr Home No 1,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.6
330739,Torr Home No 1,2023-06-09T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
330739,Torr Home No 1,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
330739,Torr Home No 1,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
330739,Torr Home No 1,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
330739,Torr Home No 1,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
330739,Torr Home No 1,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
330739,Torr Home No 1,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
330739,Torr Home No 1,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.85
330739,Torr Home No 1,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.13
330739,Torr Home No 1,2023-06-09T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
330739,Torr Home No 1,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
330739,Torr Home No 1,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
330739,Torr Home No 1,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
330739,Torr Home No 1,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,33.8
330739,Torr Home No 1,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330739,Torr Home No 1,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
330739,Torr Home No 1,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
330739,Torr Home No 1,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
330739,Torr Home No 1,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
330739,Torr Home No 1,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
330739,Torr Home No 1,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
330739,Torr Home No 1,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.36
330739,Torr Home No 1,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.75
330739,Torr Home No 1,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.95
330739,Torr Home No 1,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
330739,Torr Home No 1,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
330739,Torr Home No 1,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
330739,Torr Home No 1,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
330739,Torr Home No 1,2023-06-09T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-09T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-09T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-09T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.46
330739,Torr Home No 1,2023-06-09T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.46
330739,Torr Home No 1,2023-06-09T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.26
330739,Torr Home No 1,2023-06-09T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-09T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-09T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-09T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
330739,Torr Home No 1,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.14
330739,Torr Home No 1,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
330739,Torr Home No 1,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.08
330739,Torr Home No 1,2023-06-09T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
330739,Torr Home No 1,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
330739,Torr Home No 1,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.8
330739,Torr Home No 1,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
330739,Torr Home No 1,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
330739,Torr Home No 1,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.13
330739,Torr Home No 1,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
330739,Torr Home No 1,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.25
330739,Torr Home No 1,2023-06-09T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
330739,Torr Home No 1,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
330739,Torr Home No 1,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
330739,Torr Home No 1,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
330739,Torr Home No 1,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.16
330739,Torr Home No 1,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.03
330739,Torr Home No 1,2023-06-09T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
330739,Torr Home No 1,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
330739,Torr Home No 1,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
330739,Torr Home No 1,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
330739,Torr Home No 1,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,33.8
330739,Torr Home No 1,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
330739,Torr Home No 1,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
330739,Torr Home No 1,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
330739,Torr Home No 1,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
330739,Torr Home No 1,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
330739,Torr Home No 1,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
330739,Torr Home No 1,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.2
330739,Torr Home No 1,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.13
330739,Torr Home No 1,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.02
330739,Torr Home No 1,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
330739,Torr Home No 1,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
330739,Torr Home No 1,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
330739,Torr Home No 1,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
330739,Torr Home No 1,2023-06-09T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-09T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-09T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-09T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.47
330739,Torr Home No 1,2023-06-09T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.68
330739,Torr Home No 1,2023-06-09T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.27
330739,Torr Home No 1,2023-06-09T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.3
330739,Torr Home No 1,2023-06-09T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-09T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.9
330739,Torr Home No 1,2023-06-09T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.86
330739,Torr Home No 1,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.02
330739,Torr Home No 1,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.12
330739,Torr Home No 1,2023-06-09T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.9
330739,Torr Home No 1,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
330739,Torr Home No 1,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.64
330739,Torr Home No 1,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.31
330739,Torr Home No 1,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
330739,Torr Home No 1,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.87
330739,Torr Home No 1,2023-06-09T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
330739,Torr Home No 1,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
330739,Torr Home No 1,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
330739,Torr Home No 1,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
330739,Torr Home No 1,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
330739,Torr Home No 1,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.46
330739,Torr Home No 1,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.61
330739,Torr Home No 1,2023-06-09T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
330739,Torr Home No 1,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
330739,Torr Home No 1,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
330739,Torr Home No 1,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
330739,Torr Home No 1,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,33.8
330739,Torr Home No 1,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
330739,Torr Home No 1,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
330739,Torr Home No 1,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
330739,Torr Home No 1,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
330739,Torr Home No 1,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
330739,Torr Home No 1,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
330739,Torr Home No 1,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
330739,Torr Home No 1,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
330739,Torr Home No 1,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.3
330739,Torr Home No 1,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.64
330739,Torr Home No 1,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
330739,Torr Home No 1,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
330739,Torr Home No 1,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
330739,Torr Home No 1,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
330739,Torr Home No 1,2023-06-09T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-09T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-09T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-09T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.52
330739,Torr Home No 1,2023-06-09T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.28
330739,Torr Home No 1,2023-06-09T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.24
330739,Torr Home No 1,2023-06-09T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-09T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-09T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-09T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
