Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
330739,Torr Home No 1,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
330739,Torr Home No 1,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.25
330739,Torr Home No 1,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.49
330739,Torr Home No 1,2023-06-09T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
330739,Torr Home No 1,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.2
330739,Torr Home No 1,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
330739,Torr Home No 1,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
330739,Torr Home No 1,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
330739,Torr Home No 1,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
330739,Torr Home No 1,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.73
330739,Torr Home No 1,2023-06-09T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
330739,Torr Home No 1,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
330739,Torr Home No 1,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
330739,Torr Home No 1,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
330739,Torr Home No 1,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.26
330739,Torr Home No 1,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.28
330739,Torr Home No 1,2023-06-09T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
330739,Torr Home No 1,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
330739,Torr Home No 1,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.4
330739,Torr Home No 1,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
330739,Torr Home No 1,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,33.8
330739,Torr Home No 1,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
330739,Torr Home No 1,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
330739,Torr Home No 1,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
330739,Torr Home No 1,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
330739,Torr Home No 1,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
330739,Torr Home No 1,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
330739,Torr Home No 1,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
330739,Torr Home No 1,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.06
330739,Torr Home No 1,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.25
330739,Torr Home No 1,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.4
330739,Torr Home No 1,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
330739,Torr Home No 1,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
330739,Torr Home No 1,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
330739,Torr Home No 1,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
330739,Torr Home No 1,2023-06-09T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-09T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-09T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-09T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.75
330739,Torr Home No 1,2023-06-09T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
330739,Torr Home No 1,2023-06-09T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.2
330739,Torr Home No 1,2023-06-09T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-09T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
330739,Torr Home No 1,2023-06-09T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-09T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
330739,Torr Home No 1,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
330739,Torr Home No 1,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
330739,Torr Home No 1,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.41
330739,Torr Home No 1,2023-06-09T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
330739,Torr Home No 1,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.0
330739,Torr Home No 1,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
330739,Torr Home No 1,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.67
330739,Torr Home No 1,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.9
330739,Torr Home No 1,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
330739,Torr Home No 1,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.84
330739,Torr Home No 1,2023-06-09T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
330739,Torr Home No 1,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
330739,Torr Home No 1,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
330739,Torr Home No 1,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
330739,Torr Home No 1,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.09
330739,Torr Home No 1,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.88
330739,Torr Home No 1,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.81
330739,Torr Home No 1,2023-06-09T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
330739,Torr Home No 1,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
330739,Torr Home No 1,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.4
330739,Torr Home No 1,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
330739,Torr Home No 1,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,33.8
330739,Torr Home No 1,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
330739,Torr Home No 1,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
330739,Torr Home No 1,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
330739,Torr Home No 1,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
330739,Torr Home No 1,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
330739,Torr Home No 1,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
330739,Torr Home No 1,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.03
330739,Torr Home No 1,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.6
330739,Torr Home No 1,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.32
330739,Torr Home No 1,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
330739,Torr Home No 1,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
330739,Torr Home No 1,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
330739,Torr Home No 1,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
330739,Torr Home No 1,2023-06-09T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-09T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-09T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-09T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.58
330739,Torr Home No 1,2023-06-09T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
330739,Torr Home No 1,2023-06-09T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.21
330739,Torr Home No 1,2023-06-09T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-09T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-09T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-09T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
330739,Torr Home No 1,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
330739,Torr Home No 1,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.11
330739,Torr Home No 1,2023-06-09T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
330739,Torr Home No 1,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.6
330739,Torr Home No 1,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.92
330739,Torr Home No 1,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.99
330739,Torr Home No 1,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
330739,Torr Home No 1,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.19
330739,Torr Home No 1,2023-06-09T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
330739,Torr Home No 1,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
330739,Torr Home No 1,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
330739,Torr Home No 1,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
330739,Torr Home No 1,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
330739,Torr Home No 1,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.95
330739,Torr Home No 1,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.87
330739,Torr Home No 1,2023-06-09T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
330739,Torr Home No 1,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
330739,Torr Home No 1,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
330739,Torr Home No 1,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
330739,Torr Home No 1,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,33.8
330739,Torr Home No 1,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
330739,Torr Home No 1,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
330739,Torr Home No 1,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
330739,Torr Home No 1,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
330739,Torr Home No 1,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
330739,Torr Home No 1,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
330739,Torr Home No 1,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
330739,Torr Home No 1,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.23
330739,Torr Home No 1,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.9
330739,Torr Home No 1,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.57
330739,Torr Home No 1,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
330739,Torr Home No 1,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
330739,Torr Home No 1,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
330739,Torr Home No 1,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
330739,Torr Home No 1,2023-06-09T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
330739,Torr Home No 1,2023-06-09T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-09T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-09T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.21
330739,Torr Home No 1,2023-06-09T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
330739,Torr Home No 1,2023-06-09T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.26
330739,Torr Home No 1,2023-06-09T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-09T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-09T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-09T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.48
330739,Torr Home No 1,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.12
330739,Torr Home No 1,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.78
330739,Torr Home No 1,2023-06-09T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
330739,Torr Home No 1,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.5
330739,Torr Home No 1,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
330739,Torr Home No 1,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
330739,Torr Home No 1,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.36
330739,Torr Home No 1,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.08
330739,Torr Home No 1,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.92
330739,Torr Home No 1,2023-06-09T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
330739,Torr Home No 1,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
330739,Torr Home No 1,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
330739,Torr Home No 1,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
330739,Torr Home No 1,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.43
330739,Torr Home No 1,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.63
330739,Torr Home No 1,2023-06-09T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
330739,Torr Home No 1,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
330739,Torr Home No 1,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
330739,Torr Home No 1,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
330739,Torr Home No 1,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,33.8
330739,Torr Home No 1,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
330739,Torr Home No 1,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
330739,Torr Home No 1,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
330739,Torr Home No 1,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
330739,Torr Home No 1,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
330739,Torr Home No 1,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
330739,Torr Home No 1,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
330739,Torr Home No 1,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.44
330739,Torr Home No 1,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.62
330739,Torr Home No 1,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.68
330739,Torr Home No 1,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
330739,Torr Home No 1,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
330739,Torr Home No 1,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
330739,Torr Home No 1,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
330739,Torr Home No 1,2023-06-09T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-09T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-09T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-09T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.93
330739,Torr Home No 1,2023-06-09T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
330739,Torr Home No 1,2023-06-09T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.22
330739,Torr Home No 1,2023-06-09T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-09T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
330739,Torr Home No 1,2023-06-09T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-09T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
330739,Torr Home No 1,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.07
330739,Torr Home No 1,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.36
330739,Torr Home No 1,2023-06-09T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
330739,Torr Home No 1,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
330739,Torr Home No 1,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.1
330739,Torr Home No 1,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
330739,Torr Home No 1,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
330739,Torr Home No 1,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.21
330739,Torr Home No 1,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
330739,Torr Home No 1,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.87
330739,Torr Home No 1,2023-06-09T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
330739,Torr Home No 1,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
330739,Torr Home No 1,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
330739,Torr Home No 1,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
330739,Torr Home No 1,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
330739,Torr Home No 1,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.38
330739,Torr Home No 1,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.15
330739,Torr Home No 1,2023-06-09T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
330739,Torr Home No 1,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
330739,Torr Home No 1,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
330739,Torr Home No 1,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
330739,Torr Home No 1,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,33.7
330739,Torr Home No 1,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
330739,Torr Home No 1,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
330739,Torr Home No 1,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
330739,Torr Home No 1,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
330739,Torr Home No 1,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
330739,Torr Home No 1,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
330739,Torr Home No 1,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.48
330739,Torr Home No 1,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.39
330739,Torr Home No 1,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.5
330739,Torr Home No 1,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
330739,Torr Home No 1,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
330739,Torr Home No 1,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
330739,Torr Home No 1,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
330739,Torr Home No 1,2023-06-09T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-09T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-09T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-06-09T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.24
330739,Torr Home No 1,2023-06-09T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
330739,Torr Home No 1,2023-06-09T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.22
330739,Torr Home No 1,2023-06-09T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,6.2
330739,Torr Home No 1,2023-06-09T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-09T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-09T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
330739,Torr Home No 1,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
330739,Torr Home No 1,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.35
330739,Torr Home No 1,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.24
330739,Torr Home No 1,2023-06-09T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
330739,Torr Home No 1,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
330739,Torr Home No 1,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.4
330739,Torr Home No 1,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
330739,Torr Home No 1,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
330739,Torr Home No 1,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.43
330739,Torr Home No 1,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
330739,Torr Home No 1,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.07
330739,Torr Home No 1,2023-06-09T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
330739,Torr Home No 1,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
330739,Torr Home No 1,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
330739,Torr Home No 1,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
330739,Torr Home No 1,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
330739,Torr Home No 1,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.03
330739,Torr Home No 1,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.71
330739,Torr Home No 1,2023-06-09T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
330739,Torr Home No 1,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
330739,Torr Home No 1,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
330739,Torr Home No 1,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.3
330739,Torr Home No 1,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,33.6
330739,Torr Home No 1,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
330739,Torr Home No 1,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
330739,Torr Home No 1,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
330739,Torr Home No 1,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
330739,Torr Home No 1,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
330739,Torr Home No 1,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
330739,Torr Home No 1,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
330739,Torr Home No 1,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.7
330739,Torr Home No 1,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.38
330739,Torr Home No 1,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.87
330739,Torr Home No 1,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
330739,Torr Home No 1,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
330739,Torr Home No 1,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
330739,Torr Home No 1,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
330739,Torr Home No 1,2023-06-09T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-09T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-09T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-09T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.83
330739,Torr Home No 1,2023-06-09T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
330739,Torr Home No 1,2023-06-09T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.21
330739,Torr Home No 1,2023-06-09T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.7
330739,Torr Home No 1,2023-06-09T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-09T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-09T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
330739,Torr Home No 1,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.54
330739,Torr Home No 1,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.97
330739,Torr Home No 1,2023-06-09T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
330739,Torr Home No 1,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
330739,Torr Home No 1,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.1
330739,Torr Home No 1,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.39
330739,Torr Home No 1,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.77
330739,Torr Home No 1,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
330739,Torr Home No 1,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.39
330739,Torr Home No 1,2023-06-09T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
330739,Torr Home No 1,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.0
330739,Torr Home No 1,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
330739,Torr Home No 1,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
330739,Torr Home No 1,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
330739,Torr Home No 1,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
330739,Torr Home No 1,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.58
330739,Torr Home No 1,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.28
330739,Torr Home No 1,2023-06-09T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
330739,Torr Home No 1,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
330739,Torr Home No 1,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.3
330739,Torr Home No 1,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.3
330739,Torr Home No 1,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,33.6
330739,Torr Home No 1,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330739,Torr Home No 1,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
330739,Torr Home No 1,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
330739,Torr Home No 1,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
330739,Torr Home No 1,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
330739,Torr Home No 1,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
330739,Torr Home No 1,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
330739,Torr Home No 1,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.17
330739,Torr Home No 1,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.85
330739,Torr Home No 1,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.65
330739,Torr Home No 1,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
330739,Torr Home No 1,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
330739,Torr Home No 1,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
330739,Torr Home No 1,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
330739,Torr Home No 1,2023-06-09T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
330739,Torr Home No 1,2023-06-09T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-09T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-09T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.23
330739,Torr Home No 1,2023-06-09T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.02
330739,Torr Home No 1,2023-06-09T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.04
330739,Torr Home No 1,2023-06-09T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-09T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-09T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-09T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
330739,Torr Home No 1,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.67
330739,Torr Home No 1,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.44
330739,Torr Home No 1,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.75
330739,Torr Home No 1,2023-06-09T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
330739,Torr Home No 1,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.4
330739,Torr Home No 1,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.34
330739,Torr Home No 1,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.58
330739,Torr Home No 1,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.89
330739,Torr Home No 1,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.21
330739,Torr Home No 1,2023-06-09T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
330739,Torr Home No 1,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
330739,Torr Home No 1,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
330739,Torr Home No 1,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
330739,Torr Home No 1,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
330739,Torr Home No 1,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.1
330739,Torr Home No 1,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.46
330739,Torr Home No 1,2023-06-09T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
330739,Torr Home No 1,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
330739,Torr Home No 1,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
330739,Torr Home No 1,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.0
330739,Torr Home No 1,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,33.6
330739,Torr Home No 1,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
330739,Torr Home No 1,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
330739,Torr Home No 1,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
330739,Torr Home No 1,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
330739,Torr Home No 1,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
330739,Torr Home No 1,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
330739,Torr Home No 1,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
330739,Torr Home No 1,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.11
330739,Torr Home No 1,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.13
330739,Torr Home No 1,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.96
330739,Torr Home No 1,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
330739,Torr Home No 1,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
330739,Torr Home No 1,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
330739,Torr Home No 1,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
330739,Torr Home No 1,2023-06-09T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-09T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-09T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-09T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.35
330739,Torr Home No 1,2023-06-09T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
330739,Torr Home No 1,2023-06-09T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.16
330739,Torr Home No 1,2023-06-09T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-09T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-09T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-09T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
330739,Torr Home No 1,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
330739,Torr Home No 1,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
330739,Torr Home No 1,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.92
330739,Torr Home No 1,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.09
330739,Torr Home No 1,2023-06-09T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
330739,Torr Home No 1,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.6
330739,Torr Home No 1,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.27
330739,Torr Home No 1,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.28
330739,Torr Home No 1,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
330739,Torr Home No 1,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.19
330739,Torr Home No 1,2023-06-09T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
330739,Torr Home No 1,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.1
330739,Torr Home No 1,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
330739,Torr Home No 1,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
330739,Torr Home No 1,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
330739,Torr Home No 1,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
330739,Torr Home No 1,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
330739,Torr Home No 1,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.71
330739,Torr Home No 1,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.79
330739,Torr Home No 1,2023-06-09T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
330739,Torr Home No 1,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
330739,Torr Home No 1,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.9
330739,Torr Home No 1,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
330739,Torr Home No 1,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,33.6
330739,Torr Home No 1,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330739,Torr Home No 1,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
330739,Torr Home No 1,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
330739,Torr Home No 1,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
330739,Torr Home No 1,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
330739,Torr Home No 1,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
330739,Torr Home No 1,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
330739,Torr Home No 1,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.84
330739,Torr Home No 1,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.91
330739,Torr Home No 1,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.19
330739,Torr Home No 1,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
330739,Torr Home No 1,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
330739,Torr Home No 1,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
330739,Torr Home No 1,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
330739,Torr Home No 1,2023-06-09T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-09T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-09T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.23
330739,Torr Home No 1,2023-06-09T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.45
330739,Torr Home No 1,2023-06-09T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.04
330739,Torr Home No 1,2023-06-09T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.26
330739,Torr Home No 1,2023-06-09T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-09T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
330739,Torr Home No 1,2023-06-09T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-09T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
330739,Torr Home No 1,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.55
330739,Torr Home No 1,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.31
330739,Torr Home No 1,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.81
330739,Torr Home No 1,2023-06-09T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
330739,Torr Home No 1,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
330739,Torr Home No 1,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.0
330739,Torr Home No 1,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
330739,Torr Home No 1,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
330739,Torr Home No 1,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.43
330739,Torr Home No 1,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
330739,Torr Home No 1,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.34
330739,Torr Home No 1,2023-06-09T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
330739,Torr Home No 1,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.5
330739,Torr Home No 1,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
330739,Torr Home No 1,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
330739,Torr Home No 1,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
330739,Torr Home No 1,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
330739,Torr Home No 1,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.83
330739,Torr Home No 1,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.54
