Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-09T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
330739,Torr Home No 1,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
330739,Torr Home No 1,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.4
330739,Torr Home No 1,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.0
330739,Torr Home No 1,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,33.5
330739,Torr Home No 1,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
330739,Torr Home No 1,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
330739,Torr Home No 1,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
330739,Torr Home No 1,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
330739,Torr Home No 1,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
330739,Torr Home No 1,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
330739,Torr Home No 1,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.75
330739,Torr Home No 1,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.96
330739,Torr Home No 1,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.54
330739,Torr Home No 1,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
330739,Torr Home No 1,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
330739,Torr Home No 1,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
330739,Torr Home No 1,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
330739,Torr Home No 1,2023-06-09T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-09T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-09T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.52
330739,Torr Home No 1,2023-06-09T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.53
330739,Torr Home No 1,2023-06-09T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
330739,Torr Home No 1,2023-06-09T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.27
330739,Torr Home No 1,2023-06-09T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.4
330739,Torr Home No 1,2023-06-09T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
330739,Torr Home No 1,2023-06-09T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-09T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
330739,Torr Home No 1,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.02
330739,Torr Home No 1,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.44
330739,Torr Home No 1,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.4
330739,Torr Home No 1,2023-06-09T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
330739,Torr Home No 1,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
330739,Torr Home No 1,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.3
330739,Torr Home No 1,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
330739,Torr Home No 1,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.33
330739,Torr Home No 1,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.17
330739,Torr Home No 1,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.03
330739,Torr Home No 1,2023-06-09T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
330739,Torr Home No 1,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
330739,Torr Home No 1,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
330739,Torr Home No 1,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
330739,Torr Home No 1,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
330739,Torr Home No 1,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.38
330739,Torr Home No 1,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.27
330739,Torr Home No 1,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.32
330739,Torr Home No 1,2023-06-09T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
330739,Torr Home No 1,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
330739,Torr Home No 1,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.3
330739,Torr Home No 1,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.5
330739,Torr Home No 1,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,33.5
330739,Torr Home No 1,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
330739,Torr Home No 1,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
330739,Torr Home No 1,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330739,Torr Home No 1,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
330739,Torr Home No 1,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
330739,Torr Home No 1,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
330739,Torr Home No 1,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
330739,Torr Home No 1,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.16
330739,Torr Home No 1,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.63
330739,Torr Home No 1,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.22
330739,Torr Home No 1,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,86.9
330739,Torr Home No 1,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
330739,Torr Home No 1,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
330739,Torr Home No 1,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
330739,Torr Home No 1,2023-06-09T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-09T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-09T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-06-09T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.66
330739,Torr Home No 1,2023-06-09T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
330739,Torr Home No 1,2023-06-09T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.21
330739,Torr Home No 1,2023-06-09T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-09T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
330739,Torr Home No 1,2023-06-09T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-09T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
330739,Torr Home No 1,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.77
330739,Torr Home No 1,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.62
330739,Torr Home No 1,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.97
330739,Torr Home No 1,2023-06-09T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
330739,Torr Home No 1,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
330739,Torr Home No 1,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
330739,Torr Home No 1,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.38
330739,Torr Home No 1,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.98
330739,Torr Home No 1,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.11
330739,Torr Home No 1,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.52
330739,Torr Home No 1,2023-06-09T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
330739,Torr Home No 1,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
330739,Torr Home No 1,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
330739,Torr Home No 1,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
330739,Torr Home No 1,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
330739,Torr Home No 1,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.91
330739,Torr Home No 1,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.43
330739,Torr Home No 1,2023-06-09T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
330739,Torr Home No 1,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
330739,Torr Home No 1,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.1
330739,Torr Home No 1,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
330739,Torr Home No 1,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,33.5
330739,Torr Home No 1,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
330739,Torr Home No 1,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
330739,Torr Home No 1,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
330739,Torr Home No 1,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
330739,Torr Home No 1,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
330739,Torr Home No 1,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
330739,Torr Home No 1,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.72
330739,Torr Home No 1,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.42
330739,Torr Home No 1,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.96
330739,Torr Home No 1,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
330739,Torr Home No 1,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
330739,Torr Home No 1,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
330739,Torr Home No 1,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
330739,Torr Home No 1,2023-06-09T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-09T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-09T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-09T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.42
330739,Torr Home No 1,2023-06-09T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.07
330739,Torr Home No 1,2023-06-09T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.15
330739,Torr Home No 1,2023-06-09T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
330739,Torr Home No 1,2023-06-09T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
330739,Torr Home No 1,2023-06-09T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-09T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
330739,Torr Home No 1,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
330739,Torr Home No 1,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.78
330739,Torr Home No 1,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.3
330739,Torr Home No 1,2023-06-09T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
330739,Torr Home No 1,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.4
330739,Torr Home No 1,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
330739,Torr Home No 1,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
330739,Torr Home No 1,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.34
330739,Torr Home No 1,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.35
330739,Torr Home No 1,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.9
330739,Torr Home No 1,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.05
330739,Torr Home No 1,2023-06-09T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
330739,Torr Home No 1,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.4
330739,Torr Home No 1,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
330739,Torr Home No 1,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
330739,Torr Home No 1,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
330739,Torr Home No 1,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.72
330739,Torr Home No 1,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.58
330739,Torr Home No 1,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.07
330739,Torr Home No 1,2023-06-09T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
330739,Torr Home No 1,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
330739,Torr Home No 1,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.0
330739,Torr Home No 1,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.5
330739,Torr Home No 1,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,33.4
330739,Torr Home No 1,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330739,Torr Home No 1,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
330739,Torr Home No 1,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
330739,Torr Home No 1,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
330739,Torr Home No 1,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
330739,Torr Home No 1,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
330739,Torr Home No 1,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
330739,Torr Home No 1,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.45
330739,Torr Home No 1,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.99
330739,Torr Home No 1,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.19
330739,Torr Home No 1,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
330739,Torr Home No 1,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
330739,Torr Home No 1,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
330739,Torr Home No 1,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
330739,Torr Home No 1,2023-06-09T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-09T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-09T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-06-09T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.34
330739,Torr Home No 1,2023-06-09T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
330739,Torr Home No 1,2023-06-09T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.2
330739,Torr Home No 1,2023-06-09T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
330739,Torr Home No 1,2023-06-09T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-09T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-09T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
330739,Torr Home No 1,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
330739,Torr Home No 1,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
330739,Torr Home No 1,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.96
330739,Torr Home No 1,2023-06-09T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
330739,Torr Home No 1,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.58
330739,Torr Home No 1,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.98
330739,Torr Home No 1,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.04
330739,Torr Home No 1,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.48
330739,Torr Home No 1,2023-06-09T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
330739,Torr Home No 1,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
330739,Torr Home No 1,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
330739,Torr Home No 1,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
330739,Torr Home No 1,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
330739,Torr Home No 1,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
330739,Torr Home No 1,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
330739,Torr Home No 1,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.13
330739,Torr Home No 1,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.36
330739,Torr Home No 1,2023-06-09T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
330739,Torr Home No 1,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
330739,Torr Home No 1,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.4
330739,Torr Home No 1,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.3
330739,Torr Home No 1,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,33.4
330739,Torr Home No 1,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330739,Torr Home No 1,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
330739,Torr Home No 1,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
330739,Torr Home No 1,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
330739,Torr Home No 1,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
330739,Torr Home No 1,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
330739,Torr Home No 1,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
330739,Torr Home No 1,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.4
330739,Torr Home No 1,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.15
330739,Torr Home No 1,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.98
330739,Torr Home No 1,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
330739,Torr Home No 1,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
330739,Torr Home No 1,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
330739,Torr Home No 1,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
330739,Torr Home No 1,2023-06-09T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-09T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-09T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-09T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.33
330739,Torr Home No 1,2023-06-09T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
330739,Torr Home No 1,2023-06-09T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.21
330739,Torr Home No 1,2023-06-09T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-09T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-09T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.7
330739,Torr Home No 1,2023-06-09T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
330739,Torr Home No 1,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.8
330739,Torr Home No 1,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
330739,Torr Home No 1,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.44
330739,Torr Home No 1,2023-06-09T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
330739,Torr Home No 1,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
330739,Torr Home No 1,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
330739,Torr Home No 1,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.92
330739,Torr Home No 1,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
330739,Torr Home No 1,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.53
330739,Torr Home No 1,2023-06-09T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
330739,Torr Home No 1,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.3
330739,Torr Home No 1,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
330739,Torr Home No 1,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
330739,Torr Home No 1,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
330739,Torr Home No 1,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
330739,Torr Home No 1,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
330739,Torr Home No 1,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.12
330739,Torr Home No 1,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.82
330739,Torr Home No 1,2023-06-09T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
330739,Torr Home No 1,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
330739,Torr Home No 1,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
330739,Torr Home No 1,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.9
330739,Torr Home No 1,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,33.3
330739,Torr Home No 1,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
330739,Torr Home No 1,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
330739,Torr Home No 1,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
330739,Torr Home No 1,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
330739,Torr Home No 1,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
330739,Torr Home No 1,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
330739,Torr Home No 1,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.58
330739,Torr Home No 1,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.94
330739,Torr Home No 1,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.28
330739,Torr Home No 1,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
330739,Torr Home No 1,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
330739,Torr Home No 1,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
330739,Torr Home No 1,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
330739,Torr Home No 1,2023-06-09T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-09T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-09T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-09T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.96
330739,Torr Home No 1,2023-06-09T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
330739,Torr Home No 1,2023-06-09T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.17
330739,Torr Home No 1,2023-06-09T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
330739,Torr Home No 1,2023-06-09T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-09T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-09T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
330739,Torr Home No 1,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.02
330739,Torr Home No 1,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
330739,Torr Home No 1,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.24
330739,Torr Home No 1,2023-06-09T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
330739,Torr Home No 1,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
330739,Torr Home No 1,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.99
330739,Torr Home No 1,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.65
330739,Torr Home No 1,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.29
330739,Torr Home No 1,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.28
330739,Torr Home No 1,2023-06-09T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
330739,Torr Home No 1,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.5
330739,Torr Home No 1,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
330739,Torr Home No 1,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
330739,Torr Home No 1,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.68
330739,Torr Home No 1,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.53
330739,Torr Home No 1,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.5
330739,Torr Home No 1,2023-06-09T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
330739,Torr Home No 1,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
330739,Torr Home No 1,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.6
330739,Torr Home No 1,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.6
330739,Torr Home No 1,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,33.3
330739,Torr Home No 1,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
330739,Torr Home No 1,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
330739,Torr Home No 1,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
330739,Torr Home No 1,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
330739,Torr Home No 1,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
330739,Torr Home No 1,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
330739,Torr Home No 1,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.1
330739,Torr Home No 1,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.63
330739,Torr Home No 1,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.04
330739,Torr Home No 1,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
330739,Torr Home No 1,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
330739,Torr Home No 1,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
330739,Torr Home No 1,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
330739,Torr Home No 1,2023-06-09T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-09T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-09T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-09T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.23
330739,Torr Home No 1,2023-06-09T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.77
330739,Torr Home No 1,2023-06-09T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.46
330739,Torr Home No 1,2023-06-09T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-09T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
330739,Torr Home No 1,2023-06-09T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-09T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.2
330739,Torr Home No 1,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
330739,Torr Home No 1,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
330739,Torr Home No 1,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.81
330739,Torr Home No 1,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.26
330739,Torr Home No 1,2023-06-09T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
330739,Torr Home No 1,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
330739,Torr Home No 1,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.83
330739,Torr Home No 1,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.77
330739,Torr Home No 1,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.46
330739,Torr Home No 1,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.82
330739,Torr Home No 1,2023-06-09T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
330739,Torr Home No 1,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.8
330739,Torr Home No 1,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
330739,Torr Home No 1,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
330739,Torr Home No 1,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
330739,Torr Home No 1,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
330739,Torr Home No 1,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.58
330739,Torr Home No 1,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.45
330739,Torr Home No 1,2023-06-09T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
330739,Torr Home No 1,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
330739,Torr Home No 1,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.1
330739,Torr Home No 1,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.1
330739,Torr Home No 1,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,33.3
330739,Torr Home No 1,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
330739,Torr Home No 1,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
330739,Torr Home No 1,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
330739,Torr Home No 1,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
330739,Torr Home No 1,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
330739,Torr Home No 1,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
330739,Torr Home No 1,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.45
330739,Torr Home No 1,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.67
330739,Torr Home No 1,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.65
330739,Torr Home No 1,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
330739,Torr Home No 1,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
330739,Torr Home No 1,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
330739,Torr Home No 1,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
330739,Torr Home No 1,2023-06-09T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-09T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-09T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.32
330739,Torr Home No 1,2023-06-09T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.09
330739,Torr Home No 1,2023-06-09T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
330739,Torr Home No 1,2023-06-09T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.6
330739,Torr Home No 1,2023-06-09T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-09T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-09T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-09T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
330739,Torr Home No 1,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
330739,Torr Home No 1,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
330739,Torr Home No 1,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.07
330739,Torr Home No 1,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.16
330739,Torr Home No 1,2023-06-09T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
330739,Torr Home No 1,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.6
330739,Torr Home No 1,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
330739,Torr Home No 1,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
330739,Torr Home No 1,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
330739,Torr Home No 1,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.01
330739,Torr Home No 1,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.55
330739,Torr Home No 1,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.88
330739,Torr Home No 1,2023-06-09T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
330739,Torr Home No 1,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
330739,Torr Home No 1,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
330739,Torr Home No 1,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
330739,Torr Home No 1,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
330739,Torr Home No 1,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
330739,Torr Home No 1,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
330739,Torr Home No 1,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.05
330739,Torr Home No 1,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.84
330739,Torr Home No 1,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.35
330739,Torr Home No 1,2023-06-09T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
330739,Torr Home No 1,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
330739,Torr Home No 1,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.3
330739,Torr Home No 1,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.5
330739,Torr Home No 1,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,33.2
330739,Torr Home No 1,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330739,Torr Home No 1,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
330739,Torr Home No 1,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
330739,Torr Home No 1,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
330739,Torr Home No 1,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
330739,Torr Home No 1,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
330739,Torr Home No 1,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
330739,Torr Home No 1,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.16
330739,Torr Home No 1,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.49
330739,Torr Home No 1,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.61
330739,Torr Home No 1,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
330739,Torr Home No 1,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
330739,Torr Home No 1,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
330739,Torr Home No 1,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
330739,Torr Home No 1,2023-06-09T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-09T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
330739,Torr Home No 1,2023-06-09T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.27
330739,Torr Home No 1,2023-06-09T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.04
330739,Torr Home No 1,2023-06-09T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.39
330739,Torr Home No 1,2023-06-09T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.62
330739,Torr Home No 1,2023-06-09T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.7
330739,Torr Home No 1,2023-06-09T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-09T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-09T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.9
330739,Torr Home No 1,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
330739,Torr Home No 1,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
330739,Torr Home No 1,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.11
330739,Torr Home No 1,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.88
330739,Torr Home No 1,2023-06-09T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
330739,Torr Home No 1,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
330739,Torr Home No 1,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
330739,Torr Home No 1,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.7
330739,Torr Home No 1,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.34
330739,Torr Home No 1,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
330739,Torr Home No 1,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.31
330739,Torr Home No 1,2023-06-09T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
330739,Torr Home No 1,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
330739,Torr Home No 1,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
330739,Torr Home No 1,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
330739,Torr Home No 1,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
330739,Torr Home No 1,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.96
330739,Torr Home No 1,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.27
330739,Torr Home No 1,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.81
330739,Torr Home No 1,2023-06-09T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
330739,Torr Home No 1,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
330739,Torr Home No 1,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.0
330739,Torr Home No 1,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.4
330739,Torr Home No 1,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,33.1
330739,Torr Home No 1,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
330739,Torr Home No 1,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
330739,Torr Home No 1,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
330739,Torr Home No 1,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
330739,Torr Home No 1,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
330739,Torr Home No 1,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
330739,Torr Home No 1,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.11
330739,Torr Home No 1,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.95
330739,Torr Home No 1,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.36
330739,Torr Home No 1,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
330739,Torr Home No 1,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
330739,Torr Home No 1,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
330739,Torr Home No 1,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
330739,Torr Home No 1,2023-06-09T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-09T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-09T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-09T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.19
330739,Torr Home No 1,2023-06-09T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.17
