Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-09T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.55
330739,Torr Home No 1,2023-06-09T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.3
330739,Torr Home No 1,2023-06-09T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-09T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-09T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
330739,Torr Home No 1,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
330739,Torr Home No 1,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.26
330739,Torr Home No 1,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.42
330739,Torr Home No 1,2023-06-09T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
330739,Torr Home No 1,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.4
330739,Torr Home No 1,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
330739,Torr Home No 1,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
330739,Torr Home No 1,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.39
330739,Torr Home No 1,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.61
330739,Torr Home No 1,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
330739,Torr Home No 1,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.87
330739,Torr Home No 1,2023-06-09T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
330739,Torr Home No 1,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
330739,Torr Home No 1,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
330739,Torr Home No 1,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
330739,Torr Home No 1,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.19
330739,Torr Home No 1,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.2
330739,Torr Home No 1,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.69
330739,Torr Home No 1,2023-06-09T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
330739,Torr Home No 1,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
330739,Torr Home No 1,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.7
330739,Torr Home No 1,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.8
330739,Torr Home No 1,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,33.1
330739,Torr Home No 1,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
330739,Torr Home No 1,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
330739,Torr Home No 1,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
330739,Torr Home No 1,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
330739,Torr Home No 1,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
330739,Torr Home No 1,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
330739,Torr Home No 1,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.07
330739,Torr Home No 1,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.73
330739,Torr Home No 1,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.39
330739,Torr Home No 1,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
330739,Torr Home No 1,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
330739,Torr Home No 1,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
330739,Torr Home No 1,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
330739,Torr Home No 1,2023-06-09T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-09T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-09T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
330739,Torr Home No 1,2023-06-09T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.39
330739,Torr Home No 1,2023-06-09T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.64
330739,Torr Home No 1,2023-06-09T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.48
330739,Torr Home No 1,2023-06-09T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-09T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-09T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-09T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.2
330739,Torr Home No 1,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
330739,Torr Home No 1,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
330739,Torr Home No 1,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.28
330739,Torr Home No 1,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.42
330739,Torr Home No 1,2023-06-09T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
330739,Torr Home No 1,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.6
330739,Torr Home No 1,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
330739,Torr Home No 1,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.26
330739,Torr Home No 1,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.25
330739,Torr Home No 1,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
330739,Torr Home No 1,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.16
330739,Torr Home No 1,2023-06-09T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
330739,Torr Home No 1,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
330739,Torr Home No 1,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
330739,Torr Home No 1,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
330739,Torr Home No 1,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
330739,Torr Home No 1,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.48
330739,Torr Home No 1,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.01
330739,Torr Home No 1,2023-06-09T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
330739,Torr Home No 1,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
330739,Torr Home No 1,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.0
330739,Torr Home No 1,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.3
330739,Torr Home No 1,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,33.0
330739,Torr Home No 1,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
330739,Torr Home No 1,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
330739,Torr Home No 1,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
330739,Torr Home No 1,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
330739,Torr Home No 1,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
330739,Torr Home No 1,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
330739,Torr Home No 1,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.85
330739,Torr Home No 1,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.9
330739,Torr Home No 1,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.66
330739,Torr Home No 1,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
330739,Torr Home No 1,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
330739,Torr Home No 1,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
330739,Torr Home No 1,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
330739,Torr Home No 1,2023-06-09T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-09T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-09T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.23
330739,Torr Home No 1,2023-06-09T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.72
330739,Torr Home No 1,2023-06-09T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.65
330739,Torr Home No 1,2023-06-09T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.54
330739,Torr Home No 1,2023-06-09T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,31.4
330739,Torr Home No 1,2023-06-09T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-09T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.2
330739,Torr Home No 1,2023-06-09T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.7
330739,Torr Home No 1,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.93
330739,Torr Home No 1,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
330739,Torr Home No 1,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.97
330739,Torr Home No 1,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.74
330739,Torr Home No 1,2023-06-09T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
330739,Torr Home No 1,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.54
330739,Torr Home No 1,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.46
330739,Torr Home No 1,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
330739,Torr Home No 1,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.71
330739,Torr Home No 1,2023-06-09T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
330739,Torr Home No 1,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
330739,Torr Home No 1,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
330739,Torr Home No 1,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.21
330739,Torr Home No 1,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.78
330739,Torr Home No 1,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.7
330739,Torr Home No 1,2023-06-09T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
330739,Torr Home No 1,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
330739,Torr Home No 1,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
330739,Torr Home No 1,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.1
330739,Torr Home No 1,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,33.0
330739,Torr Home No 1,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330739,Torr Home No 1,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
330739,Torr Home No 1,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
330739,Torr Home No 1,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
330739,Torr Home No 1,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
330739,Torr Home No 1,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
330739,Torr Home No 1,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
330739,Torr Home No 1,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.07
330739,Torr Home No 1,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.52
330739,Torr Home No 1,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.85
330739,Torr Home No 1,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
330739,Torr Home No 1,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
330739,Torr Home No 1,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
330739,Torr Home No 1,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
330739,Torr Home No 1,2023-06-09T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-09T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-09T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
330739,Torr Home No 1,2023-06-09T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.37
330739,Torr Home No 1,2023-06-09T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
330739,Torr Home No 1,2023-06-09T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.46
330739,Torr Home No 1,2023-06-09T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.7
330739,Torr Home No 1,2023-06-09T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-09T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-09T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
330739,Torr Home No 1,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
330739,Torr Home No 1,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.86
330739,Torr Home No 1,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.92
330739,Torr Home No 1,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.02
330739,Torr Home No 1,2023-06-09T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
330739,Torr Home No 1,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
330739,Torr Home No 1,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
330739,Torr Home No 1,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
330739,Torr Home No 1,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.41
330739,Torr Home No 1,2023-06-09T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
330739,Torr Home No 1,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
330739,Torr Home No 1,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
330739,Torr Home No 1,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
330739,Torr Home No 1,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
330739,Torr Home No 1,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.71
330739,Torr Home No 1,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.6
330739,Torr Home No 1,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.56
330739,Torr Home No 1,2023-06-09T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
330739,Torr Home No 1,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
330739,Torr Home No 1,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.9
330739,Torr Home No 1,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.5
330739,Torr Home No 1,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,32.9
330739,Torr Home No 1,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330739,Torr Home No 1,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
330739,Torr Home No 1,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
330739,Torr Home No 1,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
330739,Torr Home No 1,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
330739,Torr Home No 1,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
330739,Torr Home No 1,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.26
330739,Torr Home No 1,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.23
330739,Torr Home No 1,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.41
330739,Torr Home No 1,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
330739,Torr Home No 1,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
330739,Torr Home No 1,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
330739,Torr Home No 1,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
330739,Torr Home No 1,2023-06-09T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-09T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-09T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-09T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.98
330739,Torr Home No 1,2023-06-09T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
330739,Torr Home No 1,2023-06-09T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.34
330739,Torr Home No 1,2023-06-09T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-09T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-09T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-09T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
330739,Torr Home No 1,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
330739,Torr Home No 1,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.31
330739,Torr Home No 1,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
330739,Torr Home No 1,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.31
330739,Torr Home No 1,2023-06-09T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
330739,Torr Home No 1,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
330739,Torr Home No 1,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
330739,Torr Home No 1,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
330739,Torr Home No 1,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.87
330739,Torr Home No 1,2023-06-09T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
330739,Torr Home No 1,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
330739,Torr Home No 1,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
330739,Torr Home No 1,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.5
330739,Torr Home No 1,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.51
330739,Torr Home No 1,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.9
330739,Torr Home No 1,2023-06-09T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
330739,Torr Home No 1,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
330739,Torr Home No 1,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
330739,Torr Home No 1,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.2
330739,Torr Home No 1,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,32.9
330739,Torr Home No 1,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330739,Torr Home No 1,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
330739,Torr Home No 1,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
330739,Torr Home No 1,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
330739,Torr Home No 1,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
330739,Torr Home No 1,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
330739,Torr Home No 1,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
330739,Torr Home No 1,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.65
330739,Torr Home No 1,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.26
330739,Torr Home No 1,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.15
330739,Torr Home No 1,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
330739,Torr Home No 1,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
330739,Torr Home No 1,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
330739,Torr Home No 1,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
330739,Torr Home No 1,2023-06-09T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-09T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-09T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-09T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.92
330739,Torr Home No 1,2023-06-09T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
330739,Torr Home No 1,2023-06-09T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.74
330739,Torr Home No 1,2023-06-09T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-09T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-09T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-09T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.8
330739,Torr Home No 1,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
330739,Torr Home No 1,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
330739,Torr Home No 1,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.1
330739,Torr Home No 1,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.17
330739,Torr Home No 1,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.16
330739,Torr Home No 1,2023-06-09T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
330739,Torr Home No 1,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
330739,Torr Home No 1,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.22
330739,Torr Home No 1,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
330739,Torr Home No 1,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.25
330739,Torr Home No 1,2023-06-09T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
330739,Torr Home No 1,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
330739,Torr Home No 1,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
330739,Torr Home No 1,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.69
330739,Torr Home No 1,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.01
330739,Torr Home No 1,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.88
330739,Torr Home No 1,2023-06-09T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
330739,Torr Home No 1,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
330739,Torr Home No 1,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.1
330739,Torr Home No 1,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.7
330739,Torr Home No 1,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,32.8
330739,Torr Home No 1,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
330739,Torr Home No 1,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
330739,Torr Home No 1,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
330739,Torr Home No 1,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
330739,Torr Home No 1,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
330739,Torr Home No 1,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.67
330739,Torr Home No 1,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.7
330739,Torr Home No 1,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.47
330739,Torr Home No 1,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
330739,Torr Home No 1,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
330739,Torr Home No 1,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
330739,Torr Home No 1,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
330739,Torr Home No 1,2023-06-09T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-09T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-09T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-09T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.96
330739,Torr Home No 1,2023-06-09T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.06
330739,Torr Home No 1,2023-06-09T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.37
330739,Torr Home No 1,2023-06-09T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-09T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-09T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-09T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
330739,Torr Home No 1,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
330739,Torr Home No 1,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.98
330739,Torr Home No 1,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.56
330739,Torr Home No 1,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
330739,Torr Home No 1,2023-06-09T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
330739,Torr Home No 1,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.01
330739,Torr Home No 1,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
330739,Torr Home No 1,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.9
330739,Torr Home No 1,2023-06-09T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
330739,Torr Home No 1,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
330739,Torr Home No 1,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
330739,Torr Home No 1,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
330739,Torr Home No 1,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.16
330739,Torr Home No 1,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.77
330739,Torr Home No 1,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.03
330739,Torr Home No 1,2023-06-09T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
330739,Torr Home No 1,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
330739,Torr Home No 1,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
330739,Torr Home No 1,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.4
330739,Torr Home No 1,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,32.8
330739,Torr Home No 1,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
330739,Torr Home No 1,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
330739,Torr Home No 1,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
330739,Torr Home No 1,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
330739,Torr Home No 1,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
330739,Torr Home No 1,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.8
330739,Torr Home No 1,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.53
330739,Torr Home No 1,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.51
330739,Torr Home No 1,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
330739,Torr Home No 1,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
330739,Torr Home No 1,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
330739,Torr Home No 1,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
330739,Torr Home No 1,2023-06-09T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-09T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-09T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-09T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.91
330739,Torr Home No 1,2023-06-09T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.7
330739,Torr Home No 1,2023-06-09T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.35
330739,Torr Home No 1,2023-06-09T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-09T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-09T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-09T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
330739,Torr Home No 1,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
330739,Torr Home No 1,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.16
330739,Torr Home No 1,2023-06-09T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
330739,Torr Home No 1,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
330739,Torr Home No 1,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
330739,Torr Home No 1,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.8
330739,Torr Home No 1,2023-06-09T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
330739,Torr Home No 1,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
330739,Torr Home No 1,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.91
330739,Torr Home No 1,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.04
330739,Torr Home No 1,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.24
330739,Torr Home No 1,2023-06-09T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
330739,Torr Home No 1,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
330739,Torr Home No 1,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
330739,Torr Home No 1,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.3
330739,Torr Home No 1,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,32.7
330739,Torr Home No 1,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
330739,Torr Home No 1,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
330739,Torr Home No 1,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
330739,Torr Home No 1,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
330739,Torr Home No 1,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
330739,Torr Home No 1,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
330739,Torr Home No 1,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.13
330739,Torr Home No 1,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.44
330739,Torr Home No 1,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.34
330739,Torr Home No 1,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
330739,Torr Home No 1,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
330739,Torr Home No 1,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
330739,Torr Home No 1,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
330739,Torr Home No 1,2023-06-09T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-09T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-09T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-09T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.74
330739,Torr Home No 1,2023-06-09T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.4
330739,Torr Home No 1,2023-06-09T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.25
330739,Torr Home No 1,2023-06-09T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-09T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-09T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-09T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
330739,Torr Home No 1,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
330739,Torr Home No 1,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.56
330739,Torr Home No 1,2023-06-09T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
330739,Torr Home No 1,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
330739,Torr Home No 1,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
330739,Torr Home No 1,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
330739,Torr Home No 1,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
330739,Torr Home No 1,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.87
330739,Torr Home No 1,2023-06-09T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
330739,Torr Home No 1,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
330739,Torr Home No 1,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
330739,Torr Home No 1,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.26
330739,Torr Home No 1,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.55
330739,Torr Home No 1,2023-06-09T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
330739,Torr Home No 1,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
330739,Torr Home No 1,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.5
330739,Torr Home No 1,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
330739,Torr Home No 1,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,32.6
330739,Torr Home No 1,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
330739,Torr Home No 1,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
330739,Torr Home No 1,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
330739,Torr Home No 1,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
330739,Torr Home No 1,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
330739,Torr Home No 1,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
330739,Torr Home No 1,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.62
330739,Torr Home No 1,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.83
330739,Torr Home No 1,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.98
330739,Torr Home No 1,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
330739,Torr Home No 1,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
330739,Torr Home No 1,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
330739,Torr Home No 1,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
330739,Torr Home No 1,2023-06-09T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-09T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-09T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-09T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.76
330739,Torr Home No 1,2023-06-09T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.55
330739,Torr Home No 1,2023-06-09T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.1
330739,Torr Home No 1,2023-06-09T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-09T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-09T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.5
330739,Torr Home No 1,2023-06-09T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
330739,Torr Home No 1,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.76
330739,Torr Home No 1,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
330739,Torr Home No 1,2023-06-09T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
330739,Torr Home No 1,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
330739,Torr Home No 1,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
330739,Torr Home No 1,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
330739,Torr Home No 1,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
330739,Torr Home No 1,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
330739,Torr Home No 1,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.03
330739,Torr Home No 1,2023-06-09T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
