Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
330739,Torr Home No 1,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.61
330739,Torr Home No 1,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.56
330739,Torr Home No 1,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.79
330739,Torr Home No 1,2023-06-09T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
330739,Torr Home No 1,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
330739,Torr Home No 1,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
330739,Torr Home No 1,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
330739,Torr Home No 1,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,32.5
330739,Torr Home No 1,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
330739,Torr Home No 1,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
330739,Torr Home No 1,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
330739,Torr Home No 1,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
330739,Torr Home No 1,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
330739,Torr Home No 1,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
330739,Torr Home No 1,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
330739,Torr Home No 1,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.14
330739,Torr Home No 1,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.7
330739,Torr Home No 1,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.73
330739,Torr Home No 1,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
330739,Torr Home No 1,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
330739,Torr Home No 1,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
330739,Torr Home No 1,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
330739,Torr Home No 1,2023-06-09T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-09T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-09T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-09T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.83
330739,Torr Home No 1,2023-06-09T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.0
330739,Torr Home No 1,2023-06-09T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.29
330739,Torr Home No 1,2023-06-09T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-09T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-09T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-09T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
330739,Torr Home No 1,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
330739,Torr Home No 1,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
330739,Torr Home No 1,2023-06-09T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
330739,Torr Home No 1,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.82
330739,Torr Home No 1,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
330739,Torr Home No 1,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
330739,Torr Home No 1,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.19
330739,Torr Home No 1,2023-06-09T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
330739,Torr Home No 1,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
330739,Torr Home No 1,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.67
330739,Torr Home No 1,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.41
330739,Torr Home No 1,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.93
330739,Torr Home No 1,2023-06-09T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
330739,Torr Home No 1,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
330739,Torr Home No 1,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
330739,Torr Home No 1,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.3
330739,Torr Home No 1,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,32.5
330739,Torr Home No 1,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
330739,Torr Home No 1,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
330739,Torr Home No 1,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
330739,Torr Home No 1,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
330739,Torr Home No 1,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
330739,Torr Home No 1,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
330739,Torr Home No 1,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.12
330739,Torr Home No 1,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.88
330739,Torr Home No 1,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.99
330739,Torr Home No 1,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
330739,Torr Home No 1,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
330739,Torr Home No 1,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
330739,Torr Home No 1,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
330739,Torr Home No 1,2023-06-09T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-09T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-09T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-09T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.99
330739,Torr Home No 1,2023-06-09T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.09
330739,Torr Home No 1,2023-06-09T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.39
330739,Torr Home No 1,2023-06-09T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.1
330739,Torr Home No 1,2023-06-09T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-09T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-09T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
330739,Torr Home No 1,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
330739,Torr Home No 1,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
330739,Torr Home No 1,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
330739,Torr Home No 1,2023-06-09T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
330739,Torr Home No 1,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
330739,Torr Home No 1,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.63
330739,Torr Home No 1,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
330739,Torr Home No 1,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
330739,Torr Home No 1,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.38
330739,Torr Home No 1,2023-06-09T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
330739,Torr Home No 1,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.2
330739,Torr Home No 1,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.56
330739,Torr Home No 1,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.74
330739,Torr Home No 1,2023-06-09T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
330739,Torr Home No 1,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
330739,Torr Home No 1,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
330739,Torr Home No 1,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
330739,Torr Home No 1,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,32.4
330739,Torr Home No 1,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
330739,Torr Home No 1,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
330739,Torr Home No 1,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
330739,Torr Home No 1,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
330739,Torr Home No 1,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
330739,Torr Home No 1,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
330739,Torr Home No 1,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
330739,Torr Home No 1,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.56
330739,Torr Home No 1,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.28
330739,Torr Home No 1,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.45
330739,Torr Home No 1,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
330739,Torr Home No 1,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
330739,Torr Home No 1,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
330739,Torr Home No 1,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
330739,Torr Home No 1,2023-06-09T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-09T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-09T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-06-09T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.34
330739,Torr Home No 1,2023-06-09T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.77
330739,Torr Home No 1,2023-06-09T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.21
330739,Torr Home No 1,2023-06-09T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-09T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
330739,Torr Home No 1,2023-06-09T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.4
330739,Torr Home No 1,2023-06-09T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
330739,Torr Home No 1,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.59
330739,Torr Home No 1,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.05
330739,Torr Home No 1,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
330739,Torr Home No 1,2023-06-09T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
330739,Torr Home No 1,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.7
330739,Torr Home No 1,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
330739,Torr Home No 1,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
330739,Torr Home No 1,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
330739,Torr Home No 1,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.88
330739,Torr Home No 1,2023-06-09T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
330739,Torr Home No 1,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
330739,Torr Home No 1,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
330739,Torr Home No 1,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.13
330739,Torr Home No 1,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.03
330739,Torr Home No 1,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.63
330739,Torr Home No 1,2023-06-09T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
330739,Torr Home No 1,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
330739,Torr Home No 1,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
330739,Torr Home No 1,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.1
330739,Torr Home No 1,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,32.3
330739,Torr Home No 1,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
330739,Torr Home No 1,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
330739,Torr Home No 1,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
330739,Torr Home No 1,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
330739,Torr Home No 1,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
330739,Torr Home No 1,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
330739,Torr Home No 1,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.92
330739,Torr Home No 1,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.96
330739,Torr Home No 1,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.31
330739,Torr Home No 1,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
330739,Torr Home No 1,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
330739,Torr Home No 1,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
330739,Torr Home No 1,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
330739,Torr Home No 1,2023-06-09T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-09T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-09T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-09T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.91
330739,Torr Home No 1,2023-06-09T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.52
330739,Torr Home No 1,2023-06-09T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.29
330739,Torr Home No 1,2023-06-09T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-09T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-09T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-09T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
330739,Torr Home No 1,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
330739,Torr Home No 1,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
330739,Torr Home No 1,2023-06-09T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
330739,Torr Home No 1,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
330739,Torr Home No 1,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
330739,Torr Home No 1,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
330739,Torr Home No 1,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.28
330739,Torr Home No 1,2023-06-09T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
330739,Torr Home No 1,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
330739,Torr Home No 1,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
330739,Torr Home No 1,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
330739,Torr Home No 1,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.99
330739,Torr Home No 1,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.41
330739,Torr Home No 1,2023-06-09T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
330739,Torr Home No 1,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
330739,Torr Home No 1,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
330739,Torr Home No 1,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.7
330739,Torr Home No 1,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,32.3
330739,Torr Home No 1,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
330739,Torr Home No 1,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
330739,Torr Home No 1,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
330739,Torr Home No 1,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
330739,Torr Home No 1,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
330739,Torr Home No 1,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
330739,Torr Home No 1,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.41
330739,Torr Home No 1,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.82
330739,Torr Home No 1,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.84
330739,Torr Home No 1,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
330739,Torr Home No 1,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
330739,Torr Home No 1,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
330739,Torr Home No 1,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
330739,Torr Home No 1,2023-06-09T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-09T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-09T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
330739,Torr Home No 1,2023-06-09T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.35
330739,Torr Home No 1,2023-06-09T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.57
330739,Torr Home No 1,2023-06-09T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.28
330739,Torr Home No 1,2023-06-09T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.5
330739,Torr Home No 1,2023-06-09T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-09T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-09T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
330739,Torr Home No 1,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
330739,Torr Home No 1,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.73
330739,Torr Home No 1,2023-06-09T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
330739,Torr Home No 1,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.58
330739,Torr Home No 1,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.49
330739,Torr Home No 1,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
330739,Torr Home No 1,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.4
330739,Torr Home No 1,2023-06-09T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
330739,Torr Home No 1,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
330739,Torr Home No 1,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
330739,Torr Home No 1,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.24
330739,Torr Home No 1,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.41
330739,Torr Home No 1,2023-06-09T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
330739,Torr Home No 1,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
330739,Torr Home No 1,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.4
330739,Torr Home No 1,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.2
330739,Torr Home No 1,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,32.2
330739,Torr Home No 1,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
330739,Torr Home No 1,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
330739,Torr Home No 1,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
330739,Torr Home No 1,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
330739,Torr Home No 1,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
330739,Torr Home No 1,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
330739,Torr Home No 1,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.69
330739,Torr Home No 1,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.46
330739,Torr Home No 1,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.35
330739,Torr Home No 1,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
330739,Torr Home No 1,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
330739,Torr Home No 1,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
330739,Torr Home No 1,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
330739,Torr Home No 1,2023-06-09T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-09T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-09T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-06-09T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.8
330739,Torr Home No 1,2023-06-09T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.9
330739,Torr Home No 1,2023-06-09T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.31
330739,Torr Home No 1,2023-06-09T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-09T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
330739,Torr Home No 1,2023-06-09T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.7
330739,Torr Home No 1,2023-06-09T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
330739,Torr Home No 1,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
330739,Torr Home No 1,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
330739,Torr Home No 1,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
330739,Torr Home No 1,2023-06-09T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
330739,Torr Home No 1,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.92
330739,Torr Home No 1,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
330739,Torr Home No 1,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.26
330739,Torr Home No 1,2023-06-09T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
330739,Torr Home No 1,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
330739,Torr Home No 1,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
330739,Torr Home No 1,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
330739,Torr Home No 1,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
330739,Torr Home No 1,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
330739,Torr Home No 1,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.29
330739,Torr Home No 1,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.76
330739,Torr Home No 1,2023-06-09T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
330739,Torr Home No 1,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
330739,Torr Home No 1,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.1
330739,Torr Home No 1,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.0
330739,Torr Home No 1,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,32.1
330739,Torr Home No 1,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
330739,Torr Home No 1,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
330739,Torr Home No 1,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
330739,Torr Home No 1,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
330739,Torr Home No 1,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
330739,Torr Home No 1,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.64
330739,Torr Home No 1,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.74
330739,Torr Home No 1,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.07
330739,Torr Home No 1,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
330739,Torr Home No 1,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
330739,Torr Home No 1,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
330739,Torr Home No 1,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
330739,Torr Home No 1,2023-06-09T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-09T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
330739,Torr Home No 1,2023-06-09T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
330739,Torr Home No 1,2023-06-09T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.76
330739,Torr Home No 1,2023-06-09T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.67
330739,Torr Home No 1,2023-06-09T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.26
330739,Torr Home No 1,2023-06-09T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-09T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-09T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.9
330739,Torr Home No 1,2023-06-09T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
330739,Torr Home No 1,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.46
330739,Torr Home No 1,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
330739,Torr Home No 1,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.8
330739,Torr Home No 1,2023-06-09T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.7
330739,Torr Home No 1,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
330739,Torr Home No 1,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.13
330739,Torr Home No 1,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.02
330739,Torr Home No 1,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
330739,Torr Home No 1,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.37
330739,Torr Home No 1,2023-06-09T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
330739,Torr Home No 1,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
330739,Torr Home No 1,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
330739,Torr Home No 1,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
330739,Torr Home No 1,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.44
330739,Torr Home No 1,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.1
330739,Torr Home No 1,2023-06-09T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.4
330739,Torr Home No 1,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
330739,Torr Home No 1,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.3
330739,Torr Home No 1,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
330739,Torr Home No 1,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,32.0
330739,Torr Home No 1,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
330739,Torr Home No 1,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
330739,Torr Home No 1,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
330739,Torr Home No 1,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
330739,Torr Home No 1,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
330739,Torr Home No 1,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
330739,Torr Home No 1,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.43
330739,Torr Home No 1,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.75
330739,Torr Home No 1,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.47
330739,Torr Home No 1,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
330739,Torr Home No 1,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
330739,Torr Home No 1,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
330739,Torr Home No 1,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
330739,Torr Home No 1,2023-06-09T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-09T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-09T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
330739,Torr Home No 1,2023-06-09T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.64
330739,Torr Home No 1,2023-06-09T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.21
330739,Torr Home No 1,2023-06-09T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.31
330739,Torr Home No 1,2023-06-09T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-09T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
330739,Torr Home No 1,2023-06-09T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-09T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
330739,Torr Home No 1,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.86
330739,Torr Home No 1,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
330739,Torr Home No 1,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.33
330739,Torr Home No 1,2023-06-09T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
330739,Torr Home No 1,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
330739,Torr Home No 1,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.41
330739,Torr Home No 1,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
330739,Torr Home No 1,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
330739,Torr Home No 1,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.47
330739,Torr Home No 1,2023-06-09T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
330739,Torr Home No 1,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
330739,Torr Home No 1,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.67
330739,Torr Home No 1,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.03
330739,Torr Home No 1,2023-06-09T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.3
330739,Torr Home No 1,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
330739,Torr Home No 1,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.4
330739,Torr Home No 1,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.3
330739,Torr Home No 1,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,31.9
330739,Torr Home No 1,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
330739,Torr Home No 1,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
330739,Torr Home No 1,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
330739,Torr Home No 1,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
330739,Torr Home No 1,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
330739,Torr Home No 1,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
330739,Torr Home No 1,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.38
330739,Torr Home No 1,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.32
330739,Torr Home No 1,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.51
330739,Torr Home No 1,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
330739,Torr Home No 1,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
330739,Torr Home No 1,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
330739,Torr Home No 1,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
330739,Torr Home No 1,2023-06-09T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-09T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-09T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-09T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.77
330739,Torr Home No 1,2023-06-09T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.9
330739,Torr Home No 1,2023-06-09T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.24
330739,Torr Home No 1,2023-06-09T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-09T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
330739,Torr Home No 1,2023-06-09T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-09T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
330739,Torr Home No 1,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
330739,Torr Home No 1,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.09
330739,Torr Home No 1,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
330739,Torr Home No 1,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
330739,Torr Home No 1,2023-06-09T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.5
330739,Torr Home No 1,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
330739,Torr Home No 1,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.39
330739,Torr Home No 1,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
330739,Torr Home No 1,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
330739,Torr Home No 1,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.41
330739,Torr Home No 1,2023-06-09T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
330739,Torr Home No 1,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
330739,Torr Home No 1,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
330739,Torr Home No 1,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
330739,Torr Home No 1,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
330739,Torr Home No 1,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.72
330739,Torr Home No 1,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.64
330739,Torr Home No 1,2023-06-09T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.5
330739,Torr Home No 1,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
330739,Torr Home No 1,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.1
330739,Torr Home No 1,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,31.8
330739,Torr Home No 1,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330739,Torr Home No 1,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
330739,Torr Home No 1,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
330739,Torr Home No 1,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
330739,Torr Home No 1,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
330739,Torr Home No 1,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
330739,Torr Home No 1,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
330739,Torr Home No 1,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.8
330739,Torr Home No 1,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.98
330739,Torr Home No 1,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.07
330739,Torr Home No 1,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
330739,Torr Home No 1,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
330739,Torr Home No 1,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
330739,Torr Home No 1,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
330739,Torr Home No 1,2023-06-09T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
