Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-09T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-09T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-09T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.08
330739,Torr Home No 1,2023-06-09T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.35
330739,Torr Home No 1,2023-06-09T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.25
330739,Torr Home No 1,2023-06-09T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-09T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-09T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-09T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
330739,Torr Home No 1,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.68
330739,Torr Home No 1,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
330739,Torr Home No 1,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
330739,Torr Home No 1,2023-06-09T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
330739,Torr Home No 1,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
330739,Torr Home No 1,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.08
330739,Torr Home No 1,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
330739,Torr Home No 1,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
330739,Torr Home No 1,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.25
330739,Torr Home No 1,2023-06-09T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
330739,Torr Home No 1,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
330739,Torr Home No 1,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.28
330739,Torr Home No 1,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.57
330739,Torr Home No 1,2023-06-09T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
330739,Torr Home No 1,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
330739,Torr Home No 1,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
330739,Torr Home No 1,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,31.8
330739,Torr Home No 1,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
330739,Torr Home No 1,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
330739,Torr Home No 1,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
330739,Torr Home No 1,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
330739,Torr Home No 1,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
330739,Torr Home No 1,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
330739,Torr Home No 1,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.81
330739,Torr Home No 1,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.88
330739,Torr Home No 1,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.53
330739,Torr Home No 1,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
330739,Torr Home No 1,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
330739,Torr Home No 1,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
330739,Torr Home No 1,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
330739,Torr Home No 1,2023-06-09T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-09T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-09T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-09T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.97
330739,Torr Home No 1,2023-06-09T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.34
330739,Torr Home No 1,2023-06-09T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.19
330739,Torr Home No 1,2023-06-09T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-09T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-09T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-09T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
330739,Torr Home No 1,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.51
330739,Torr Home No 1,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
330739,Torr Home No 1,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
330739,Torr Home No 1,2023-06-09T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
330739,Torr Home No 1,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
330739,Torr Home No 1,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
330739,Torr Home No 1,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
330739,Torr Home No 1,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.85
330739,Torr Home No 1,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
330739,Torr Home No 1,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
330739,Torr Home No 1,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.37
330739,Torr Home No 1,2023-06-09T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
330739,Torr Home No 1,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.7
330739,Torr Home No 1,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
330739,Torr Home No 1,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.66
330739,Torr Home No 1,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.26
330739,Torr Home No 1,2023-06-09T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
330739,Torr Home No 1,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
330739,Torr Home No 1,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.9
330739,Torr Home No 1,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,31.7
330739,Torr Home No 1,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
330739,Torr Home No 1,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
330739,Torr Home No 1,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
330739,Torr Home No 1,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
330739,Torr Home No 1,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
330739,Torr Home No 1,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.72
330739,Torr Home No 1,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.07
330739,Torr Home No 1,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.75
330739,Torr Home No 1,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
330739,Torr Home No 1,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
330739,Torr Home No 1,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
330739,Torr Home No 1,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
330739,Torr Home No 1,2023-06-09T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-09T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-09T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-09T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.0
330739,Torr Home No 1,2023-06-09T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.62
330739,Torr Home No 1,2023-06-09T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.26
330739,Torr Home No 1,2023-06-09T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-09T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-09T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-09T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
330739,Torr Home No 1,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
330739,Torr Home No 1,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.32
330739,Torr Home No 1,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
330739,Torr Home No 1,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
330739,Torr Home No 1,2023-06-09T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
330739,Torr Home No 1,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
330739,Torr Home No 1,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
330739,Torr Home No 1,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
330739,Torr Home No 1,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
330739,Torr Home No 1,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
330739,Torr Home No 1,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
330739,Torr Home No 1,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.42
330739,Torr Home No 1,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.39
330739,Torr Home No 1,2023-06-09T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
330739,Torr Home No 1,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
330739,Torr Home No 1,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
330739,Torr Home No 1,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
330739,Torr Home No 1,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
330739,Torr Home No 1,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
330739,Torr Home No 1,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.77
330739,Torr Home No 1,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.22
330739,Torr Home No 1,2023-06-09T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,56.2
330739,Torr Home No 1,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
330739,Torr Home No 1,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.9
330739,Torr Home No 1,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.2
330739,Torr Home No 1,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,31.6
330739,Torr Home No 1,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
330739,Torr Home No 1,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
330739,Torr Home No 1,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
330739,Torr Home No 1,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
330739,Torr Home No 1,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
330739,Torr Home No 1,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.29
330739,Torr Home No 1,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.98
330739,Torr Home No 1,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.57
330739,Torr Home No 1,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
330739,Torr Home No 1,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
330739,Torr Home No 1,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
330739,Torr Home No 1,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
330739,Torr Home No 1,2023-06-09T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-09T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-09T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-09T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.85
330739,Torr Home No 1,2023-06-09T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.0
330739,Torr Home No 1,2023-06-09T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.24
330739,Torr Home No 1,2023-06-09T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-09T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-09T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.3
330739,Torr Home No 1,2023-06-09T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
330739,Torr Home No 1,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
330739,Torr Home No 1,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
330739,Torr Home No 1,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.24
330739,Torr Home No 1,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
330739,Torr Home No 1,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
330739,Torr Home No 1,2023-06-09T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
330739,Torr Home No 1,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.3
330739,Torr Home No 1,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
330739,Torr Home No 1,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.8
330739,Torr Home No 1,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
330739,Torr Home No 1,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
330739,Torr Home No 1,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.74
330739,Torr Home No 1,2023-06-09T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.48
330739,Torr Home No 1,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
330739,Torr Home No 1,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
330739,Torr Home No 1,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.93
330739,Torr Home No 1,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.19
330739,Torr Home No 1,2023-06-09T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
330739,Torr Home No 1,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
330739,Torr Home No 1,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.8
330739,Torr Home No 1,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.9
330739,Torr Home No 1,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,31.5
330739,Torr Home No 1,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330739,Torr Home No 1,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
330739,Torr Home No 1,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
330739,Torr Home No 1,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
330739,Torr Home No 1,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
330739,Torr Home No 1,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
330739,Torr Home No 1,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
330739,Torr Home No 1,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.77
330739,Torr Home No 1,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.51
330739,Torr Home No 1,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.59
330739,Torr Home No 1,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
330739,Torr Home No 1,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
330739,Torr Home No 1,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
330739,Torr Home No 1,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
330739,Torr Home No 1,2023-06-09T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-09T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-09T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-09T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.88
330739,Torr Home No 1,2023-06-09T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.2
330739,Torr Home No 1,2023-06-09T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.79
330739,Torr Home No 1,2023-06-09T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-09T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-09T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-09T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.5
330739,Torr Home No 1,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
330739,Torr Home No 1,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
330739,Torr Home No 1,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.72
330739,Torr Home No 1,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.12
330739,Torr Home No 1,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
330739,Torr Home No 1,2023-06-09T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.4
330739,Torr Home No 1,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
330739,Torr Home No 1,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.77
330739,Torr Home No 1,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.53
330739,Torr Home No 1,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
330739,Torr Home No 1,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.59
330739,Torr Home No 1,2023-06-09T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
330739,Torr Home No 1,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.49
330739,Torr Home No 1,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
330739,Torr Home No 1,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
330739,Torr Home No 1,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.9
330739,Torr Home No 1,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.45
330739,Torr Home No 1,2023-06-09T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.0
330739,Torr Home No 1,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
330739,Torr Home No 1,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.0
330739,Torr Home No 1,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.2
330739,Torr Home No 1,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,31.5
330739,Torr Home No 1,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330739,Torr Home No 1,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
330739,Torr Home No 1,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
330739,Torr Home No 1,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
330739,Torr Home No 1,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
330739,Torr Home No 1,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
330739,Torr Home No 1,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.18
330739,Torr Home No 1,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.69
330739,Torr Home No 1,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.82
330739,Torr Home No 1,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
330739,Torr Home No 1,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
330739,Torr Home No 1,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
330739,Torr Home No 1,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
330739,Torr Home No 1,2023-06-09T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-09T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-09T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-09T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.98
330739,Torr Home No 1,2023-06-09T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.22
330739,Torr Home No 1,2023-06-09T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.41
330739,Torr Home No 1,2023-06-09T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-09T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-09T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-09T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
330739,Torr Home No 1,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
330739,Torr Home No 1,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.84
330739,Torr Home No 1,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
330739,Torr Home No 1,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
330739,Torr Home No 1,2023-06-09T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
330739,Torr Home No 1,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.9
330739,Torr Home No 1,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.58
330739,Torr Home No 1,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.75
330739,Torr Home No 1,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
330739,Torr Home No 1,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.56
330739,Torr Home No 1,2023-06-09T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
330739,Torr Home No 1,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
330739,Torr Home No 1,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.02
330739,Torr Home No 1,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.88
330739,Torr Home No 1,2023-06-09T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.5
330739,Torr Home No 1,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
330739,Torr Home No 1,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.2
330739,Torr Home No 1,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.1
330739,Torr Home No 1,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,31.4
330739,Torr Home No 1,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
330739,Torr Home No 1,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
330739,Torr Home No 1,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
330739,Torr Home No 1,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
330739,Torr Home No 1,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
330739,Torr Home No 1,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.9
330739,Torr Home No 1,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.45
330739,Torr Home No 1,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.54
330739,Torr Home No 1,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
330739,Torr Home No 1,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
330739,Torr Home No 1,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
330739,Torr Home No 1,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
330739,Torr Home No 1,2023-06-09T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-09T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-09T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-09T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.77
330739,Torr Home No 1,2023-06-09T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.0
330739,Torr Home No 1,2023-06-09T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.54
330739,Torr Home No 1,2023-06-09T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-09T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-09T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-09T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
330739,Torr Home No 1,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
330739,Torr Home No 1,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
330739,Torr Home No 1,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.17
330739,Torr Home No 1,2023-06-09T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
330739,Torr Home No 1,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.38
330739,Torr Home No 1,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
330739,Torr Home No 1,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
330739,Torr Home No 1,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.1
330739,Torr Home No 1,2023-06-09T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
330739,Torr Home No 1,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
330739,Torr Home No 1,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
330739,Torr Home No 1,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
330739,Torr Home No 1,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
330739,Torr Home No 1,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.4
330739,Torr Home No 1,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.29
330739,Torr Home No 1,2023-06-09T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.7
330739,Torr Home No 1,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
330739,Torr Home No 1,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.0
330739,Torr Home No 1,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.7
330739,Torr Home No 1,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,31.4
330739,Torr Home No 1,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330739,Torr Home No 1,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
330739,Torr Home No 1,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
330739,Torr Home No 1,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
330739,Torr Home No 1,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
330739,Torr Home No 1,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
330739,Torr Home No 1,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
330739,Torr Home No 1,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.57
330739,Torr Home No 1,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.11
330739,Torr Home No 1,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.59
330739,Torr Home No 1,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
330739,Torr Home No 1,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
330739,Torr Home No 1,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
330739,Torr Home No 1,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
330739,Torr Home No 1,2023-06-09T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-09T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-09T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-09T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.98
330739,Torr Home No 1,2023-06-09T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.44
330739,Torr Home No 1,2023-06-09T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.19
330739,Torr Home No 1,2023-06-09T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.5
330739,Torr Home No 1,2023-06-09T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-09T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-09T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
330739,Torr Home No 1,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
330739,Torr Home No 1,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
330739,Torr Home No 1,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
330739,Torr Home No 1,2023-06-09T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.42
330739,Torr Home No 1,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
330739,Torr Home No 1,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
330739,Torr Home No 1,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.53
330739,Torr Home No 1,2023-06-09T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
330739,Torr Home No 1,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
330739,Torr Home No 1,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.87
330739,Torr Home No 1,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.74
330739,Torr Home No 1,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.82
330739,Torr Home No 1,2023-06-09T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
330739,Torr Home No 1,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
330739,Torr Home No 1,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.4
330739,Torr Home No 1,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.6
330739,Torr Home No 1,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,31.3
330739,Torr Home No 1,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330739,Torr Home No 1,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
330739,Torr Home No 1,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
330739,Torr Home No 1,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
330739,Torr Home No 1,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
330739,Torr Home No 1,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
330739,Torr Home No 1,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.6
330739,Torr Home No 1,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.5
330739,Torr Home No 1,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.03
330739,Torr Home No 1,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
330739,Torr Home No 1,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
330739,Torr Home No 1,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
330739,Torr Home No 1,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
330739,Torr Home No 1,2023-06-09T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-09T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-09T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-09T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.72
330739,Torr Home No 1,2023-06-09T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.19
330739,Torr Home No 1,2023-06-09T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.15
330739,Torr Home No 1,2023-06-09T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.5
330739,Torr Home No 1,2023-06-09T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.5
330739,Torr Home No 1,2023-06-09T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-09T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
330739,Torr Home No 1,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
330739,Torr Home No 1,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
330739,Torr Home No 1,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
330739,Torr Home No 1,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
330739,Torr Home No 1,2023-06-09T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
330739,Torr Home No 1,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
330739,Torr Home No 1,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
330739,Torr Home No 1,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
330739,Torr Home No 1,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.14
330739,Torr Home No 1,2023-06-09T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
330739,Torr Home No 1,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
330739,Torr Home No 1,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
330739,Torr Home No 1,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
330739,Torr Home No 1,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
330739,Torr Home No 1,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.86
330739,Torr Home No 1,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.36
330739,Torr Home No 1,2023-06-09T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
330739,Torr Home No 1,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
330739,Torr Home No 1,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
330739,Torr Home No 1,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
330739,Torr Home No 1,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,31.2
330739,Torr Home No 1,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
330739,Torr Home No 1,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
330739,Torr Home No 1,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330739,Torr Home No 1,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
330739,Torr Home No 1,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
330739,Torr Home No 1,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
330739,Torr Home No 1,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.53
330739,Torr Home No 1,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.35
330739,Torr Home No 1,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.25
330739,Torr Home No 1,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
330739,Torr Home No 1,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
330739,Torr Home No 1,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
330739,Torr Home No 1,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
330739,Torr Home No 1,2023-06-09T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-09T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-09T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-09T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.06
330739,Torr Home No 1,2023-06-09T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.53
330739,Torr Home No 1,2023-06-09T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.2
330739,Torr Home No 1,2023-06-09T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.0
330739,Torr Home No 1,2023-06-09T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-09T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.4
330739,Torr Home No 1,2023-06-09T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
330739,Torr Home No 1,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
330739,Torr Home No 1,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
330739,Torr Home No 1,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
330739,Torr Home No 1,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
330739,Torr Home No 1,2023-06-09T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.29
330739,Torr Home No 1,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
330739,Torr Home No 1,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
330739,Torr Home No 1,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.41
330739,Torr Home No 1,2023-06-09T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
