Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
330739,Torr Home No 1,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
330739,Torr Home No 1,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
330739,Torr Home No 1,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.61
330739,Torr Home No 1,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.44
330739,Torr Home No 1,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.44
330739,Torr Home No 1,2023-06-09T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
330739,Torr Home No 1,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
330739,Torr Home No 1,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
330739,Torr Home No 1,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.2
330739,Torr Home No 1,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,31.1
330739,Torr Home No 1,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330739,Torr Home No 1,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
330739,Torr Home No 1,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
330739,Torr Home No 1,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330739,Torr Home No 1,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
330739,Torr Home No 1,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
330739,Torr Home No 1,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
330739,Torr Home No 1,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.15
330739,Torr Home No 1,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.36
330739,Torr Home No 1,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.22
330739,Torr Home No 1,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
330739,Torr Home No 1,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
330739,Torr Home No 1,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
330739,Torr Home No 1,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
330739,Torr Home No 1,2023-06-09T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-09T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-09T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-09T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.11
330739,Torr Home No 1,2023-06-09T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.97
330739,Torr Home No 1,2023-06-09T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.17
330739,Torr Home No 1,2023-06-09T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-09T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-09T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
330739,Torr Home No 1,2023-06-09T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
330739,Torr Home No 1,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.1
330739,Torr Home No 1,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
330739,Torr Home No 1,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
330739,Torr Home No 1,2023-06-09T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
330739,Torr Home No 1,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
330739,Torr Home No 1,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.1
330739,Torr Home No 1,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
330739,Torr Home No 1,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
330739,Torr Home No 1,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.31
330739,Torr Home No 1,2023-06-09T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
330739,Torr Home No 1,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
330739,Torr Home No 1,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.59
330739,Torr Home No 1,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
330739,Torr Home No 1,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
330739,Torr Home No 1,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.21
330739,Torr Home No 1,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.32
330739,Torr Home No 1,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.92
330739,Torr Home No 1,2023-06-09T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
330739,Torr Home No 1,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
330739,Torr Home No 1,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.0
330739,Torr Home No 1,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.0
330739,Torr Home No 1,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,31.1
330739,Torr Home No 1,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
330739,Torr Home No 1,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
330739,Torr Home No 1,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
330739,Torr Home No 1,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330739,Torr Home No 1,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
330739,Torr Home No 1,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
330739,Torr Home No 1,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
330739,Torr Home No 1,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
330739,Torr Home No 1,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.95
330739,Torr Home No 1,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.54
330739,Torr Home No 1,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.9
330739,Torr Home No 1,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
330739,Torr Home No 1,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
330739,Torr Home No 1,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
330739,Torr Home No 1,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
330739,Torr Home No 1,2023-06-09T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-09T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-09T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-09T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.71
330739,Torr Home No 1,2023-06-09T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.18
330739,Torr Home No 1,2023-06-09T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.39
330739,Torr Home No 1,2023-06-09T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-09T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-09T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-09T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.2
330739,Torr Home No 1,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
330739,Torr Home No 1,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
330739,Torr Home No 1,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.45
330739,Torr Home No 1,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
330739,Torr Home No 1,2023-06-09T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.37
330739,Torr Home No 1,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
330739,Torr Home No 1,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
330739,Torr Home No 1,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.05
330739,Torr Home No 1,2023-06-09T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
330739,Torr Home No 1,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
330739,Torr Home No 1,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
330739,Torr Home No 1,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
330739,Torr Home No 1,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.83
330739,Torr Home No 1,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.09
330739,Torr Home No 1,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.32
330739,Torr Home No 1,2023-06-09T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
330739,Torr Home No 1,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
330739,Torr Home No 1,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.0
330739,Torr Home No 1,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.0
330739,Torr Home No 1,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,31.0
330739,Torr Home No 1,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
330739,Torr Home No 1,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
330739,Torr Home No 1,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
330739,Torr Home No 1,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330739,Torr Home No 1,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
330739,Torr Home No 1,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
330739,Torr Home No 1,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
330739,Torr Home No 1,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
330739,Torr Home No 1,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.84
330739,Torr Home No 1,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.08
330739,Torr Home No 1,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.04
330739,Torr Home No 1,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
330739,Torr Home No 1,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
330739,Torr Home No 1,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
330739,Torr Home No 1,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
330739,Torr Home No 1,2023-06-09T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
330739,Torr Home No 1,2023-06-09T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-09T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-09T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.22
330739,Torr Home No 1,2023-06-09T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.99
330739,Torr Home No 1,2023-06-09T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.2
330739,Torr Home No 1,2023-06-09T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-09T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-09T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-09T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
330739,Torr Home No 1,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
330739,Torr Home No 1,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
330739,Torr Home No 1,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
330739,Torr Home No 1,2023-06-09T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.53
330739,Torr Home No 1,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
330739,Torr Home No 1,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
330739,Torr Home No 1,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.42
330739,Torr Home No 1,2023-06-09T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
330739,Torr Home No 1,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
330739,Torr Home No 1,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
330739,Torr Home No 1,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
330739,Torr Home No 1,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
330739,Torr Home No 1,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.75
330739,Torr Home No 1,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.96
330739,Torr Home No 1,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.04
330739,Torr Home No 1,2023-06-09T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
330739,Torr Home No 1,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.1
330739,Torr Home No 1,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.4
330739,Torr Home No 1,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.1
330739,Torr Home No 1,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,31.0
330739,Torr Home No 1,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
330739,Torr Home No 1,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
330739,Torr Home No 1,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330739,Torr Home No 1,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
330739,Torr Home No 1,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
330739,Torr Home No 1,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
330739,Torr Home No 1,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
330739,Torr Home No 1,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.08
330739,Torr Home No 1,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.29
330739,Torr Home No 1,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.62
330739,Torr Home No 1,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
330739,Torr Home No 1,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
330739,Torr Home No 1,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
330739,Torr Home No 1,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
330739,Torr Home No 1,2023-06-09T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-09T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-09T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-09T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.33
330739,Torr Home No 1,2023-06-09T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.22
330739,Torr Home No 1,2023-06-09T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.16
330739,Torr Home No 1,2023-06-09T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.5
330739,Torr Home No 1,2023-06-09T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-09T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.9
330739,Torr Home No 1,2023-06-09T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
330739,Torr Home No 1,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
330739,Torr Home No 1,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
330739,Torr Home No 1,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
330739,Torr Home No 1,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
330739,Torr Home No 1,2023-06-09T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
330739,Torr Home No 1,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
330739,Torr Home No 1,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
330739,Torr Home No 1,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.68
330739,Torr Home No 1,2023-06-09T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
330739,Torr Home No 1,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
330739,Torr Home No 1,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.27
330739,Torr Home No 1,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.1
330739,Torr Home No 1,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.33
330739,Torr Home No 1,2023-06-09T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
330739,Torr Home No 1,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.8
330739,Torr Home No 1,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.7
330739,Torr Home No 1,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.0
330739,Torr Home No 1,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,30.9
330739,Torr Home No 1,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
330739,Torr Home No 1,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
330739,Torr Home No 1,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
330739,Torr Home No 1,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330739,Torr Home No 1,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
330739,Torr Home No 1,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
330739,Torr Home No 1,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
330739,Torr Home No 1,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
330739,Torr Home No 1,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.39
330739,Torr Home No 1,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.87
330739,Torr Home No 1,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.29
330739,Torr Home No 1,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
330739,Torr Home No 1,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
330739,Torr Home No 1,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
330739,Torr Home No 1,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
330739,Torr Home No 1,2023-06-09T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-09T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-09T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-09T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.26
330739,Torr Home No 1,2023-06-09T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.0
330739,Torr Home No 1,2023-06-09T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.14
330739,Torr Home No 1,2023-06-09T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-09T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-09T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.2
330739,Torr Home No 1,2023-06-09T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.65
330739,Torr Home No 1,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
330739,Torr Home No 1,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.97
330739,Torr Home No 1,2023-06-09T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
330739,Torr Home No 1,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
330739,Torr Home No 1,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
330739,Torr Home No 1,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
330739,Torr Home No 1,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.93
330739,Torr Home No 1,2023-06-09T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
330739,Torr Home No 1,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
330739,Torr Home No 1,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
330739,Torr Home No 1,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
330739,Torr Home No 1,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.52
330739,Torr Home No 1,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.11
330739,Torr Home No 1,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.87
330739,Torr Home No 1,2023-06-09T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
330739,Torr Home No 1,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.5
330739,Torr Home No 1,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.3
330739,Torr Home No 1,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.2
330739,Torr Home No 1,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,30.9
330739,Torr Home No 1,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
330739,Torr Home No 1,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
330739,Torr Home No 1,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
330739,Torr Home No 1,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
330739,Torr Home No 1,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
330739,Torr Home No 1,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
330739,Torr Home No 1,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.72
330739,Torr Home No 1,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.65
330739,Torr Home No 1,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.75
330739,Torr Home No 1,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
330739,Torr Home No 1,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
330739,Torr Home No 1,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
330739,Torr Home No 1,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
330739,Torr Home No 1,2023-06-09T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-09T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-09T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-06-09T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.77
330739,Torr Home No 1,2023-06-09T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.94
330739,Torr Home No 1,2023-06-09T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.15
330739,Torr Home No 1,2023-06-09T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-09T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-09T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-09T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
330739,Torr Home No 1,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.8
330739,Torr Home No 1,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
330739,Torr Home No 1,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
330739,Torr Home No 1,2023-06-09T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
330739,Torr Home No 1,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.67
330739,Torr Home No 1,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
330739,Torr Home No 1,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
330739,Torr Home No 1,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.12
330739,Torr Home No 1,2023-06-09T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
330739,Torr Home No 1,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
330739,Torr Home No 1,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
330739,Torr Home No 1,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
330739,Torr Home No 1,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.27
330739,Torr Home No 1,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.04
330739,Torr Home No 1,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.51
330739,Torr Home No 1,2023-06-09T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
330739,Torr Home No 1,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.4
330739,Torr Home No 1,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.1
330739,Torr Home No 1,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.2
330739,Torr Home No 1,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,30.9
330739,Torr Home No 1,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330739,Torr Home No 1,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
330739,Torr Home No 1,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
330739,Torr Home No 1,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
330739,Torr Home No 1,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
330739,Torr Home No 1,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
330739,Torr Home No 1,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
330739,Torr Home No 1,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.88
330739,Torr Home No 1,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.76
330739,Torr Home No 1,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.92
330739,Torr Home No 1,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
330739,Torr Home No 1,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
330739,Torr Home No 1,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
330739,Torr Home No 1,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
330739,Torr Home No 1,2023-06-09T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-09T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-09T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-09T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.6
330739,Torr Home No 1,2023-06-09T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.72
330739,Torr Home No 1,2023-06-09T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.09
330739,Torr Home No 1,2023-06-09T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-09T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-09T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-09T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
330739,Torr Home No 1,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
330739,Torr Home No 1,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
330739,Torr Home No 1,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.82
330739,Torr Home No 1,2023-06-09T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
330739,Torr Home No 1,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
330739,Torr Home No 1,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
330739,Torr Home No 1,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
330739,Torr Home No 1,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.13
330739,Torr Home No 1,2023-06-09T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
330739,Torr Home No 1,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
330739,Torr Home No 1,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
330739,Torr Home No 1,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
330739,Torr Home No 1,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.81
330739,Torr Home No 1,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.72
330739,Torr Home No 1,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.88
330739,Torr Home No 1,2023-06-09T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
330739,Torr Home No 1,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
330739,Torr Home No 1,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.9
330739,Torr Home No 1,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.2
330739,Torr Home No 1,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,30.8
330739,Torr Home No 1,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
330739,Torr Home No 1,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
330739,Torr Home No 1,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
330739,Torr Home No 1,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
330739,Torr Home No 1,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
330739,Torr Home No 1,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
330739,Torr Home No 1,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.06
330739,Torr Home No 1,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.67
330739,Torr Home No 1,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.29
330739,Torr Home No 1,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
330739,Torr Home No 1,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
330739,Torr Home No 1,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
330739,Torr Home No 1,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
330739,Torr Home No 1,2023-06-09T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-09T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-09T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-09T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.91
330739,Torr Home No 1,2023-06-09T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.45
330739,Torr Home No 1,2023-06-09T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.11
330739,Torr Home No 1,2023-06-09T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.7
330739,Torr Home No 1,2023-06-09T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-09T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-09T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
330739,Torr Home No 1,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
330739,Torr Home No 1,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.4
330739,Torr Home No 1,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
330739,Torr Home No 1,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
330739,Torr Home No 1,2023-06-09T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
330739,Torr Home No 1,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
330739,Torr Home No 1,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
330739,Torr Home No 1,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
330739,Torr Home No 1,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.71
330739,Torr Home No 1,2023-06-09T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
330739,Torr Home No 1,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
330739,Torr Home No 1,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
330739,Torr Home No 1,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
330739,Torr Home No 1,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.58
330739,Torr Home No 1,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.58
330739,Torr Home No 1,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.52
330739,Torr Home No 1,2023-06-09T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
330739,Torr Home No 1,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
330739,Torr Home No 1,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.7
330739,Torr Home No 1,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.2
330739,Torr Home No 1,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,30.8
330739,Torr Home No 1,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
330739,Torr Home No 1,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
330739,Torr Home No 1,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
330739,Torr Home No 1,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330739,Torr Home No 1,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
330739,Torr Home No 1,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
330739,Torr Home No 1,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
330739,Torr Home No 1,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.48
330739,Torr Home No 1,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.04
330739,Torr Home No 1,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.79
330739,Torr Home No 1,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
330739,Torr Home No 1,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
330739,Torr Home No 1,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
330739,Torr Home No 1,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
330739,Torr Home No 1,2023-06-09T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-09T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-09T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-09T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.04
330739,Torr Home No 1,2023-06-09T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.49
330739,Torr Home No 1,2023-06-09T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.17
330739,Torr Home No 1,2023-06-09T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,6.2
330739,Torr Home No 1,2023-06-09T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-09T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-09T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
330739,Torr Home No 1,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.01
330739,Torr Home No 1,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
330739,Torr Home No 1,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
330739,Torr Home No 1,2023-06-09T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
330739,Torr Home No 1,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
330739,Torr Home No 1,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
330739,Torr Home No 1,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
330739,Torr Home No 1,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.32
330739,Torr Home No 1,2023-06-09T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
330739,Torr Home No 1,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
330739,Torr Home No 1,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
330739,Torr Home No 1,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
330739,Torr Home No 1,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.78
330739,Torr Home No 1,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.7
330739,Torr Home No 1,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.22
330739,Torr Home No 1,2023-06-09T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
330739,Torr Home No 1,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
330739,Torr Home No 1,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.3
330739,Torr Home No 1,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.5
330739,Torr Home No 1,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,30.8
330739,Torr Home No 1,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
330739,Torr Home No 1,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
330739,Torr Home No 1,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
330739,Torr Home No 1,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
330739,Torr Home No 1,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
330739,Torr Home No 1,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
330739,Torr Home No 1,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
330739,Torr Home No 1,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.99
330739,Torr Home No 1,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.43
330739,Torr Home No 1,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.71
