Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
330739,Torr Home No 1,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
330739,Torr Home No 1,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
330739,Torr Home No 1,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
330739,Torr Home No 1,2023-06-09T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-09T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-09T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-09T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.5
330739,Torr Home No 1,2023-06-09T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.46
330739,Torr Home No 1,2023-06-09T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.18
330739,Torr Home No 1,2023-06-09T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-09T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
330739,Torr Home No 1,2023-06-09T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.2
330739,Torr Home No 1,2023-06-09T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
330739,Torr Home No 1,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.49
330739,Torr Home No 1,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
330739,Torr Home No 1,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.44
330739,Torr Home No 1,2023-06-09T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.45
330739,Torr Home No 1,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.09
330739,Torr Home No 1,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
330739,Torr Home No 1,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.31
330739,Torr Home No 1,2023-06-09T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
330739,Torr Home No 1,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.58
330739,Torr Home No 1,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
330739,Torr Home No 1,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
330739,Torr Home No 1,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.52
330739,Torr Home No 1,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.6
330739,Torr Home No 1,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.0
330739,Torr Home No 1,2023-06-09T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
330739,Torr Home No 1,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.9
330739,Torr Home No 1,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.6
330739,Torr Home No 1,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.8
330739,Torr Home No 1,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,30.7
330739,Torr Home No 1,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
330739,Torr Home No 1,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
330739,Torr Home No 1,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
330739,Torr Home No 1,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
330739,Torr Home No 1,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
330739,Torr Home No 1,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
330739,Torr Home No 1,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
330739,Torr Home No 1,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
330739,Torr Home No 1,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.45
330739,Torr Home No 1,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.67
330739,Torr Home No 1,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.54
330739,Torr Home No 1,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
330739,Torr Home No 1,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
330739,Torr Home No 1,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
330739,Torr Home No 1,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
330739,Torr Home No 1,2023-06-09T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-09T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-09T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-06-09T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.18
330739,Torr Home No 1,2023-06-09T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.47
330739,Torr Home No 1,2023-06-09T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.39
330739,Torr Home No 1,2023-06-09T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-09T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-09T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-09T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.2
330739,Torr Home No 1,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
330739,Torr Home No 1,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
330739,Torr Home No 1,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
330739,Torr Home No 1,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.73
330739,Torr Home No 1,2023-06-09T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.43
330739,Torr Home No 1,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.62
330739,Torr Home No 1,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
330739,Torr Home No 1,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.23
330739,Torr Home No 1,2023-06-09T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
330739,Torr Home No 1,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
330739,Torr Home No 1,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
330739,Torr Home No 1,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
330739,Torr Home No 1,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.97
330739,Torr Home No 1,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.09
330739,Torr Home No 1,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.35
330739,Torr Home No 1,2023-06-09T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
330739,Torr Home No 1,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.4
330739,Torr Home No 1,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.8
330739,Torr Home No 1,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.8
330739,Torr Home No 1,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,30.7
330739,Torr Home No 1,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
330739,Torr Home No 1,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
330739,Torr Home No 1,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
330739,Torr Home No 1,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
330739,Torr Home No 1,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
330739,Torr Home No 1,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
330739,Torr Home No 1,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
330739,Torr Home No 1,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.07
330739,Torr Home No 1,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.9
330739,Torr Home No 1,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.65
330739,Torr Home No 1,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
330739,Torr Home No 1,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
330739,Torr Home No 1,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
330739,Torr Home No 1,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
330739,Torr Home No 1,2023-06-09T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-09T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-09T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-09T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.17
330739,Torr Home No 1,2023-06-09T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.98
330739,Torr Home No 1,2023-06-09T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.22
330739,Torr Home No 1,2023-06-09T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-09T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-09T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-09T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
330739,Torr Home No 1,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
330739,Torr Home No 1,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
330739,Torr Home No 1,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
330739,Torr Home No 1,2023-06-09T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.64
330739,Torr Home No 1,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.77
330739,Torr Home No 1,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
330739,Torr Home No 1,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.34
330739,Torr Home No 1,2023-06-09T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
330739,Torr Home No 1,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
330739,Torr Home No 1,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.85
330739,Torr Home No 1,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.9
330739,Torr Home No 1,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.44
330739,Torr Home No 1,2023-06-09T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
330739,Torr Home No 1,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.3
330739,Torr Home No 1,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.1
330739,Torr Home No 1,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.6
330739,Torr Home No 1,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,30.6
330739,Torr Home No 1,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
330739,Torr Home No 1,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
330739,Torr Home No 1,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
330739,Torr Home No 1,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330739,Torr Home No 1,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
330739,Torr Home No 1,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
330739,Torr Home No 1,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
330739,Torr Home No 1,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
330739,Torr Home No 1,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.62
330739,Torr Home No 1,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.5
330739,Torr Home No 1,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.13
330739,Torr Home No 1,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
330739,Torr Home No 1,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
330739,Torr Home No 1,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
330739,Torr Home No 1,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
330739,Torr Home No 1,2023-06-09T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-09T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-09T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-09T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.84
330739,Torr Home No 1,2023-06-09T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.04
330739,Torr Home No 1,2023-06-09T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.11
330739,Torr Home No 1,2023-06-09T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-09T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-09T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-09T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
330739,Torr Home No 1,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
330739,Torr Home No 1,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
330739,Torr Home No 1,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.19
330739,Torr Home No 1,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
330739,Torr Home No 1,2023-06-09T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
330739,Torr Home No 1,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
330739,Torr Home No 1,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.4
330739,Torr Home No 1,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
330739,Torr Home No 1,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
330739,Torr Home No 1,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.94
330739,Torr Home No 1,2023-06-09T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
330739,Torr Home No 1,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
330739,Torr Home No 1,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
330739,Torr Home No 1,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
330739,Torr Home No 1,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.25
330739,Torr Home No 1,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.53
330739,Torr Home No 1,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.35
330739,Torr Home No 1,2023-06-09T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
330739,Torr Home No 1,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.6
330739,Torr Home No 1,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.7
330739,Torr Home No 1,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.8
330739,Torr Home No 1,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,30.6
330739,Torr Home No 1,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
330739,Torr Home No 1,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
330739,Torr Home No 1,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
330739,Torr Home No 1,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
330739,Torr Home No 1,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
330739,Torr Home No 1,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
330739,Torr Home No 1,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
330739,Torr Home No 1,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
330739,Torr Home No 1,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.32
330739,Torr Home No 1,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.78
330739,Torr Home No 1,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.8
330739,Torr Home No 1,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
330739,Torr Home No 1,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
330739,Torr Home No 1,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
330739,Torr Home No 1,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
330739,Torr Home No 1,2023-06-09T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-09T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-09T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-09T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.08
330739,Torr Home No 1,2023-06-09T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.11
330739,Torr Home No 1,2023-06-09T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.14
330739,Torr Home No 1,2023-06-09T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-09T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-09T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-09T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
330739,Torr Home No 1,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
330739,Torr Home No 1,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.97
330739,Torr Home No 1,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
330739,Torr Home No 1,2023-06-09T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
330739,Torr Home No 1,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
330739,Torr Home No 1,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
330739,Torr Home No 1,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
330739,Torr Home No 1,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.48
330739,Torr Home No 1,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
330739,Torr Home No 1,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
330739,Torr Home No 1,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.89
330739,Torr Home No 1,2023-06-09T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
330739,Torr Home No 1,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
330739,Torr Home No 1,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
330739,Torr Home No 1,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
330739,Torr Home No 1,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.5
330739,Torr Home No 1,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.43
330739,Torr Home No 1,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.46
330739,Torr Home No 1,2023-06-09T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
330739,Torr Home No 1,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
330739,Torr Home No 1,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.9
330739,Torr Home No 1,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.1
330739,Torr Home No 1,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,30.6
330739,Torr Home No 1,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330739,Torr Home No 1,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
330739,Torr Home No 1,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
330739,Torr Home No 1,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
330739,Torr Home No 1,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330739,Torr Home No 1,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
330739,Torr Home No 1,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
330739,Torr Home No 1,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
330739,Torr Home No 1,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
330739,Torr Home No 1,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.15
330739,Torr Home No 1,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.54
330739,Torr Home No 1,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.13
330739,Torr Home No 1,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
330739,Torr Home No 1,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
330739,Torr Home No 1,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
330739,Torr Home No 1,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
330739,Torr Home No 1,2023-06-09T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-09T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-09T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-09T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.69
330739,Torr Home No 1,2023-06-09T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.05
330739,Torr Home No 1,2023-06-09T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.2
330739,Torr Home No 1,2023-06-09T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.2
330739,Torr Home No 1,2023-06-09T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
330739,Torr Home No 1,2023-06-09T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-09T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
330739,Torr Home No 1,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
330739,Torr Home No 1,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
330739,Torr Home No 1,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
330739,Torr Home No 1,2023-06-09T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.8
330739,Torr Home No 1,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.18
330739,Torr Home No 1,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
330739,Torr Home No 1,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.82
330739,Torr Home No 1,2023-06-09T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
330739,Torr Home No 1,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
330739,Torr Home No 1,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
330739,Torr Home No 1,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
330739,Torr Home No 1,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.48
330739,Torr Home No 1,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.35
330739,Torr Home No 1,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.01
330739,Torr Home No 1,2023-06-09T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
330739,Torr Home No 1,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
330739,Torr Home No 1,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.9
330739,Torr Home No 1,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.9
330739,Torr Home No 1,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,30.5
330739,Torr Home No 1,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
330739,Torr Home No 1,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
330739,Torr Home No 1,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
330739,Torr Home No 1,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330739,Torr Home No 1,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
330739,Torr Home No 1,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
330739,Torr Home No 1,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
330739,Torr Home No 1,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
330739,Torr Home No 1,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.31
330739,Torr Home No 1,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.01
330739,Torr Home No 1,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.74
330739,Torr Home No 1,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
330739,Torr Home No 1,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
330739,Torr Home No 1,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
330739,Torr Home No 1,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
330739,Torr Home No 1,2023-06-09T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-09T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-09T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-09T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.11
330739,Torr Home No 1,2023-06-09T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.31
330739,Torr Home No 1,2023-06-09T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.36
330739,Torr Home No 1,2023-06-09T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-09T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-09T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-09T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
330739,Torr Home No 1,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
330739,Torr Home No 1,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.67
330739,Torr Home No 1,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
330739,Torr Home No 1,2023-06-09T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
330739,Torr Home No 1,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
330739,Torr Home No 1,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
330739,Torr Home No 1,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
330739,Torr Home No 1,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
330739,Torr Home No 1,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
330739,Torr Home No 1,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.81
330739,Torr Home No 1,2023-06-09T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
330739,Torr Home No 1,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
330739,Torr Home No 1,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.78
330739,Torr Home No 1,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.09
330739,Torr Home No 1,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.54
330739,Torr Home No 1,2023-06-09T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
330739,Torr Home No 1,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.7
330739,Torr Home No 1,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.6
330739,Torr Home No 1,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.9
330739,Torr Home No 1,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,30.5
330739,Torr Home No 1,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
330739,Torr Home No 1,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
330739,Torr Home No 1,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
330739,Torr Home No 1,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330739,Torr Home No 1,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
330739,Torr Home No 1,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
330739,Torr Home No 1,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
330739,Torr Home No 1,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
330739,Torr Home No 1,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.65
330739,Torr Home No 1,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.7
330739,Torr Home No 1,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.08
330739,Torr Home No 1,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
330739,Torr Home No 1,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
330739,Torr Home No 1,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
330739,Torr Home No 1,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
330739,Torr Home No 1,2023-06-09T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-09T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-09T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
330739,Torr Home No 1,2023-06-09T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.89
330739,Torr Home No 1,2023-06-09T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.64
330739,Torr Home No 1,2023-06-09T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.34
330739,Torr Home No 1,2023-06-09T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.7
330739,Torr Home No 1,2023-06-09T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-09T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-09T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
330739,Torr Home No 1,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
330739,Torr Home No 1,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
330739,Torr Home No 1,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
330739,Torr Home No 1,2023-06-09T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
330739,Torr Home No 1,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
330739,Torr Home No 1,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
330739,Torr Home No 1,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
330739,Torr Home No 1,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
330739,Torr Home No 1,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.82
330739,Torr Home No 1,2023-06-09T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
330739,Torr Home No 1,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.96
330739,Torr Home No 1,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.9
330739,Torr Home No 1,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.02
330739,Torr Home No 1,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.31
330739,Torr Home No 1,2023-06-09T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
330739,Torr Home No 1,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.3
330739,Torr Home No 1,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.4
330739,Torr Home No 1,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.8
330739,Torr Home No 1,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,30.5
330739,Torr Home No 1,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
330739,Torr Home No 1,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
330739,Torr Home No 1,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330739,Torr Home No 1,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
330739,Torr Home No 1,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
330739,Torr Home No 1,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
330739,Torr Home No 1,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.78
330739,Torr Home No 1,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.09
330739,Torr Home No 1,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.79
330739,Torr Home No 1,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
330739,Torr Home No 1,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
330739,Torr Home No 1,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
330739,Torr Home No 1,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
330739,Torr Home No 1,2023-06-09T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-09T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-09T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
330739,Torr Home No 1,2023-06-09T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.98
330739,Torr Home No 1,2023-06-09T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.48
330739,Torr Home No 1,2023-06-09T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.34
330739,Torr Home No 1,2023-06-09T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-09T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-09T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-09T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
330739,Torr Home No 1,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
330739,Torr Home No 1,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.35
330739,Torr Home No 1,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.39
330739,Torr Home No 1,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
330739,Torr Home No 1,2023-06-09T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
330739,Torr Home No 1,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.7
330739,Torr Home No 1,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
330739,Torr Home No 1,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.58
330739,Torr Home No 1,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
330739,Torr Home No 1,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
330739,Torr Home No 1,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.4
330739,Torr Home No 1,2023-06-09T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
330739,Torr Home No 1,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
330739,Torr Home No 1,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
330739,Torr Home No 1,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.05
330739,Torr Home No 1,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
330739,Torr Home No 1,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.48
330739,Torr Home No 1,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.45
330739,Torr Home No 1,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.92
330739,Torr Home No 1,2023-06-09T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
330739,Torr Home No 1,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.9
330739,Torr Home No 1,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.4
330739,Torr Home No 1,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.2
330739,Torr Home No 1,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,30.5
330739,Torr Home No 1,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
330739,Torr Home No 1,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
330739,Torr Home No 1,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
330739,Torr Home No 1,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
330739,Torr Home No 1,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
330739,Torr Home No 1,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
330739,Torr Home No 1,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.24
330739,Torr Home No 1,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.77
330739,Torr Home No 1,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.62
330739,Torr Home No 1,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
330739,Torr Home No 1,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
330739,Torr Home No 1,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
330739,Torr Home No 1,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
330739,Torr Home No 1,2023-06-09T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-09T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-09T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
330739,Torr Home No 1,2023-06-09T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.85
330739,Torr Home No 1,2023-06-09T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.26
330739,Torr Home No 1,2023-06-09T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.35
330739,Torr Home No 1,2023-06-09T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.4
330739,Torr Home No 1,2023-06-09T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-09T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-09T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
330739,Torr Home No 1,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
330739,Torr Home No 1,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.97
330739,Torr Home No 1,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
330739,Torr Home No 1,2023-06-09T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
330739,Torr Home No 1,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
