Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.27
330739,Torr Home No 1,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.51
330739,Torr Home No 1,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
330739,Torr Home No 1,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.16
330739,Torr Home No 1,2023-06-09T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
330739,Torr Home No 1,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
330739,Torr Home No 1,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
330739,Torr Home No 1,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
330739,Torr Home No 1,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
330739,Torr Home No 1,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.07
330739,Torr Home No 1,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.33
330739,Torr Home No 1,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.17
330739,Torr Home No 1,2023-06-09T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
330739,Torr Home No 1,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.4
330739,Torr Home No 1,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.4
330739,Torr Home No 1,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.0
330739,Torr Home No 1,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,30.4
330739,Torr Home No 1,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330739,Torr Home No 1,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
330739,Torr Home No 1,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
330739,Torr Home No 1,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
330739,Torr Home No 1,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
330739,Torr Home No 1,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
330739,Torr Home No 1,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
330739,Torr Home No 1,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.04
330739,Torr Home No 1,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.14
330739,Torr Home No 1,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.31
330739,Torr Home No 1,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
330739,Torr Home No 1,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
330739,Torr Home No 1,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
330739,Torr Home No 1,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
330739,Torr Home No 1,2023-06-09T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-09T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-09T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-06-09T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.78
330739,Torr Home No 1,2023-06-09T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.14
330739,Torr Home No 1,2023-06-09T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.41
330739,Torr Home No 1,2023-06-09T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.9
330739,Torr Home No 1,2023-06-09T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-09T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-09T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
330739,Torr Home No 1,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
330739,Torr Home No 1,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
330739,Torr Home No 1,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.93
330739,Torr Home No 1,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.27
330739,Torr Home No 1,2023-06-09T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
330739,Torr Home No 1,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
330739,Torr Home No 1,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
330739,Torr Home No 1,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.53
330739,Torr Home No 1,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
330739,Torr Home No 1,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.42
330739,Torr Home No 1,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.88
330739,Torr Home No 1,2023-06-09T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
330739,Torr Home No 1,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
330739,Torr Home No 1,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.95
330739,Torr Home No 1,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.85
330739,Torr Home No 1,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.38
330739,Torr Home No 1,2023-06-09T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
330739,Torr Home No 1,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
330739,Torr Home No 1,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.3
330739,Torr Home No 1,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.6
330739,Torr Home No 1,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,30.4
330739,Torr Home No 1,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
330739,Torr Home No 1,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
330739,Torr Home No 1,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
330739,Torr Home No 1,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
330739,Torr Home No 1,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
330739,Torr Home No 1,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.38
330739,Torr Home No 1,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.53
330739,Torr Home No 1,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.9
330739,Torr Home No 1,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
330739,Torr Home No 1,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
330739,Torr Home No 1,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
330739,Torr Home No 1,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
330739,Torr Home No 1,2023-06-09T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-09T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-09T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-09T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.77
330739,Torr Home No 1,2023-06-09T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.03
330739,Torr Home No 1,2023-06-09T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.45
330739,Torr Home No 1,2023-06-09T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,6.7
330739,Torr Home No 1,2023-06-09T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-09T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-09T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.2
330739,Torr Home No 1,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
330739,Torr Home No 1,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
330739,Torr Home No 1,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
330739,Torr Home No 1,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
330739,Torr Home No 1,2023-06-09T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.61
330739,Torr Home No 1,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
330739,Torr Home No 1,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
330739,Torr Home No 1,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.63
330739,Torr Home No 1,2023-06-09T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
330739,Torr Home No 1,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
330739,Torr Home No 1,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.84
330739,Torr Home No 1,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.08
330739,Torr Home No 1,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.31
330739,Torr Home No 1,2023-06-09T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
330739,Torr Home No 1,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.3
330739,Torr Home No 1,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.2
330739,Torr Home No 1,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.7
330739,Torr Home No 1,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,30.4
330739,Torr Home No 1,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
330739,Torr Home No 1,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
330739,Torr Home No 1,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
330739,Torr Home No 1,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
330739,Torr Home No 1,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
330739,Torr Home No 1,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
330739,Torr Home No 1,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.17
330739,Torr Home No 1,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.61
330739,Torr Home No 1,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.19
330739,Torr Home No 1,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
330739,Torr Home No 1,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
330739,Torr Home No 1,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
330739,Torr Home No 1,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
330739,Torr Home No 1,2023-06-09T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-09T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-09T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.23
330739,Torr Home No 1,2023-06-09T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.08
330739,Torr Home No 1,2023-06-09T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.12
330739,Torr Home No 1,2023-06-09T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.94
330739,Torr Home No 1,2023-06-09T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-09T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-09T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-09T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
330739,Torr Home No 1,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
330739,Torr Home No 1,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
330739,Torr Home No 1,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
330739,Torr Home No 1,2023-06-09T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
330739,Torr Home No 1,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.61
330739,Torr Home No 1,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
330739,Torr Home No 1,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
330739,Torr Home No 1,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.82
330739,Torr Home No 1,2023-06-09T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
330739,Torr Home No 1,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
330739,Torr Home No 1,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
330739,Torr Home No 1,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.54
330739,Torr Home No 1,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.27
330739,Torr Home No 1,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.06
330739,Torr Home No 1,2023-06-09T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
330739,Torr Home No 1,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
330739,Torr Home No 1,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
330739,Torr Home No 1,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.2
330739,Torr Home No 1,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,30.4
330739,Torr Home No 1,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330739,Torr Home No 1,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
330739,Torr Home No 1,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
330739,Torr Home No 1,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330739,Torr Home No 1,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
330739,Torr Home No 1,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
330739,Torr Home No 1,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
330739,Torr Home No 1,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
330739,Torr Home No 1,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.07
330739,Torr Home No 1,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.5
330739,Torr Home No 1,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.85
330739,Torr Home No 1,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
330739,Torr Home No 1,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
330739,Torr Home No 1,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
330739,Torr Home No 1,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
330739,Torr Home No 1,2023-06-09T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-09T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-09T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.27
330739,Torr Home No 1,2023-06-09T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.06
330739,Torr Home No 1,2023-06-09T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.03
330739,Torr Home No 1,2023-06-09T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.73
330739,Torr Home No 1,2023-06-09T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-09T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-09T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-09T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
330739,Torr Home No 1,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
330739,Torr Home No 1,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.42
330739,Torr Home No 1,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
330739,Torr Home No 1,2023-06-09T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
330739,Torr Home No 1,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.11
330739,Torr Home No 1,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
330739,Torr Home No 1,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
330739,Torr Home No 1,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.46
330739,Torr Home No 1,2023-06-09T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
330739,Torr Home No 1,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.72
330739,Torr Home No 1,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
330739,Torr Home No 1,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.2
330739,Torr Home No 1,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.39
330739,Torr Home No 1,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.32
330739,Torr Home No 1,2023-06-09T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
330739,Torr Home No 1,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.2
330739,Torr Home No 1,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.6
330739,Torr Home No 1,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.9
330739,Torr Home No 1,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,30.4
330739,Torr Home No 1,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
330739,Torr Home No 1,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
330739,Torr Home No 1,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330739,Torr Home No 1,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
330739,Torr Home No 1,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
330739,Torr Home No 1,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
330739,Torr Home No 1,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
330739,Torr Home No 1,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.42
330739,Torr Home No 1,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.07
330739,Torr Home No 1,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.21
330739,Torr Home No 1,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
330739,Torr Home No 1,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
330739,Torr Home No 1,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
330739,Torr Home No 1,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
330739,Torr Home No 1,2023-06-09T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-09T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-09T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.3
330739,Torr Home No 1,2023-06-09T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.01
330739,Torr Home No 1,2023-06-09T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.76
330739,Torr Home No 1,2023-06-09T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.5
330739,Torr Home No 1,2023-06-09T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.5
330739,Torr Home No 1,2023-06-09T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-09T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.3
330739,Torr Home No 1,2023-06-09T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
330739,Torr Home No 1,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
330739,Torr Home No 1,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
330739,Torr Home No 1,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.91
330739,Torr Home No 1,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
330739,Torr Home No 1,2023-06-09T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
330739,Torr Home No 1,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
330739,Torr Home No 1,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.61
330739,Torr Home No 1,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
330739,Torr Home No 1,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
330739,Torr Home No 1,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.44
330739,Torr Home No 1,2023-06-09T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
330739,Torr Home No 1,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
330739,Torr Home No 1,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.79
330739,Torr Home No 1,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
330739,Torr Home No 1,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
330739,Torr Home No 1,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.73
330739,Torr Home No 1,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.47
330739,Torr Home No 1,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.34
330739,Torr Home No 1,2023-06-09T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
330739,Torr Home No 1,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.6
330739,Torr Home No 1,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.3
330739,Torr Home No 1,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.5
330739,Torr Home No 1,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,30.4
330739,Torr Home No 1,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
330739,Torr Home No 1,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
330739,Torr Home No 1,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330739,Torr Home No 1,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
330739,Torr Home No 1,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
330739,Torr Home No 1,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
330739,Torr Home No 1,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.28
330739,Torr Home No 1,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.52
330739,Torr Home No 1,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.86
330739,Torr Home No 1,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
330739,Torr Home No 1,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
330739,Torr Home No 1,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
330739,Torr Home No 1,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
330739,Torr Home No 1,2023-06-09T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-09T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-09T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-09T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.18
330739,Torr Home No 1,2023-06-09T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.65
330739,Torr Home No 1,2023-06-09T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.36
330739,Torr Home No 1,2023-06-09T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-09T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-09T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.9
330739,Torr Home No 1,2023-06-09T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
330739,Torr Home No 1,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
330739,Torr Home No 1,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
330739,Torr Home No 1,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.18
330739,Torr Home No 1,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
330739,Torr Home No 1,2023-06-09T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
330739,Torr Home No 1,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.57
330739,Torr Home No 1,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
330739,Torr Home No 1,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.96
330739,Torr Home No 1,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.43
330739,Torr Home No 1,2023-06-09T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
330739,Torr Home No 1,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
330739,Torr Home No 1,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.93
330739,Torr Home No 1,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
330739,Torr Home No 1,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.92
330739,Torr Home No 1,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.07
330739,Torr Home No 1,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.29
330739,Torr Home No 1,2023-06-09T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
330739,Torr Home No 1,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.3
330739,Torr Home No 1,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.6
330739,Torr Home No 1,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.6
330739,Torr Home No 1,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,30.4
330739,Torr Home No 1,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
330739,Torr Home No 1,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
330739,Torr Home No 1,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
330739,Torr Home No 1,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
330739,Torr Home No 1,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
330739,Torr Home No 1,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
330739,Torr Home No 1,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.3
330739,Torr Home No 1,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.77
330739,Torr Home No 1,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.68
330739,Torr Home No 1,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
330739,Torr Home No 1,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
330739,Torr Home No 1,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
330739,Torr Home No 1,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
330739,Torr Home No 1,2023-06-09T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-09T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-09T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-09T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.82
330739,Torr Home No 1,2023-06-09T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.72
330739,Torr Home No 1,2023-06-09T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.41
330739,Torr Home No 1,2023-06-09T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.2
330739,Torr Home No 1,2023-06-09T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
330739,Torr Home No 1,2023-06-09T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.1
330739,Torr Home No 1,2023-06-09T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.2
330739,Torr Home No 1,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
330739,Torr Home No 1,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
330739,Torr Home No 1,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
330739,Torr Home No 1,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.53
330739,Torr Home No 1,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
330739,Torr Home No 1,2023-06-09T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
330739,Torr Home No 1,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
330739,Torr Home No 1,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
330739,Torr Home No 1,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.31
330739,Torr Home No 1,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
330739,Torr Home No 1,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
330739,Torr Home No 1,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.96
330739,Torr Home No 1,2023-06-09T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
330739,Torr Home No 1,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
330739,Torr Home No 1,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
330739,Torr Home No 1,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.56
330739,Torr Home No 1,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.91
330739,Torr Home No 1,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.29
330739,Torr Home No 1,2023-06-09T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
330739,Torr Home No 1,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.5
330739,Torr Home No 1,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.8
330739,Torr Home No 1,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.0
330739,Torr Home No 1,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,30.4
330739,Torr Home No 1,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330739,Torr Home No 1,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
330739,Torr Home No 1,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
330739,Torr Home No 1,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
330739,Torr Home No 1,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
330739,Torr Home No 1,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
330739,Torr Home No 1,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.42
330739,Torr Home No 1,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.28
330739,Torr Home No 1,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.14
330739,Torr Home No 1,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
330739,Torr Home No 1,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
330739,Torr Home No 1,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
330739,Torr Home No 1,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
330739,Torr Home No 1,2023-06-09T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-09T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-09T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-09T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.2
330739,Torr Home No 1,2023-06-09T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.6
330739,Torr Home No 1,2023-06-09T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.33
330739,Torr Home No 1,2023-06-09T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-09T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-09T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-09T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
330739,Torr Home No 1,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
330739,Torr Home No 1,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
330739,Torr Home No 1,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.4
330739,Torr Home No 1,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
330739,Torr Home No 1,2023-06-09T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
330739,Torr Home No 1,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.86
330739,Torr Home No 1,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
330739,Torr Home No 1,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.72
330739,Torr Home No 1,2023-06-09T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
330739,Torr Home No 1,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
330739,Torr Home No 1,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
330739,Torr Home No 1,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
330739,Torr Home No 1,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.16
330739,Torr Home No 1,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.45
330739,Torr Home No 1,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.61
330739,Torr Home No 1,2023-06-09T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
330739,Torr Home No 1,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.2
330739,Torr Home No 1,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
330739,Torr Home No 1,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
330739,Torr Home No 1,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,30.4
330739,Torr Home No 1,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330739,Torr Home No 1,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
330739,Torr Home No 1,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
330739,Torr Home No 1,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
330739,Torr Home No 1,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
330739,Torr Home No 1,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
330739,Torr Home No 1,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
330739,Torr Home No 1,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.43
330739,Torr Home No 1,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.78
330739,Torr Home No 1,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.88
330739,Torr Home No 1,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
330739,Torr Home No 1,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
330739,Torr Home No 1,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
330739,Torr Home No 1,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
330739,Torr Home No 1,2023-06-09T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
330739,Torr Home No 1,2023-06-09T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-09T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-09T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.38
330739,Torr Home No 1,2023-06-09T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.39
330739,Torr Home No 1,2023-06-09T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.47
330739,Torr Home No 1,2023-06-09T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.3
330739,Torr Home No 1,2023-06-09T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-09T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-09T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.5
330739,Torr Home No 1,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
330739,Torr Home No 1,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
330739,Torr Home No 1,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.46
330739,Torr Home No 1,2023-06-09T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
330739,Torr Home No 1,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.93
330739,Torr Home No 1,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.51
330739,Torr Home No 1,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
330739,Torr Home No 1,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.5
330739,Torr Home No 1,2023-06-09T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
330739,Torr Home No 1,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.6
330739,Torr Home No 1,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.39
330739,Torr Home No 1,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.61
330739,Torr Home No 1,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.67
330739,Torr Home No 1,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.49
330739,Torr Home No 1,2023-06-09T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
330739,Torr Home No 1,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
330739,Torr Home No 1,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.5
330739,Torr Home No 1,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
330739,Torr Home No 1,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,30.4
330739,Torr Home No 1,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330739,Torr Home No 1,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
330739,Torr Home No 1,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
330739,Torr Home No 1,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
330739,Torr Home No 1,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
