Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
330739,Torr Home No 1,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
330739,Torr Home No 1,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.94
330739,Torr Home No 1,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.13
330739,Torr Home No 1,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.84
330739,Torr Home No 1,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
330739,Torr Home No 1,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
330739,Torr Home No 1,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
330739,Torr Home No 1,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
330739,Torr Home No 1,2023-06-09T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-09T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-09T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-09T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.17
330739,Torr Home No 1,2023-06-09T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.28
330739,Torr Home No 1,2023-06-09T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.3
330739,Torr Home No 1,2023-06-09T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.4
330739,Torr Home No 1,2023-06-09T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-09T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-09T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
330739,Torr Home No 1,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
330739,Torr Home No 1,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.64
330739,Torr Home No 1,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.31
330739,Torr Home No 1,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.5
330739,Torr Home No 1,2023-06-09T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
330739,Torr Home No 1,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
330739,Torr Home No 1,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.18
330739,Torr Home No 1,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.4
330739,Torr Home No 1,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
330739,Torr Home No 1,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.08
330739,Torr Home No 1,2023-06-09T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
330739,Torr Home No 1,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.1
330739,Torr Home No 1,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
330739,Torr Home No 1,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
330739,Torr Home No 1,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
330739,Torr Home No 1,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.72
330739,Torr Home No 1,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.56
330739,Torr Home No 1,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.22
330739,Torr Home No 1,2023-06-09T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
330739,Torr Home No 1,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.7
330739,Torr Home No 1,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.4
330739,Torr Home No 1,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
330739,Torr Home No 1,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,30.4
330739,Torr Home No 1,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
330739,Torr Home No 1,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
330739,Torr Home No 1,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
330739,Torr Home No 1,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
330739,Torr Home No 1,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
330739,Torr Home No 1,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,39.06
330739,Torr Home No 1,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.28
330739,Torr Home No 1,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.49
330739,Torr Home No 1,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
330739,Torr Home No 1,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
330739,Torr Home No 1,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
330739,Torr Home No 1,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
330739,Torr Home No 1,2023-06-09T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-09T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-09T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-09T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.93
330739,Torr Home No 1,2023-06-09T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.18
330739,Torr Home No 1,2023-06-09T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.54
330739,Torr Home No 1,2023-06-09T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-09T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-09T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-09T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
330739,Torr Home No 1,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.3
330739,Torr Home No 1,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
330739,Torr Home No 1,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.31
330739,Torr Home No 1,2023-06-09T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.9
330739,Torr Home No 1,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
330739,Torr Home No 1,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
330739,Torr Home No 1,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.33
330739,Torr Home No 1,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.7
330739,Torr Home No 1,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.78
330739,Torr Home No 1,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.23
330739,Torr Home No 1,2023-06-09T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
330739,Torr Home No 1,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
330739,Torr Home No 1,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
330739,Torr Home No 1,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
330739,Torr Home No 1,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
330739,Torr Home No 1,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.28
330739,Torr Home No 1,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.26
330739,Torr Home No 1,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.03
330739,Torr Home No 1,2023-06-09T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
330739,Torr Home No 1,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.2
330739,Torr Home No 1,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
330739,Torr Home No 1,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.8
330739,Torr Home No 1,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,30.4
330739,Torr Home No 1,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330739,Torr Home No 1,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
330739,Torr Home No 1,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
330739,Torr Home No 1,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
330739,Torr Home No 1,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
330739,Torr Home No 1,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
330739,Torr Home No 1,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
330739,Torr Home No 1,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.05
330739,Torr Home No 1,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.83
330739,Torr Home No 1,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.69
330739,Torr Home No 1,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
330739,Torr Home No 1,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
330739,Torr Home No 1,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
330739,Torr Home No 1,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
330739,Torr Home No 1,2023-06-09T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-09T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-09T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-09T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.08
330739,Torr Home No 1,2023-06-09T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.19
330739,Torr Home No 1,2023-06-09T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.46
330739,Torr Home No 1,2023-06-09T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-09T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-09T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-09T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
330739,Torr Home No 1,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
330739,Torr Home No 1,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
330739,Torr Home No 1,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.28
330739,Torr Home No 1,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.02
330739,Torr Home No 1,2023-06-09T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
330739,Torr Home No 1,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
330739,Torr Home No 1,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
330739,Torr Home No 1,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
330739,Torr Home No 1,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
330739,Torr Home No 1,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.65
330739,Torr Home No 1,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.66
330739,Torr Home No 1,2023-06-09T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
330739,Torr Home No 1,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
330739,Torr Home No 1,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
330739,Torr Home No 1,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
330739,Torr Home No 1,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
330739,Torr Home No 1,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.09
330739,Torr Home No 1,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.61
330739,Torr Home No 1,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.63
330739,Torr Home No 1,2023-06-09T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
330739,Torr Home No 1,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
330739,Torr Home No 1,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
330739,Torr Home No 1,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
330739,Torr Home No 1,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,30.5
330739,Torr Home No 1,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330739,Torr Home No 1,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
330739,Torr Home No 1,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
330739,Torr Home No 1,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
330739,Torr Home No 1,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
330739,Torr Home No 1,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
330739,Torr Home No 1,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
330739,Torr Home No 1,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.38
330739,Torr Home No 1,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.43
330739,Torr Home No 1,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.88
330739,Torr Home No 1,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
330739,Torr Home No 1,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
330739,Torr Home No 1,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
330739,Torr Home No 1,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
330739,Torr Home No 1,2023-06-09T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-09T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-09T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
330739,Torr Home No 1,2023-06-09T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.5
330739,Torr Home No 1,2023-06-09T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.61
330739,Torr Home No 1,2023-06-09T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.48
330739,Torr Home No 1,2023-06-09T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-09T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
330739,Torr Home No 1,2023-06-09T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-09T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
330739,Torr Home No 1,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
330739,Torr Home No 1,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.2
330739,Torr Home No 1,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.47
330739,Torr Home No 1,2023-06-09T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
330739,Torr Home No 1,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
330739,Torr Home No 1,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
330739,Torr Home No 1,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
330739,Torr Home No 1,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.25
330739,Torr Home No 1,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
330739,Torr Home No 1,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.53
330739,Torr Home No 1,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.9
330739,Torr Home No 1,2023-06-09T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
330739,Torr Home No 1,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
330739,Torr Home No 1,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
330739,Torr Home No 1,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.32
330739,Torr Home No 1,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.74
330739,Torr Home No 1,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.12
330739,Torr Home No 1,2023-06-09T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
330739,Torr Home No 1,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
330739,Torr Home No 1,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
330739,Torr Home No 1,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
330739,Torr Home No 1,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,30.5
330739,Torr Home No 1,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330739,Torr Home No 1,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
330739,Torr Home No 1,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
330739,Torr Home No 1,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
330739,Torr Home No 1,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
330739,Torr Home No 1,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
330739,Torr Home No 1,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
330739,Torr Home No 1,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.96
330739,Torr Home No 1,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.95
330739,Torr Home No 1,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.17
330739,Torr Home No 1,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
330739,Torr Home No 1,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
330739,Torr Home No 1,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
330739,Torr Home No 1,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
330739,Torr Home No 1,2023-06-09T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-09T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-09T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-09T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.67
330739,Torr Home No 1,2023-06-09T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
330739,Torr Home No 1,2023-06-09T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.34
330739,Torr Home No 1,2023-06-09T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.8
330739,Torr Home No 1,2023-06-09T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
330739,Torr Home No 1,2023-06-09T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-09T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
330739,Torr Home No 1,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.52
330739,Torr Home No 1,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.26
330739,Torr Home No 1,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.82
330739,Torr Home No 1,2023-06-09T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
330739,Torr Home No 1,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
330739,Torr Home No 1,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.7
330739,Torr Home No 1,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
330739,Torr Home No 1,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
330739,Torr Home No 1,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
330739,Torr Home No 1,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.31
330739,Torr Home No 1,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.77
330739,Torr Home No 1,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.01
330739,Torr Home No 1,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.76
330739,Torr Home No 1,2023-06-09T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
330739,Torr Home No 1,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
330739,Torr Home No 1,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
330739,Torr Home No 1,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
330739,Torr Home No 1,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
330739,Torr Home No 1,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.69
330739,Torr Home No 1,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.21
330739,Torr Home No 1,2023-06-09T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
330739,Torr Home No 1,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
330739,Torr Home No 1,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
330739,Torr Home No 1,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,30.5
330739,Torr Home No 1,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330739,Torr Home No 1,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
330739,Torr Home No 1,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
330739,Torr Home No 1,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
330739,Torr Home No 1,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
330739,Torr Home No 1,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
330739,Torr Home No 1,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
330739,Torr Home No 1,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.79
330739,Torr Home No 1,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
330739,Torr Home No 1,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.37
330739,Torr Home No 1,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
330739,Torr Home No 1,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
330739,Torr Home No 1,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
330739,Torr Home No 1,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
330739,Torr Home No 1,2023-06-09T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-09T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-09T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-09T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.1
330739,Torr Home No 1,2023-06-09T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.02
330739,Torr Home No 1,2023-06-09T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.3
330739,Torr Home No 1,2023-06-09T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-09T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-09T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-09T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
330739,Torr Home No 1,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
330739,Torr Home No 1,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.03
330739,Torr Home No 1,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.34
330739,Torr Home No 1,2023-06-09T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
330739,Torr Home No 1,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.6
330739,Torr Home No 1,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
330739,Torr Home No 1,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.4
330739,Torr Home No 1,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
330739,Torr Home No 1,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
330739,Torr Home No 1,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.39
330739,Torr Home No 1,2023-06-09T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
330739,Torr Home No 1,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
330739,Torr Home No 1,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
330739,Torr Home No 1,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
330739,Torr Home No 1,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.02
330739,Torr Home No 1,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.16
330739,Torr Home No 1,2023-06-09T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
330739,Torr Home No 1,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
330739,Torr Home No 1,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
330739,Torr Home No 1,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
330739,Torr Home No 1,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,30.6
330739,Torr Home No 1,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330739,Torr Home No 1,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
330739,Torr Home No 1,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
330739,Torr Home No 1,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
330739,Torr Home No 1,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
330739,Torr Home No 1,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
330739,Torr Home No 1,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
330739,Torr Home No 1,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.53
330739,Torr Home No 1,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.9
330739,Torr Home No 1,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.88
330739,Torr Home No 1,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
330739,Torr Home No 1,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
330739,Torr Home No 1,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
330739,Torr Home No 1,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
330739,Torr Home No 1,2023-06-09T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-09T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-09T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-09T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.97
330739,Torr Home No 1,2023-06-09T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.66
330739,Torr Home No 1,2023-06-09T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.55
330739,Torr Home No 1,2023-06-09T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-09T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-09T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-09T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
330739,Torr Home No 1,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
330739,Torr Home No 1,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
330739,Torr Home No 1,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.12
330739,Torr Home No 1,2023-06-09T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
330739,Torr Home No 1,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
330739,Torr Home No 1,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
330739,Torr Home No 1,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
330739,Torr Home No 1,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
330739,Torr Home No 1,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.03
330739,Torr Home No 1,2023-06-09T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
330739,Torr Home No 1,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
330739,Torr Home No 1,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.87
330739,Torr Home No 1,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.48
330739,Torr Home No 1,2023-06-09T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
330739,Torr Home No 1,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
330739,Torr Home No 1,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
330739,Torr Home No 1,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
330739,Torr Home No 1,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,30.6
330739,Torr Home No 1,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330739,Torr Home No 1,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
330739,Torr Home No 1,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
330739,Torr Home No 1,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
330739,Torr Home No 1,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
330739,Torr Home No 1,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
330739,Torr Home No 1,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
330739,Torr Home No 1,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.36
330739,Torr Home No 1,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.12
330739,Torr Home No 1,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.08
330739,Torr Home No 1,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
330739,Torr Home No 1,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
330739,Torr Home No 1,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
330739,Torr Home No 1,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
330739,Torr Home No 1,2023-06-09T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-09T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-09T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-09T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.98
330739,Torr Home No 1,2023-06-09T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.36
330739,Torr Home No 1,2023-06-09T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.25
330739,Torr Home No 1,2023-06-09T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-09T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-09T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-09T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
330739,Torr Home No 1,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
330739,Torr Home No 1,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.68
330739,Torr Home No 1,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
330739,Torr Home No 1,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.77
330739,Torr Home No 1,2023-06-09T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
330739,Torr Home No 1,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
330739,Torr Home No 1,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
330739,Torr Home No 1,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
330739,Torr Home No 1,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.92
330739,Torr Home No 1,2023-06-09T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
330739,Torr Home No 1,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
330739,Torr Home No 1,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
330739,Torr Home No 1,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.91
330739,Torr Home No 1,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.78
330739,Torr Home No 1,2023-06-09T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
330739,Torr Home No 1,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
330739,Torr Home No 1,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
330739,Torr Home No 1,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
330739,Torr Home No 1,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,30.7
330739,Torr Home No 1,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
330739,Torr Home No 1,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
330739,Torr Home No 1,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
330739,Torr Home No 1,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
330739,Torr Home No 1,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
330739,Torr Home No 1,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
330739,Torr Home No 1,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.57
330739,Torr Home No 1,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.75
330739,Torr Home No 1,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.56
330739,Torr Home No 1,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
330739,Torr Home No 1,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
330739,Torr Home No 1,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
330739,Torr Home No 1,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
330739,Torr Home No 1,2023-06-09T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-09T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-09T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-09T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.11
330739,Torr Home No 1,2023-06-09T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
330739,Torr Home No 1,2023-06-09T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.19
330739,Torr Home No 1,2023-06-09T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-09T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-09T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-09T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.05
330739,Torr Home No 1,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.19
330739,Torr Home No 1,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.29
330739,Torr Home No 1,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
330739,Torr Home No 1,2023-06-09T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
330739,Torr Home No 1,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.4
330739,Torr Home No 1,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
330739,Torr Home No 1,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.74
330739,Torr Home No 1,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
330739,Torr Home No 1,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
330739,Torr Home No 1,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.72
330739,Torr Home No 1,2023-06-09T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
330739,Torr Home No 1,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
330739,Torr Home No 1,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
330739,Torr Home No 1,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
330739,Torr Home No 1,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.44
330739,Torr Home No 1,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.09
330739,Torr Home No 1,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.52
330739,Torr Home No 1,2023-06-09T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
330739,Torr Home No 1,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
330739,Torr Home No 1,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
330739,Torr Home No 1,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
330739,Torr Home No 1,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,30.8
330739,Torr Home No 1,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330739,Torr Home No 1,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
330739,Torr Home No 1,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
330739,Torr Home No 1,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
330739,Torr Home No 1,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
330739,Torr Home No 1,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
330739,Torr Home No 1,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
330739,Torr Home No 1,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.77
330739,Torr Home No 1,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.39
330739,Torr Home No 1,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.15
330739,Torr Home No 1,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
330739,Torr Home No 1,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
330739,Torr Home No 1,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
330739,Torr Home No 1,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
330739,Torr Home No 1,2023-06-09T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-09T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-09T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-09T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.88
330739,Torr Home No 1,2023-06-09T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
330739,Torr Home No 1,2023-06-09T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.23
330739,Torr Home No 1,2023-06-09T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
330739,Torr Home No 1,2023-06-09T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-09T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-09T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
330739,Torr Home No 1,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.95
330739,Torr Home No 1,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.71
330739,Torr Home No 1,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.93
330739,Torr Home No 1,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
330739,Torr Home No 1,2023-06-09T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
