Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
330739,Torr Home No 1,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.85
330739,Torr Home No 1,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
330739,Torr Home No 1,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
330739,Torr Home No 1,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.83
330739,Torr Home No 1,2023-06-09T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
330739,Torr Home No 1,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.67
330739,Torr Home No 1,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.23
330739,Torr Home No 1,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.29
330739,Torr Home No 1,2023-06-09T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
330739,Torr Home No 1,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
330739,Torr Home No 1,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
330739,Torr Home No 1,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,30.8
330739,Torr Home No 1,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330739,Torr Home No 1,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
330739,Torr Home No 1,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
330739,Torr Home No 1,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
330739,Torr Home No 1,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
330739,Torr Home No 1,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
330739,Torr Home No 1,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
330739,Torr Home No 1,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.59
330739,Torr Home No 1,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.47
330739,Torr Home No 1,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.25
330739,Torr Home No 1,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
330739,Torr Home No 1,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
330739,Torr Home No 1,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
330739,Torr Home No 1,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
330739,Torr Home No 1,2023-06-09T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-09T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-09T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-09T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.77
330739,Torr Home No 1,2023-06-09T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
330739,Torr Home No 1,2023-06-09T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.36
330739,Torr Home No 1,2023-06-09T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-09T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-09T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-09T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
330739,Torr Home No 1,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
330739,Torr Home No 1,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
330739,Torr Home No 1,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
330739,Torr Home No 1,2023-06-09T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
330739,Torr Home No 1,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
330739,Torr Home No 1,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.86
330739,Torr Home No 1,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
330739,Torr Home No 1,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
330739,Torr Home No 1,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.74
330739,Torr Home No 1,2023-06-09T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
330739,Torr Home No 1,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.01
330739,Torr Home No 1,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.77
330739,Torr Home No 1,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.65
330739,Torr Home No 1,2023-06-09T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
330739,Torr Home No 1,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
330739,Torr Home No 1,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
330739,Torr Home No 1,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
330739,Torr Home No 1,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,30.9
330739,Torr Home No 1,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330739,Torr Home No 1,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
330739,Torr Home No 1,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
330739,Torr Home No 1,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
330739,Torr Home No 1,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
330739,Torr Home No 1,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
330739,Torr Home No 1,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
330739,Torr Home No 1,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.29
330739,Torr Home No 1,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.76
330739,Torr Home No 1,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.7
330739,Torr Home No 1,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
330739,Torr Home No 1,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
330739,Torr Home No 1,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
330739,Torr Home No 1,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
330739,Torr Home No 1,2023-06-09T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-09T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-09T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-09T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.81
330739,Torr Home No 1,2023-06-09T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
330739,Torr Home No 1,2023-06-09T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.35
330739,Torr Home No 1,2023-06-09T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
330739,Torr Home No 1,2023-06-09T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-09T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-09T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
330739,Torr Home No 1,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
330739,Torr Home No 1,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
330739,Torr Home No 1,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
330739,Torr Home No 1,2023-06-09T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
330739,Torr Home No 1,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.08
330739,Torr Home No 1,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
330739,Torr Home No 1,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
330739,Torr Home No 1,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.49
330739,Torr Home No 1,2023-06-09T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
330739,Torr Home No 1,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
330739,Torr Home No 1,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.33
330739,Torr Home No 1,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.76
330739,Torr Home No 1,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.69
330739,Torr Home No 1,2023-06-09T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
330739,Torr Home No 1,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
330739,Torr Home No 1,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
330739,Torr Home No 1,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
330739,Torr Home No 1,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,30.9
330739,Torr Home No 1,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330739,Torr Home No 1,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
330739,Torr Home No 1,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
330739,Torr Home No 1,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
330739,Torr Home No 1,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
330739,Torr Home No 1,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
330739,Torr Home No 1,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
330739,Torr Home No 1,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.79
330739,Torr Home No 1,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.47
330739,Torr Home No 1,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.27
330739,Torr Home No 1,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
330739,Torr Home No 1,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
330739,Torr Home No 1,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
330739,Torr Home No 1,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
330739,Torr Home No 1,2023-06-09T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
330739,Torr Home No 1,2023-06-09T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-09T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-09T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.85
330739,Torr Home No 1,2023-06-09T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
330739,Torr Home No 1,2023-06-09T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.35
330739,Torr Home No 1,2023-06-09T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
330739,Torr Home No 1,2023-06-09T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-09T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-09T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
330739,Torr Home No 1,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
330739,Torr Home No 1,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
330739,Torr Home No 1,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
330739,Torr Home No 1,2023-06-09T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
330739,Torr Home No 1,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.77
330739,Torr Home No 1,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
330739,Torr Home No 1,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
330739,Torr Home No 1,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.5
330739,Torr Home No 1,2023-06-09T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
330739,Torr Home No 1,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
330739,Torr Home No 1,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.74
330739,Torr Home No 1,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.49
330739,Torr Home No 1,2023-06-09T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
330739,Torr Home No 1,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
330739,Torr Home No 1,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
330739,Torr Home No 1,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,31.0
330739,Torr Home No 1,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
330739,Torr Home No 1,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
330739,Torr Home No 1,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
330739,Torr Home No 1,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
330739,Torr Home No 1,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
330739,Torr Home No 1,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
330739,Torr Home No 1,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.08
330739,Torr Home No 1,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.95
330739,Torr Home No 1,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.85
330739,Torr Home No 1,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
330739,Torr Home No 1,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
330739,Torr Home No 1,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
330739,Torr Home No 1,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
330739,Torr Home No 1,2023-06-09T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-09T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-09T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-09T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.85
330739,Torr Home No 1,2023-06-09T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
330739,Torr Home No 1,2023-06-09T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.31
330739,Torr Home No 1,2023-06-09T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
330739,Torr Home No 1,2023-06-09T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-09T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-09T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
330739,Torr Home No 1,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
330739,Torr Home No 1,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
330739,Torr Home No 1,2023-06-09T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
330739,Torr Home No 1,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
330739,Torr Home No 1,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
330739,Torr Home No 1,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.89
330739,Torr Home No 1,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
330739,Torr Home No 1,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
330739,Torr Home No 1,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.82
330739,Torr Home No 1,2023-06-09T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
330739,Torr Home No 1,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.44
330739,Torr Home No 1,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.59
330739,Torr Home No 1,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.86
330739,Torr Home No 1,2023-06-09T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
330739,Torr Home No 1,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
330739,Torr Home No 1,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
330739,Torr Home No 1,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,31.0
330739,Torr Home No 1,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
330739,Torr Home No 1,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
330739,Torr Home No 1,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
330739,Torr Home No 1,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
330739,Torr Home No 1,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
330739,Torr Home No 1,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
330739,Torr Home No 1,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.4
330739,Torr Home No 1,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
330739,Torr Home No 1,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.31
330739,Torr Home No 1,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
330739,Torr Home No 1,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
330739,Torr Home No 1,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
330739,Torr Home No 1,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
330739,Torr Home No 1,2023-06-09T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-09T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-09T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-09T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.75
330739,Torr Home No 1,2023-06-09T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
330739,Torr Home No 1,2023-06-09T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.38
330739,Torr Home No 1,2023-06-09T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.2
330739,Torr Home No 1,2023-06-09T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-09T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-09T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
330739,Torr Home No 1,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
330739,Torr Home No 1,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
330739,Torr Home No 1,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
330739,Torr Home No 1,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
330739,Torr Home No 1,2023-06-09T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
330739,Torr Home No 1,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
330739,Torr Home No 1,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
330739,Torr Home No 1,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
330739,Torr Home No 1,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.56
330739,Torr Home No 1,2023-06-09T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
330739,Torr Home No 1,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.38
330739,Torr Home No 1,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.76
330739,Torr Home No 1,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.35
330739,Torr Home No 1,2023-06-09T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
330739,Torr Home No 1,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
330739,Torr Home No 1,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
330739,Torr Home No 1,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,31.1
330739,Torr Home No 1,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330739,Torr Home No 1,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
330739,Torr Home No 1,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
330739,Torr Home No 1,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
330739,Torr Home No 1,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
330739,Torr Home No 1,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
330739,Torr Home No 1,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
330739,Torr Home No 1,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.96
330739,Torr Home No 1,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.89
330739,Torr Home No 1,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.13
330739,Torr Home No 1,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
330739,Torr Home No 1,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
330739,Torr Home No 1,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
330739,Torr Home No 1,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
330739,Torr Home No 1,2023-06-09T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-09T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-09T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-09T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.96
330739,Torr Home No 1,2023-06-09T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
330739,Torr Home No 1,2023-06-09T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.3
330739,Torr Home No 1,2023-06-09T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-09T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-09T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-09T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
330739,Torr Home No 1,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
330739,Torr Home No 1,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
330739,Torr Home No 1,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
330739,Torr Home No 1,2023-06-09T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
330739,Torr Home No 1,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
330739,Torr Home No 1,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
330739,Torr Home No 1,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
330739,Torr Home No 1,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
330739,Torr Home No 1,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
330739,Torr Home No 1,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.28
330739,Torr Home No 1,2023-06-09T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
330739,Torr Home No 1,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
330739,Torr Home No 1,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.77
330739,Torr Home No 1,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.8
330739,Torr Home No 1,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.3
330739,Torr Home No 1,2023-06-09T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
330739,Torr Home No 1,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
330739,Torr Home No 1,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
330739,Torr Home No 1,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,31.1
330739,Torr Home No 1,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
330739,Torr Home No 1,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
330739,Torr Home No 1,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
330739,Torr Home No 1,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
330739,Torr Home No 1,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
330739,Torr Home No 1,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
330739,Torr Home No 1,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
330739,Torr Home No 1,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.17
330739,Torr Home No 1,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.66
330739,Torr Home No 1,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.65
330739,Torr Home No 1,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
330739,Torr Home No 1,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
330739,Torr Home No 1,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
330739,Torr Home No 1,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
330739,Torr Home No 1,2023-06-09T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-09T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-09T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-09T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.87
330739,Torr Home No 1,2023-06-09T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
330739,Torr Home No 1,2023-06-09T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.24
330739,Torr Home No 1,2023-06-09T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-09T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-09T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-09T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
330739,Torr Home No 1,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
330739,Torr Home No 1,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
330739,Torr Home No 1,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
330739,Torr Home No 1,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.8
330739,Torr Home No 1,2023-06-09T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
330739,Torr Home No 1,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
330739,Torr Home No 1,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.42
330739,Torr Home No 1,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
330739,Torr Home No 1,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
330739,Torr Home No 1,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.2
330739,Torr Home No 1,2023-06-09T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
330739,Torr Home No 1,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.46
330739,Torr Home No 1,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.41
330739,Torr Home No 1,2023-06-09T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
330739,Torr Home No 1,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
330739,Torr Home No 1,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
330739,Torr Home No 1,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
330739,Torr Home No 1,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,31.2
330739,Torr Home No 1,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
330739,Torr Home No 1,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
330739,Torr Home No 1,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
330739,Torr Home No 1,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
330739,Torr Home No 1,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
330739,Torr Home No 1,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
330739,Torr Home No 1,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.97
330739,Torr Home No 1,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.79
330739,Torr Home No 1,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.62
330739,Torr Home No 1,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
330739,Torr Home No 1,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
330739,Torr Home No 1,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
330739,Torr Home No 1,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
330739,Torr Home No 1,2023-06-09T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-09T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-09T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-09T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.86
330739,Torr Home No 1,2023-06-09T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
330739,Torr Home No 1,2023-06-09T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.32
330739,Torr Home No 1,2023-06-09T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
330739,Torr Home No 1,2023-06-09T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-09T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-09T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
330739,Torr Home No 1,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
330739,Torr Home No 1,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
330739,Torr Home No 1,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
330739,Torr Home No 1,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
330739,Torr Home No 1,2023-06-09T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
330739,Torr Home No 1,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
330739,Torr Home No 1,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
330739,Torr Home No 1,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
330739,Torr Home No 1,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
330739,Torr Home No 1,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
330739,Torr Home No 1,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
330739,Torr Home No 1,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.99
330739,Torr Home No 1,2023-06-09T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
330739,Torr Home No 1,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
330739,Torr Home No 1,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
330739,Torr Home No 1,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.28
330739,Torr Home No 1,2023-06-09T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
330739,Torr Home No 1,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
330739,Torr Home No 1,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
330739,Torr Home No 1,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,31.3
330739,Torr Home No 1,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
330739,Torr Home No 1,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
330739,Torr Home No 1,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
330739,Torr Home No 1,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
330739,Torr Home No 1,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
330739,Torr Home No 1,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
330739,Torr Home No 1,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
330739,Torr Home No 1,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.97
330739,Torr Home No 1,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.38
330739,Torr Home No 1,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.15
330739,Torr Home No 1,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
330739,Torr Home No 1,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
330739,Torr Home No 1,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
330739,Torr Home No 1,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
330739,Torr Home No 1,2023-06-09T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-09T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-09T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-09T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.0
330739,Torr Home No 1,2023-06-09T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.18
330739,Torr Home No 1,2023-06-09T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.3
330739,Torr Home No 1,2023-06-09T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-09T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-09T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-09T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
330739,Torr Home No 1,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
330739,Torr Home No 1,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
330739,Torr Home No 1,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
330739,Torr Home No 1,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.36
330739,Torr Home No 1,2023-06-09T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
330739,Torr Home No 1,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.33
330739,Torr Home No 1,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
330739,Torr Home No 1,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
330739,Torr Home No 1,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.24
330739,Torr Home No 1,2023-06-09T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
330739,Torr Home No 1,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
330739,Torr Home No 1,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
330739,Torr Home No 1,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.84
330739,Torr Home No 1,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.21
330739,Torr Home No 1,2023-06-09T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
330739,Torr Home No 1,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
330739,Torr Home No 1,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
330739,Torr Home No 1,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,31.3
330739,Torr Home No 1,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
330739,Torr Home No 1,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
