Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-09T00:40:00.000+00:00,transformer,,Temperature,C,32.5
330739,Torr Home No 1,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
330739,Torr Home No 1,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
330739,Torr Home No 1,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330739,Torr Home No 1,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
330739,Torr Home No 1,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
330739,Torr Home No 1,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
330739,Torr Home No 1,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
330739,Torr Home No 1,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.12
330739,Torr Home No 1,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.28
330739,Torr Home No 1,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.71
330739,Torr Home No 1,2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
330739,Torr Home No 1,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
330739,Torr Home No 1,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
330739,Torr Home No 1,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
330739,Torr Home No 1,2023-06-09T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-09T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-09T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-09T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.9
330739,Torr Home No 1,2023-06-09T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.19
330739,Torr Home No 1,2023-06-09T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.31
330739,Torr Home No 1,2023-06-09T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
330739,Torr Home No 1,2023-06-09T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-09T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-09T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
330739,Torr Home No 1,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
330739,Torr Home No 1,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
330739,Torr Home No 1,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
330739,Torr Home No 1,2023-06-09T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
330739,Torr Home No 1,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
330739,Torr Home No 1,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
330739,Torr Home No 1,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
330739,Torr Home No 1,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
330739,Torr Home No 1,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.69
330739,Torr Home No 1,2023-06-09T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
330739,Torr Home No 1,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.54
330739,Torr Home No 1,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.19
330739,Torr Home No 1,2023-06-09T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
330739,Torr Home No 1,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
330739,Torr Home No 1,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
330739,Torr Home No 1,2023-06-09T00:30:00.000+00:00,transformer,,Temperature,C,32.5
330739,Torr Home No 1,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
330739,Torr Home No 1,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
330739,Torr Home No 1,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330739,Torr Home No 1,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
330739,Torr Home No 1,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
330739,Torr Home No 1,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
330739,Torr Home No 1,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
330739,Torr Home No 1,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.25
330739,Torr Home No 1,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.54
330739,Torr Home No 1,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.98
330739,Torr Home No 1,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
330739,Torr Home No 1,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
330739,Torr Home No 1,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
330739,Torr Home No 1,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
330739,Torr Home No 1,2023-06-09T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-09T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-09T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-09T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.84
330739,Torr Home No 1,2023-06-09T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.26
330739,Torr Home No 1,2023-06-09T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.32
330739,Torr Home No 1,2023-06-09T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
330739,Torr Home No 1,2023-06-09T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-09T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-09T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
330739,Torr Home No 1,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
330739,Torr Home No 1,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
330739,Torr Home No 1,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
330739,Torr Home No 1,2023-06-09T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
330739,Torr Home No 1,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
330739,Torr Home No 1,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
330739,Torr Home No 1,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
330739,Torr Home No 1,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
330739,Torr Home No 1,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.53
330739,Torr Home No 1,2023-06-09T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
330739,Torr Home No 1,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
330739,Torr Home No 1,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
330739,Torr Home No 1,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.88
330739,Torr Home No 1,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.54
330739,Torr Home No 1,2023-06-09T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
330739,Torr Home No 1,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
330739,Torr Home No 1,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
330739,Torr Home No 1,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
330739,Torr Home No 1,2023-06-09T00:20:00.000+00:00,transformer,,Temperature,C,32.6
330739,Torr Home No 1,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
330739,Torr Home No 1,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
330739,Torr Home No 1,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330739,Torr Home No 1,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
330739,Torr Home No 1,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
330739,Torr Home No 1,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
330739,Torr Home No 1,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
330739,Torr Home No 1,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.77
330739,Torr Home No 1,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.32
330739,Torr Home No 1,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.47
330739,Torr Home No 1,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
330739,Torr Home No 1,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
330739,Torr Home No 1,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
330739,Torr Home No 1,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
330739,Torr Home No 1,2023-06-09T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-09T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-09T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-09T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.84
330739,Torr Home No 1,2023-06-09T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.29
330739,Torr Home No 1,2023-06-09T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.2
330739,Torr Home No 1,2023-06-09T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
330739,Torr Home No 1,2023-06-09T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-09T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-09T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
330739,Torr Home No 1,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
330739,Torr Home No 1,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.52
330739,Torr Home No 1,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
330739,Torr Home No 1,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
330739,Torr Home No 1,2023-06-09T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
330739,Torr Home No 1,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
330739,Torr Home No 1,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.85
330739,Torr Home No 1,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
330739,Torr Home No 1,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
330739,Torr Home No 1,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.75
330739,Torr Home No 1,2023-06-09T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
330739,Torr Home No 1,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
330739,Torr Home No 1,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.71
330739,Torr Home No 1,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.09
330739,Torr Home No 1,2023-06-09T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
330739,Torr Home No 1,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
330739,Torr Home No 1,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
330739,Torr Home No 1,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
330739,Torr Home No 1,2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,32.6
330739,Torr Home No 1,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
330739,Torr Home No 1,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
330739,Torr Home No 1,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
330739,Torr Home No 1,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
330739,Torr Home No 1,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
330739,Torr Home No 1,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
330739,Torr Home No 1,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
330739,Torr Home No 1,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.53
330739,Torr Home No 1,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.99
330739,Torr Home No 1,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.52
330739,Torr Home No 1,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
330739,Torr Home No 1,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
330739,Torr Home No 1,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
330739,Torr Home No 1,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
330739,Torr Home No 1,2023-06-09T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-09T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-09T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-09T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.85
330739,Torr Home No 1,2023-06-09T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.24
330739,Torr Home No 1,2023-06-09T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.27
330739,Torr Home No 1,2023-06-09T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-09T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-09T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-09T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
330739,Torr Home No 1,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
330739,Torr Home No 1,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
330739,Torr Home No 1,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
330739,Torr Home No 1,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
330739,Torr Home No 1,2023-06-09T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
330739,Torr Home No 1,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
330739,Torr Home No 1,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
330739,Torr Home No 1,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
330739,Torr Home No 1,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
330739,Torr Home No 1,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.87
330739,Torr Home No 1,2023-06-09T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
330739,Torr Home No 1,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
330739,Torr Home No 1,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
330739,Torr Home No 1,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.92
330739,Torr Home No 1,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.19
330739,Torr Home No 1,2023-06-09T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
330739,Torr Home No 1,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
330739,Torr Home No 1,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
330739,Torr Home No 1,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
330739,Torr Home No 1,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,32.7
330739,Torr Home No 1,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
330739,Torr Home No 1,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
330739,Torr Home No 1,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
330739,Torr Home No 1,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
330739,Torr Home No 1,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
330739,Torr Home No 1,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
330739,Torr Home No 1,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
330739,Torr Home No 1,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.98
330739,Torr Home No 1,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.02
330739,Torr Home No 1,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.69
330739,Torr Home No 1,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
330739,Torr Home No 1,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
330739,Torr Home No 1,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
330739,Torr Home No 1,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
330739,Torr Home No 1,2023-06-11T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-11T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-11T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-11T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.69
330739,Torr Home No 1,2023-06-11T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
330739,Torr Home No 1,2023-06-11T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.36
330739,Torr Home No 1,2023-06-11T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.2
330739,Torr Home No 1,2023-06-11T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-11T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-11T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
330739,Torr Home No 1,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
330739,Torr Home No 1,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
330739,Torr Home No 1,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
330739,Torr Home No 1,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
330739,Torr Home No 1,2023-06-11T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
330739,Torr Home No 1,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
330739,Torr Home No 1,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.38
330739,Torr Home No 1,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
330739,Torr Home No 1,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
330739,Torr Home No 1,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.2
330739,Torr Home No 1,2023-06-11T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
330739,Torr Home No 1,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
330739,Torr Home No 1,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
330739,Torr Home No 1,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
330739,Torr Home No 1,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
330739,Torr Home No 1,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.31
330739,Torr Home No 1,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.27
330739,Torr Home No 1,2023-06-11T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
330739,Torr Home No 1,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
330739,Torr Home No 1,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
330739,Torr Home No 1,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
330739,Torr Home No 1,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,33.6
330739,Torr Home No 1,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
330739,Torr Home No 1,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
330739,Torr Home No 1,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
330739,Torr Home No 1,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
330739,Torr Home No 1,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
330739,Torr Home No 1,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
330739,Torr Home No 1,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
330739,Torr Home No 1,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.86
330739,Torr Home No 1,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.05
330739,Torr Home No 1,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.37
330739,Torr Home No 1,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
330739,Torr Home No 1,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
330739,Torr Home No 1,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
330739,Torr Home No 1,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
330739,Torr Home No 1,2023-06-11T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-11T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-11T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-11T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.63
330739,Torr Home No 1,2023-06-11T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.22
330739,Torr Home No 1,2023-06-11T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.34
330739,Torr Home No 1,2023-06-11T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-11T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
330739,Torr Home No 1,2023-06-11T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-11T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
330739,Torr Home No 1,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
330739,Torr Home No 1,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
330739,Torr Home No 1,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
330739,Torr Home No 1,2023-06-11T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
330739,Torr Home No 1,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
330739,Torr Home No 1,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.07
330739,Torr Home No 1,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
330739,Torr Home No 1,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
330739,Torr Home No 1,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.0
330739,Torr Home No 1,2023-06-11T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
330739,Torr Home No 1,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.12
330739,Torr Home No 1,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.51
330739,Torr Home No 1,2023-06-11T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
330739,Torr Home No 1,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
330739,Torr Home No 1,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
330739,Torr Home No 1,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,33.6
330739,Torr Home No 1,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
330739,Torr Home No 1,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
330739,Torr Home No 1,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
330739,Torr Home No 1,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
330739,Torr Home No 1,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
330739,Torr Home No 1,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
330739,Torr Home No 1,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
330739,Torr Home No 1,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.4
330739,Torr Home No 1,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.01
330739,Torr Home No 1,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.84
330739,Torr Home No 1,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
330739,Torr Home No 1,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
330739,Torr Home No 1,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
330739,Torr Home No 1,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
330739,Torr Home No 1,2023-06-11T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-11T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-11T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-11T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.7
330739,Torr Home No 1,2023-06-11T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.21
330739,Torr Home No 1,2023-06-11T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.5
330739,Torr Home No 1,2023-06-11T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-11T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
330739,Torr Home No 1,2023-06-11T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-11T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
330739,Torr Home No 1,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
330739,Torr Home No 1,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
330739,Torr Home No 1,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
330739,Torr Home No 1,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
330739,Torr Home No 1,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
330739,Torr Home No 1,2023-06-11T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
330739,Torr Home No 1,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
330739,Torr Home No 1,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
330739,Torr Home No 1,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.01
330739,Torr Home No 1,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
330739,Torr Home No 1,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
330739,Torr Home No 1,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.0
330739,Torr Home No 1,2023-06-11T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
330739,Torr Home No 1,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
330739,Torr Home No 1,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
330739,Torr Home No 1,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
330739,Torr Home No 1,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.83
330739,Torr Home No 1,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.89
330739,Torr Home No 1,2023-06-11T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
330739,Torr Home No 1,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
330739,Torr Home No 1,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.7
330739,Torr Home No 1,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
330739,Torr Home No 1,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,33.7
330739,Torr Home No 1,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
330739,Torr Home No 1,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
330739,Torr Home No 1,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
330739,Torr Home No 1,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
330739,Torr Home No 1,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
330739,Torr Home No 1,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
330739,Torr Home No 1,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
330739,Torr Home No 1,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
330739,Torr Home No 1,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.26
330739,Torr Home No 1,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.46
330739,Torr Home No 1,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.15
330739,Torr Home No 1,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
330739,Torr Home No 1,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
330739,Torr Home No 1,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
330739,Torr Home No 1,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
330739,Torr Home No 1,2023-06-11T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-06-11T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-11T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-11T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.76
330739,Torr Home No 1,2023-06-11T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.18
330739,Torr Home No 1,2023-06-11T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.68
330739,Torr Home No 1,2023-06-11T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-11T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-11T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-11T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
330739,Torr Home No 1,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
330739,Torr Home No 1,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
330739,Torr Home No 1,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
330739,Torr Home No 1,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
330739,Torr Home No 1,2023-06-11T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
330739,Torr Home No 1,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
330739,Torr Home No 1,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.06
330739,Torr Home No 1,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
330739,Torr Home No 1,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
330739,Torr Home No 1,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.99
330739,Torr Home No 1,2023-06-11T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
330739,Torr Home No 1,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
330739,Torr Home No 1,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
330739,Torr Home No 1,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
330739,Torr Home No 1,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.69
330739,Torr Home No 1,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.46
330739,Torr Home No 1,2023-06-11T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
330739,Torr Home No 1,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
330739,Torr Home No 1,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
330739,Torr Home No 1,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,33.8
330739,Torr Home No 1,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
330739,Torr Home No 1,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
330739,Torr Home No 1,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
330739,Torr Home No 1,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
330739,Torr Home No 1,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
330739,Torr Home No 1,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
330739,Torr Home No 1,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
330739,Torr Home No 1,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
330739,Torr Home No 1,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.49
330739,Torr Home No 1,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.37
330739,Torr Home No 1,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.63
330739,Torr Home No 1,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
330739,Torr Home No 1,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
330739,Torr Home No 1,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
330739,Torr Home No 1,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
330739,Torr Home No 1,2023-06-11T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-11T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-11T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-11T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.82
330739,Torr Home No 1,2023-06-11T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
330739,Torr Home No 1,2023-06-11T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.44
330739,Torr Home No 1,2023-06-11T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-11T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-11T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-11T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.2
330739,Torr Home No 1,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
330739,Torr Home No 1,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
330739,Torr Home No 1,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
330739,Torr Home No 1,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.36
330739,Torr Home No 1,2023-06-11T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
330739,Torr Home No 1,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
330739,Torr Home No 1,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
330739,Torr Home No 1,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
330739,Torr Home No 1,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.96
330739,Torr Home No 1,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.8
330739,Torr Home No 1,2023-06-11T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
330739,Torr Home No 1,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
330739,Torr Home No 1,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
330739,Torr Home No 1,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
330739,Torr Home No 1,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
330739,Torr Home No 1,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.1
330739,Torr Home No 1,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.11
330739,Torr Home No 1,2023-06-11T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
330739,Torr Home No 1,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
330739,Torr Home No 1,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
330739,Torr Home No 1,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
330739,Torr Home No 1,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,33.8
330739,Torr Home No 1,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
330739,Torr Home No 1,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
330739,Torr Home No 1,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
330739,Torr Home No 1,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
330739,Torr Home No 1,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
330739,Torr Home No 1,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
330739,Torr Home No 1,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
330739,Torr Home No 1,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
330739,Torr Home No 1,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.58
330739,Torr Home No 1,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.37
330739,Torr Home No 1,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.19
330739,Torr Home No 1,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
330739,Torr Home No 1,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
330739,Torr Home No 1,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
330739,Torr Home No 1,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
330739,Torr Home No 1,2023-06-11T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-11T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-11T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-11T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.84
330739,Torr Home No 1,2023-06-11T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
330739,Torr Home No 1,2023-06-11T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.32
330739,Torr Home No 1,2023-06-11T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-11T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-11T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-11T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
