Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-11T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
330739,Torr Home No 1,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
330739,Torr Home No 1,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
330739,Torr Home No 1,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
330739,Torr Home No 1,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,34.2
330739,Torr Home No 1,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
330739,Torr Home No 1,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
330739,Torr Home No 1,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330739,Torr Home No 1,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
330739,Torr Home No 1,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
330739,Torr Home No 1,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
330739,Torr Home No 1,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
330739,Torr Home No 1,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.16
330739,Torr Home No 1,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.85
330739,Torr Home No 1,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,8.57
330739,Torr Home No 1,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
330739,Torr Home No 1,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
330739,Torr Home No 1,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
330739,Torr Home No 1,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
330739,Torr Home No 1,2023-06-11T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-11T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-11T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-11T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.5
330739,Torr Home No 1,2023-06-11T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.32
330739,Torr Home No 1,2023-06-11T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.97
330739,Torr Home No 1,2023-06-11T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-11T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
330739,Torr Home No 1,2023-06-11T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-11T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
330739,Torr Home No 1,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.07
330739,Torr Home No 1,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
330739,Torr Home No 1,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.3
330739,Torr Home No 1,2023-06-11T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
330739,Torr Home No 1,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
330739,Torr Home No 1,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.53
330739,Torr Home No 1,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.4
330739,Torr Home No 1,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
330739,Torr Home No 1,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.58
330739,Torr Home No 1,2023-06-11T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
330739,Torr Home No 1,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.4
330739,Torr Home No 1,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
330739,Torr Home No 1,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
330739,Torr Home No 1,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
330739,Torr Home No 1,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.77
330739,Torr Home No 1,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.87
330739,Torr Home No 1,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.22
330739,Torr Home No 1,2023-06-11T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
330739,Torr Home No 1,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
330739,Torr Home No 1,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
330739,Torr Home No 1,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
330739,Torr Home No 1,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,34.2
330739,Torr Home No 1,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
330739,Torr Home No 1,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
330739,Torr Home No 1,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
330739,Torr Home No 1,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
330739,Torr Home No 1,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
330739,Torr Home No 1,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
330739,Torr Home No 1,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
330739,Torr Home No 1,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.96
330739,Torr Home No 1,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.04
330739,Torr Home No 1,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.07
330739,Torr Home No 1,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
330739,Torr Home No 1,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
330739,Torr Home No 1,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
330739,Torr Home No 1,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
330739,Torr Home No 1,2023-06-11T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-11T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-11T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-11T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.22
330739,Torr Home No 1,2023-06-11T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.41
330739,Torr Home No 1,2023-06-11T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.88
330739,Torr Home No 1,2023-06-11T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-11T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-11T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-11T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
330739,Torr Home No 1,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.93
330739,Torr Home No 1,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.41
330739,Torr Home No 1,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.04
330739,Torr Home No 1,2023-06-11T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
330739,Torr Home No 1,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.85
330739,Torr Home No 1,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.99
330739,Torr Home No 1,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
330739,Torr Home No 1,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.62
330739,Torr Home No 1,2023-06-11T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
330739,Torr Home No 1,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
330739,Torr Home No 1,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
330739,Torr Home No 1,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.43
330739,Torr Home No 1,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.09
330739,Torr Home No 1,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.56
330739,Torr Home No 1,2023-06-11T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
330739,Torr Home No 1,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
330739,Torr Home No 1,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
330739,Torr Home No 1,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,34.3
330739,Torr Home No 1,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
330739,Torr Home No 1,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
330739,Torr Home No 1,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
330739,Torr Home No 1,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
330739,Torr Home No 1,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
330739,Torr Home No 1,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
330739,Torr Home No 1,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.81
330739,Torr Home No 1,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.13
330739,Torr Home No 1,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.34
330739,Torr Home No 1,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
330739,Torr Home No 1,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
330739,Torr Home No 1,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
330739,Torr Home No 1,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
330739,Torr Home No 1,2023-06-11T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-11T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-11T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-11T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.38
330739,Torr Home No 1,2023-06-11T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.24
330739,Torr Home No 1,2023-06-11T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.89
330739,Torr Home No 1,2023-06-11T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-11T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-11T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-11T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
330739,Torr Home No 1,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.08
330739,Torr Home No 1,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.69
330739,Torr Home No 1,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
330739,Torr Home No 1,2023-06-11T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
330739,Torr Home No 1,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
330739,Torr Home No 1,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
330739,Torr Home No 1,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
330739,Torr Home No 1,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.15
330739,Torr Home No 1,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
330739,Torr Home No 1,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.1
330739,Torr Home No 1,2023-06-11T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
330739,Torr Home No 1,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
330739,Torr Home No 1,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
330739,Torr Home No 1,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.65
330739,Torr Home No 1,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.28
330739,Torr Home No 1,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.65
330739,Torr Home No 1,2023-06-11T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
330739,Torr Home No 1,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
330739,Torr Home No 1,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
330739,Torr Home No 1,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,34.3
330739,Torr Home No 1,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
330739,Torr Home No 1,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
330739,Torr Home No 1,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330739,Torr Home No 1,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
330739,Torr Home No 1,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
330739,Torr Home No 1,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
330739,Torr Home No 1,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
330739,Torr Home No 1,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.21
330739,Torr Home No 1,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.97
330739,Torr Home No 1,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.75
330739,Torr Home No 1,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
330739,Torr Home No 1,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
330739,Torr Home No 1,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
330739,Torr Home No 1,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
330739,Torr Home No 1,2023-06-11T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-11T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-11T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-11T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.85
330739,Torr Home No 1,2023-06-11T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.24
330739,Torr Home No 1,2023-06-11T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.82
330739,Torr Home No 1,2023-06-11T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,6.9
330739,Torr Home No 1,2023-06-11T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-11T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-11T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.27
330739,Torr Home No 1,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.23
330739,Torr Home No 1,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
330739,Torr Home No 1,2023-06-11T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
330739,Torr Home No 1,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
330739,Torr Home No 1,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
330739,Torr Home No 1,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.99
330739,Torr Home No 1,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.0
330739,Torr Home No 1,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
330739,Torr Home No 1,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.1
330739,Torr Home No 1,2023-06-11T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
330739,Torr Home No 1,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
330739,Torr Home No 1,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
330739,Torr Home No 1,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.15
330739,Torr Home No 1,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.13
330739,Torr Home No 1,2023-06-11T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
330739,Torr Home No 1,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
330739,Torr Home No 1,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
330739,Torr Home No 1,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
330739,Torr Home No 1,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,34.3
330739,Torr Home No 1,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
330739,Torr Home No 1,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
330739,Torr Home No 1,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330739,Torr Home No 1,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
330739,Torr Home No 1,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
330739,Torr Home No 1,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
330739,Torr Home No 1,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
330739,Torr Home No 1,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.29
330739,Torr Home No 1,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.83
330739,Torr Home No 1,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.83
330739,Torr Home No 1,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
330739,Torr Home No 1,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
330739,Torr Home No 1,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
330739,Torr Home No 1,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
330739,Torr Home No 1,2023-06-11T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-11T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-11T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-11T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.27
330739,Torr Home No 1,2023-06-11T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.19
330739,Torr Home No 1,2023-06-11T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.85
330739,Torr Home No 1,2023-06-11T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-11T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-11T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-11T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
330739,Torr Home No 1,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
330739,Torr Home No 1,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
330739,Torr Home No 1,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.41
330739,Torr Home No 1,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.89
330739,Torr Home No 1,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
330739,Torr Home No 1,2023-06-11T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
330739,Torr Home No 1,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
330739,Torr Home No 1,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.11
330739,Torr Home No 1,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
330739,Torr Home No 1,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.31
330739,Torr Home No 1,2023-06-11T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
330739,Torr Home No 1,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
330739,Torr Home No 1,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
330739,Torr Home No 1,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
330739,Torr Home No 1,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.75
330739,Torr Home No 1,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.06
330739,Torr Home No 1,2023-06-11T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
330739,Torr Home No 1,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
330739,Torr Home No 1,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
330739,Torr Home No 1,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
330739,Torr Home No 1,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,34.3
330739,Torr Home No 1,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
330739,Torr Home No 1,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
330739,Torr Home No 1,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330739,Torr Home No 1,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
330739,Torr Home No 1,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
330739,Torr Home No 1,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
330739,Torr Home No 1,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
330739,Torr Home No 1,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.7
330739,Torr Home No 1,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.57
330739,Torr Home No 1,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.08
330739,Torr Home No 1,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
330739,Torr Home No 1,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
330739,Torr Home No 1,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
330739,Torr Home No 1,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
330739,Torr Home No 1,2023-06-11T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
330739,Torr Home No 1,2023-06-11T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-11T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-11T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.75
330739,Torr Home No 1,2023-06-11T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.29
330739,Torr Home No 1,2023-06-11T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.41
330739,Torr Home No 1,2023-06-11T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-11T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-11T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-11T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.8
330739,Torr Home No 1,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
330739,Torr Home No 1,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
330739,Torr Home No 1,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
330739,Torr Home No 1,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.33
330739,Torr Home No 1,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
330739,Torr Home No 1,2023-06-11T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
330739,Torr Home No 1,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
330739,Torr Home No 1,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
330739,Torr Home No 1,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.37
330739,Torr Home No 1,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
330739,Torr Home No 1,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.5
330739,Torr Home No 1,2023-06-11T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
330739,Torr Home No 1,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
330739,Torr Home No 1,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
330739,Torr Home No 1,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
330739,Torr Home No 1,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.02
330739,Torr Home No 1,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.03
330739,Torr Home No 1,2023-06-11T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
330739,Torr Home No 1,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
330739,Torr Home No 1,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
330739,Torr Home No 1,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
330739,Torr Home No 1,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,34.3
330739,Torr Home No 1,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
330739,Torr Home No 1,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
330739,Torr Home No 1,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330739,Torr Home No 1,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
330739,Torr Home No 1,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
330739,Torr Home No 1,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
330739,Torr Home No 1,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
330739,Torr Home No 1,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.56
330739,Torr Home No 1,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.59
330739,Torr Home No 1,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.81
330739,Torr Home No 1,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
330739,Torr Home No 1,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
330739,Torr Home No 1,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
330739,Torr Home No 1,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
330739,Torr Home No 1,2023-06-11T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-11T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-11T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-11T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.29
330739,Torr Home No 1,2023-06-11T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.22
330739,Torr Home No 1,2023-06-11T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.89
330739,Torr Home No 1,2023-06-11T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-11T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-11T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-11T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
330739,Torr Home No 1,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.16
330739,Torr Home No 1,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
330739,Torr Home No 1,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
330739,Torr Home No 1,2023-06-11T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
330739,Torr Home No 1,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
330739,Torr Home No 1,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.87
330739,Torr Home No 1,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
330739,Torr Home No 1,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.4
330739,Torr Home No 1,2023-06-11T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
330739,Torr Home No 1,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
330739,Torr Home No 1,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
330739,Torr Home No 1,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
330739,Torr Home No 1,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
330739,Torr Home No 1,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.14
330739,Torr Home No 1,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.61
330739,Torr Home No 1,2023-06-11T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
330739,Torr Home No 1,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
330739,Torr Home No 1,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
330739,Torr Home No 1,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
330739,Torr Home No 1,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,34.3
330739,Torr Home No 1,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
330739,Torr Home No 1,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
330739,Torr Home No 1,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330739,Torr Home No 1,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
330739,Torr Home No 1,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
330739,Torr Home No 1,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
330739,Torr Home No 1,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
330739,Torr Home No 1,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.69
330739,Torr Home No 1,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.31
330739,Torr Home No 1,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.01
330739,Torr Home No 1,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
330739,Torr Home No 1,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
330739,Torr Home No 1,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
330739,Torr Home No 1,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
330739,Torr Home No 1,2023-06-11T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-11T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-11T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-11T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.23
330739,Torr Home No 1,2023-06-11T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.19
330739,Torr Home No 1,2023-06-11T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.86
330739,Torr Home No 1,2023-06-11T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-11T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-11T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-11T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
330739,Torr Home No 1,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.12
330739,Torr Home No 1,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.57
330739,Torr Home No 1,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.91
330739,Torr Home No 1,2023-06-11T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
330739,Torr Home No 1,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.86
330739,Torr Home No 1,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.99
330739,Torr Home No 1,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.99
330739,Torr Home No 1,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.64
330739,Torr Home No 1,2023-06-11T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
330739,Torr Home No 1,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
330739,Torr Home No 1,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
330739,Torr Home No 1,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
330739,Torr Home No 1,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
330739,Torr Home No 1,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
330739,Torr Home No 1,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
330739,Torr Home No 1,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.71
330739,Torr Home No 1,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.16
330739,Torr Home No 1,2023-06-11T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
330739,Torr Home No 1,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
330739,Torr Home No 1,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
330739,Torr Home No 1,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
330739,Torr Home No 1,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,34.3
330739,Torr Home No 1,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
330739,Torr Home No 1,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
330739,Torr Home No 1,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330739,Torr Home No 1,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
330739,Torr Home No 1,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
330739,Torr Home No 1,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
330739,Torr Home No 1,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
330739,Torr Home No 1,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.86
330739,Torr Home No 1,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.07
330739,Torr Home No 1,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.35
330739,Torr Home No 1,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
330739,Torr Home No 1,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
330739,Torr Home No 1,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
330739,Torr Home No 1,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
330739,Torr Home No 1,2023-06-11T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-11T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-11T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-11T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.34
330739,Torr Home No 1,2023-06-11T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.27
330739,Torr Home No 1,2023-06-11T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.84
330739,Torr Home No 1,2023-06-11T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-11T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-11T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-11T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
330739,Torr Home No 1,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.5
330739,Torr Home No 1,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.57
330739,Torr Home No 1,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.01
330739,Torr Home No 1,2023-06-11T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.99
330739,Torr Home No 1,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.76
330739,Torr Home No 1,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
330739,Torr Home No 1,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.56
330739,Torr Home No 1,2023-06-11T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
330739,Torr Home No 1,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
330739,Torr Home No 1,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
330739,Torr Home No 1,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
330739,Torr Home No 1,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
330739,Torr Home No 1,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
330739,Torr Home No 1,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
330739,Torr Home No 1,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.52
330739,Torr Home No 1,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.04
330739,Torr Home No 1,2023-06-11T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
330739,Torr Home No 1,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
330739,Torr Home No 1,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.6
330739,Torr Home No 1,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
330739,Torr Home No 1,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,34.3
330739,Torr Home No 1,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
330739,Torr Home No 1,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
330739,Torr Home No 1,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330739,Torr Home No 1,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
330739,Torr Home No 1,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
330739,Torr Home No 1,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
330739,Torr Home No 1,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
330739,Torr Home No 1,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.82
330739,Torr Home No 1,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.61
330739,Torr Home No 1,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.78
330739,Torr Home No 1,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
330739,Torr Home No 1,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
330739,Torr Home No 1,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
330739,Torr Home No 1,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
330739,Torr Home No 1,2023-06-11T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-11T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-11T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-11T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.97
330739,Torr Home No 1,2023-06-11T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.31
