Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-11T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.36
330739,Torr Home No 1,2023-06-11T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.0
330739,Torr Home No 1,2023-06-11T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-11T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-11T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.4
330739,Torr Home No 1,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
330739,Torr Home No 1,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.79
330739,Torr Home No 1,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.85
330739,Torr Home No 1,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
330739,Torr Home No 1,2023-06-11T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
330739,Torr Home No 1,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
330739,Torr Home No 1,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.67
330739,Torr Home No 1,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.61
330739,Torr Home No 1,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
330739,Torr Home No 1,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.25
330739,Torr Home No 1,2023-06-11T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
330739,Torr Home No 1,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
330739,Torr Home No 1,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
330739,Torr Home No 1,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
330739,Torr Home No 1,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
330739,Torr Home No 1,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.29
330739,Torr Home No 1,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.73
330739,Torr Home No 1,2023-06-11T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
330739,Torr Home No 1,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
330739,Torr Home No 1,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
330739,Torr Home No 1,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
330739,Torr Home No 1,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,34.3
330739,Torr Home No 1,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
330739,Torr Home No 1,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
330739,Torr Home No 1,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
330739,Torr Home No 1,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
330739,Torr Home No 1,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
330739,Torr Home No 1,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
330739,Torr Home No 1,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.9
330739,Torr Home No 1,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.9
330739,Torr Home No 1,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.74
330739,Torr Home No 1,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
330739,Torr Home No 1,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
330739,Torr Home No 1,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
330739,Torr Home No 1,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
330739,Torr Home No 1,2023-06-11T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-11T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-11T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-11T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.43
330739,Torr Home No 1,2023-06-11T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.34
330739,Torr Home No 1,2023-06-11T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.44
330739,Torr Home No 1,2023-06-11T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.8
330739,Torr Home No 1,2023-06-11T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-11T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-11T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.2
330739,Torr Home No 1,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
330739,Torr Home No 1,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.7
330739,Torr Home No 1,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.77
330739,Torr Home No 1,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.98
330739,Torr Home No 1,2023-06-11T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
330739,Torr Home No 1,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
330739,Torr Home No 1,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
330739,Torr Home No 1,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.53
330739,Torr Home No 1,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
330739,Torr Home No 1,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.15
330739,Torr Home No 1,2023-06-11T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
330739,Torr Home No 1,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
330739,Torr Home No 1,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
330739,Torr Home No 1,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
330739,Torr Home No 1,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
330739,Torr Home No 1,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
330739,Torr Home No 1,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.89
330739,Torr Home No 1,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.75
330739,Torr Home No 1,2023-06-11T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
330739,Torr Home No 1,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
330739,Torr Home No 1,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
330739,Torr Home No 1,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
330739,Torr Home No 1,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,34.3
330739,Torr Home No 1,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
330739,Torr Home No 1,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
330739,Torr Home No 1,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
330739,Torr Home No 1,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
330739,Torr Home No 1,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
330739,Torr Home No 1,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
330739,Torr Home No 1,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.25
330739,Torr Home No 1,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.65
330739,Torr Home No 1,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.4
330739,Torr Home No 1,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
330739,Torr Home No 1,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
330739,Torr Home No 1,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
330739,Torr Home No 1,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
330739,Torr Home No 1,2023-06-11T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-11T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-11T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-11T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.51
330739,Torr Home No 1,2023-06-11T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.35
330739,Torr Home No 1,2023-06-11T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.68
330739,Torr Home No 1,2023-06-11T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.5
330739,Torr Home No 1,2023-06-11T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-11T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-11T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.1
330739,Torr Home No 1,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.14
330739,Torr Home No 1,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.91
330739,Torr Home No 1,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
330739,Torr Home No 1,2023-06-11T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
330739,Torr Home No 1,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
330739,Torr Home No 1,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
330739,Torr Home No 1,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.49
330739,Torr Home No 1,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
330739,Torr Home No 1,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.21
330739,Torr Home No 1,2023-06-11T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
330739,Torr Home No 1,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
330739,Torr Home No 1,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
330739,Torr Home No 1,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
330739,Torr Home No 1,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.97
330739,Torr Home No 1,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.79
330739,Torr Home No 1,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.1
330739,Torr Home No 1,2023-06-11T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
330739,Torr Home No 1,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
330739,Torr Home No 1,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.4
330739,Torr Home No 1,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
330739,Torr Home No 1,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,34.2
330739,Torr Home No 1,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
330739,Torr Home No 1,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
330739,Torr Home No 1,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
330739,Torr Home No 1,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
330739,Torr Home No 1,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
330739,Torr Home No 1,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
330739,Torr Home No 1,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
330739,Torr Home No 1,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.28
330739,Torr Home No 1,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.93
330739,Torr Home No 1,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.76
330739,Torr Home No 1,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
330739,Torr Home No 1,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
330739,Torr Home No 1,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
330739,Torr Home No 1,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
330739,Torr Home No 1,2023-06-11T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-11T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-11T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-11T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.47
330739,Torr Home No 1,2023-06-11T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.07
330739,Torr Home No 1,2023-06-11T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.55
330739,Torr Home No 1,2023-06-11T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-11T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-11T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.3
330739,Torr Home No 1,2023-06-11T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
330739,Torr Home No 1,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.93
330739,Torr Home No 1,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
330739,Torr Home No 1,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
330739,Torr Home No 1,2023-06-11T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
330739,Torr Home No 1,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
330739,Torr Home No 1,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.91
330739,Torr Home No 1,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
330739,Torr Home No 1,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.72
330739,Torr Home No 1,2023-06-11T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.4
330739,Torr Home No 1,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.8
330739,Torr Home No 1,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
330739,Torr Home No 1,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
330739,Torr Home No 1,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
330739,Torr Home No 1,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.06
330739,Torr Home No 1,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.57
330739,Torr Home No 1,2023-06-11T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
330739,Torr Home No 1,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
330739,Torr Home No 1,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
330739,Torr Home No 1,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
330739,Torr Home No 1,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,34.1
330739,Torr Home No 1,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
330739,Torr Home No 1,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
330739,Torr Home No 1,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330739,Torr Home No 1,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
330739,Torr Home No 1,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
330739,Torr Home No 1,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
330739,Torr Home No 1,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
330739,Torr Home No 1,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.63
330739,Torr Home No 1,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.19
330739,Torr Home No 1,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,8.68
330739,Torr Home No 1,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
330739,Torr Home No 1,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
330739,Torr Home No 1,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
330739,Torr Home No 1,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
330739,Torr Home No 1,2023-06-11T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-11T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-11T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-11T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.64
330739,Torr Home No 1,2023-06-11T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.24
330739,Torr Home No 1,2023-06-11T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.63
330739,Torr Home No 1,2023-06-11T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.8
330739,Torr Home No 1,2023-06-11T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-11T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-11T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.9
330739,Torr Home No 1,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.7
330739,Torr Home No 1,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.75
330739,Torr Home No 1,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.63
330739,Torr Home No 1,2023-06-11T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
330739,Torr Home No 1,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
330739,Torr Home No 1,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.41
330739,Torr Home No 1,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.78
330739,Torr Home No 1,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.92
330739,Torr Home No 1,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.67
330739,Torr Home No 1,2023-06-11T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.0
330739,Torr Home No 1,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.4
330739,Torr Home No 1,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
330739,Torr Home No 1,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
330739,Torr Home No 1,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
330739,Torr Home No 1,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
330739,Torr Home No 1,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.32
330739,Torr Home No 1,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.98
330739,Torr Home No 1,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.9
330739,Torr Home No 1,2023-06-11T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
330739,Torr Home No 1,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
330739,Torr Home No 1,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
330739,Torr Home No 1,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
330739,Torr Home No 1,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,34.1
330739,Torr Home No 1,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
330739,Torr Home No 1,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
330739,Torr Home No 1,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
330739,Torr Home No 1,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
330739,Torr Home No 1,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
330739,Torr Home No 1,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
330739,Torr Home No 1,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
330739,Torr Home No 1,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.25
330739,Torr Home No 1,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.91
330739,Torr Home No 1,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.13
330739,Torr Home No 1,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
330739,Torr Home No 1,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
330739,Torr Home No 1,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
330739,Torr Home No 1,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
330739,Torr Home No 1,2023-06-11T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-11T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-11T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-11T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.56
330739,Torr Home No 1,2023-06-11T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
330739,Torr Home No 1,2023-06-11T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.01
330739,Torr Home No 1,2023-06-11T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-11T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-11T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-11T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.2
330739,Torr Home No 1,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
330739,Torr Home No 1,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
330739,Torr Home No 1,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.83
330739,Torr Home No 1,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
330739,Torr Home No 1,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
330739,Torr Home No 1,2023-06-11T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.17
330739,Torr Home No 1,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.15
330739,Torr Home No 1,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.14
330739,Torr Home No 1,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.61
330739,Torr Home No 1,2023-06-11T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
330739,Torr Home No 1,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.9
330739,Torr Home No 1,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
330739,Torr Home No 1,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
330739,Torr Home No 1,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
330739,Torr Home No 1,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.54
330739,Torr Home No 1,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.92
330739,Torr Home No 1,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.29
330739,Torr Home No 1,2023-06-11T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
330739,Torr Home No 1,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
330739,Torr Home No 1,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
330739,Torr Home No 1,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
330739,Torr Home No 1,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,34.1
330739,Torr Home No 1,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
330739,Torr Home No 1,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
330739,Torr Home No 1,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
330739,Torr Home No 1,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
330739,Torr Home No 1,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
330739,Torr Home No 1,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
330739,Torr Home No 1,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
330739,Torr Home No 1,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.35
330739,Torr Home No 1,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.44
330739,Torr Home No 1,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.73
330739,Torr Home No 1,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
330739,Torr Home No 1,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
330739,Torr Home No 1,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
330739,Torr Home No 1,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
330739,Torr Home No 1,2023-06-11T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-11T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-11T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-06-11T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.65
330739,Torr Home No 1,2023-06-11T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
330739,Torr Home No 1,2023-06-11T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.48
330739,Torr Home No 1,2023-06-11T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-11T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-11T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-11T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
330739,Torr Home No 1,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
330739,Torr Home No 1,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.6
330739,Torr Home No 1,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
330739,Torr Home No 1,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
330739,Torr Home No 1,2023-06-11T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
330739,Torr Home No 1,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.95
330739,Torr Home No 1,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.94
330739,Torr Home No 1,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
330739,Torr Home No 1,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-10.9
330739,Torr Home No 1,2023-06-11T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
330739,Torr Home No 1,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.0
330739,Torr Home No 1,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
330739,Torr Home No 1,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
330739,Torr Home No 1,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
330739,Torr Home No 1,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.67
330739,Torr Home No 1,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.06
330739,Torr Home No 1,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.52
330739,Torr Home No 1,2023-06-11T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
330739,Torr Home No 1,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
330739,Torr Home No 1,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
330739,Torr Home No 1,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
330739,Torr Home No 1,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,34.0
330739,Torr Home No 1,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330739,Torr Home No 1,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
330739,Torr Home No 1,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
330739,Torr Home No 1,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
330739,Torr Home No 1,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
330739,Torr Home No 1,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
330739,Torr Home No 1,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
330739,Torr Home No 1,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.81
330739,Torr Home No 1,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.91
330739,Torr Home No 1,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,8.25
330739,Torr Home No 1,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
330739,Torr Home No 1,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
330739,Torr Home No 1,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
330739,Torr Home No 1,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
330739,Torr Home No 1,2023-06-11T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-11T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-11T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-11T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.84
330739,Torr Home No 1,2023-06-11T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
330739,Torr Home No 1,2023-06-11T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.49
330739,Torr Home No 1,2023-06-11T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-11T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-11T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-11T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
330739,Torr Home No 1,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
330739,Torr Home No 1,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
330739,Torr Home No 1,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.44
330739,Torr Home No 1,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.3
330739,Torr Home No 1,2023-06-11T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
330739,Torr Home No 1,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.06
330739,Torr Home No 1,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
330739,Torr Home No 1,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-13.14
330739,Torr Home No 1,2023-06-11T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,50.6
330739,Torr Home No 1,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.4
330739,Torr Home No 1,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.0
330739,Torr Home No 1,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
330739,Torr Home No 1,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
330739,Torr Home No 1,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
330739,Torr Home No 1,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.53
330739,Torr Home No 1,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.49
330739,Torr Home No 1,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.5
330739,Torr Home No 1,2023-06-11T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
330739,Torr Home No 1,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
330739,Torr Home No 1,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
330739,Torr Home No 1,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
330739,Torr Home No 1,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,34.0
330739,Torr Home No 1,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
330739,Torr Home No 1,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
330739,Torr Home No 1,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
330739,Torr Home No 1,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
330739,Torr Home No 1,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
330739,Torr Home No 1,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
330739,Torr Home No 1,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.03
330739,Torr Home No 1,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.62
330739,Torr Home No 1,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,8.19
330739,Torr Home No 1,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
330739,Torr Home No 1,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
330739,Torr Home No 1,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
330739,Torr Home No 1,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
330739,Torr Home No 1,2023-06-11T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-11T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-11T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-11T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.62
330739,Torr Home No 1,2023-06-11T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.82
330739,Torr Home No 1,2023-06-11T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.35
330739,Torr Home No 1,2023-06-11T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-11T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
330739,Torr Home No 1,2023-06-11T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.4
330739,Torr Home No 1,2023-06-11T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
330739,Torr Home No 1,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
330739,Torr Home No 1,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
330739,Torr Home No 1,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.44
330739,Torr Home No 1,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.36
330739,Torr Home No 1,2023-06-11T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.93
330739,Torr Home No 1,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.99
330739,Torr Home No 1,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
330739,Torr Home No 1,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.42
330739,Torr Home No 1,2023-06-11T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,58.3
330739,Torr Home No 1,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.3
330739,Torr Home No 1,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
330739,Torr Home No 1,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
330739,Torr Home No 1,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.42
330739,Torr Home No 1,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.29
330739,Torr Home No 1,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.76
330739,Torr Home No 1,2023-06-11T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
330739,Torr Home No 1,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
330739,Torr Home No 1,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
330739,Torr Home No 1,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
330739,Torr Home No 1,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,33.9
330739,Torr Home No 1,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330739,Torr Home No 1,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
330739,Torr Home No 1,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
330739,Torr Home No 1,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
330739,Torr Home No 1,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
330739,Torr Home No 1,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
330739,Torr Home No 1,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
330739,Torr Home No 1,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.78
330739,Torr Home No 1,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.17
330739,Torr Home No 1,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.32
330739,Torr Home No 1,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
330739,Torr Home No 1,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
330739,Torr Home No 1,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
330739,Torr Home No 1,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
330739,Torr Home No 1,2023-06-11T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-11T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-11T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-11T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.17
330739,Torr Home No 1,2023-06-11T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.15
330739,Torr Home No 1,2023-06-11T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.26
330739,Torr Home No 1,2023-06-11T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-11T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
330739,Torr Home No 1,2023-06-11T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-11T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
330739,Torr Home No 1,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.23
330739,Torr Home No 1,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.03
330739,Torr Home No 1,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
330739,Torr Home No 1,2023-06-11T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
330739,Torr Home No 1,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.62
330739,Torr Home No 1,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
330739,Torr Home No 1,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.63
330739,Torr Home No 1,2023-06-11T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.4
330739,Torr Home No 1,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.0
330739,Torr Home No 1,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
330739,Torr Home No 1,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
330739,Torr Home No 1,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
