Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
330739,Torr Home No 1,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.05
330739,Torr Home No 1,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.25
330739,Torr Home No 1,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.11
330739,Torr Home No 1,2023-06-11T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
330739,Torr Home No 1,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
330739,Torr Home No 1,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
330739,Torr Home No 1,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
330739,Torr Home No 1,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,33.9
330739,Torr Home No 1,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330739,Torr Home No 1,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
330739,Torr Home No 1,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
330739,Torr Home No 1,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
330739,Torr Home No 1,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
330739,Torr Home No 1,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
330739,Torr Home No 1,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
330739,Torr Home No 1,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.32
330739,Torr Home No 1,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.96
330739,Torr Home No 1,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.59
330739,Torr Home No 1,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
330739,Torr Home No 1,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
330739,Torr Home No 1,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
330739,Torr Home No 1,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
330739,Torr Home No 1,2023-06-11T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-11T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-11T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
330739,Torr Home No 1,2023-06-11T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.01
330739,Torr Home No 1,2023-06-11T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
330739,Torr Home No 1,2023-06-11T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.81
330739,Torr Home No 1,2023-06-11T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-11T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-11T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-11T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.5
330739,Torr Home No 1,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
330739,Torr Home No 1,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
330739,Torr Home No 1,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.54
330739,Torr Home No 1,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.54
330739,Torr Home No 1,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
330739,Torr Home No 1,2023-06-11T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.9
330739,Torr Home No 1,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.11
330739,Torr Home No 1,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.23
330739,Torr Home No 1,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
330739,Torr Home No 1,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.84
330739,Torr Home No 1,2023-06-11T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,53.2
330739,Torr Home No 1,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.9
330739,Torr Home No 1,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
330739,Torr Home No 1,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
330739,Torr Home No 1,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
330739,Torr Home No 1,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
330739,Torr Home No 1,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.53
330739,Torr Home No 1,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.37
330739,Torr Home No 1,2023-06-11T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
330739,Torr Home No 1,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
330739,Torr Home No 1,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
330739,Torr Home No 1,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
330739,Torr Home No 1,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,33.8
330739,Torr Home No 1,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
330739,Torr Home No 1,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
330739,Torr Home No 1,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
330739,Torr Home No 1,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
330739,Torr Home No 1,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
330739,Torr Home No 1,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
330739,Torr Home No 1,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.21
330739,Torr Home No 1,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.51
330739,Torr Home No 1,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,8.79
330739,Torr Home No 1,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
330739,Torr Home No 1,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
330739,Torr Home No 1,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
330739,Torr Home No 1,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
330739,Torr Home No 1,2023-06-11T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-11T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-11T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
330739,Torr Home No 1,2023-06-11T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.42
330739,Torr Home No 1,2023-06-11T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.66
330739,Torr Home No 1,2023-06-11T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.35
330739,Torr Home No 1,2023-06-11T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-11T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-11T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.0
330739,Torr Home No 1,2023-06-11T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
330739,Torr Home No 1,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.14
330739,Torr Home No 1,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.37
330739,Torr Home No 1,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
330739,Torr Home No 1,2023-06-11T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.2
330739,Torr Home No 1,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
330739,Torr Home No 1,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.45
330739,Torr Home No 1,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
330739,Torr Home No 1,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.68
330739,Torr Home No 1,2023-06-11T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
330739,Torr Home No 1,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.1
330739,Torr Home No 1,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
330739,Torr Home No 1,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
330739,Torr Home No 1,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
330739,Torr Home No 1,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
330739,Torr Home No 1,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
330739,Torr Home No 1,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.21
330739,Torr Home No 1,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.21
330739,Torr Home No 1,2023-06-11T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
330739,Torr Home No 1,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
330739,Torr Home No 1,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
330739,Torr Home No 1,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
330739,Torr Home No 1,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,33.8
330739,Torr Home No 1,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330739,Torr Home No 1,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
330739,Torr Home No 1,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
330739,Torr Home No 1,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
330739,Torr Home No 1,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
330739,Torr Home No 1,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
330739,Torr Home No 1,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
330739,Torr Home No 1,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.46
330739,Torr Home No 1,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.25
330739,Torr Home No 1,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,9.6
330739,Torr Home No 1,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
330739,Torr Home No 1,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
330739,Torr Home No 1,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
330739,Torr Home No 1,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
330739,Torr Home No 1,2023-06-11T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-11T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-11T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
330739,Torr Home No 1,2023-06-11T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.7
330739,Torr Home No 1,2023-06-11T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.94
330739,Torr Home No 1,2023-06-11T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.43
330739,Torr Home No 1,2023-06-11T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-11T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-11T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-11T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
330739,Torr Home No 1,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.71
330739,Torr Home No 1,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.49
330739,Torr Home No 1,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.69
330739,Torr Home No 1,2023-06-11T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
330739,Torr Home No 1,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
330739,Torr Home No 1,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
330739,Torr Home No 1,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.73
330739,Torr Home No 1,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
330739,Torr Home No 1,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-12.88
330739,Torr Home No 1,2023-06-11T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.9
330739,Torr Home No 1,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.3
330739,Torr Home No 1,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.7
330739,Torr Home No 1,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
330739,Torr Home No 1,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
330739,Torr Home No 1,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
330739,Torr Home No 1,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.22
330739,Torr Home No 1,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.68
330739,Torr Home No 1,2023-06-11T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
330739,Torr Home No 1,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
330739,Torr Home No 1,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.3
330739,Torr Home No 1,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.1
330739,Torr Home No 1,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,33.7
330739,Torr Home No 1,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330739,Torr Home No 1,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
330739,Torr Home No 1,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
330739,Torr Home No 1,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
330739,Torr Home No 1,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
330739,Torr Home No 1,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
330739,Torr Home No 1,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
330739,Torr Home No 1,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.23
330739,Torr Home No 1,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.93
330739,Torr Home No 1,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.97
330739,Torr Home No 1,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
330739,Torr Home No 1,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
330739,Torr Home No 1,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
330739,Torr Home No 1,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
330739,Torr Home No 1,2023-06-11T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-11T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-11T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-06-11T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.71
330739,Torr Home No 1,2023-06-11T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.99
330739,Torr Home No 1,2023-06-11T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.36
330739,Torr Home No 1,2023-06-11T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.0
330739,Torr Home No 1,2023-06-11T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
330739,Torr Home No 1,2023-06-11T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-11T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
330739,Torr Home No 1,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
330739,Torr Home No 1,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
330739,Torr Home No 1,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.26
330739,Torr Home No 1,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.6
330739,Torr Home No 1,2023-06-11T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
330739,Torr Home No 1,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.5
330739,Torr Home No 1,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
330739,Torr Home No 1,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
330739,Torr Home No 1,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.64
330739,Torr Home No 1,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
330739,Torr Home No 1,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-13.9
330739,Torr Home No 1,2023-06-11T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,50.8
330739,Torr Home No 1,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.8
330739,Torr Home No 1,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
330739,Torr Home No 1,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.2
330739,Torr Home No 1,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
330739,Torr Home No 1,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
330739,Torr Home No 1,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.46
330739,Torr Home No 1,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.21
330739,Torr Home No 1,2023-06-11T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.3
330739,Torr Home No 1,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
330739,Torr Home No 1,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.6
330739,Torr Home No 1,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.2
330739,Torr Home No 1,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,33.6
330739,Torr Home No 1,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
330739,Torr Home No 1,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
330739,Torr Home No 1,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
330739,Torr Home No 1,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
330739,Torr Home No 1,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
330739,Torr Home No 1,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
330739,Torr Home No 1,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.29
330739,Torr Home No 1,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.31
330739,Torr Home No 1,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.61
330739,Torr Home No 1,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
330739,Torr Home No 1,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
330739,Torr Home No 1,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
330739,Torr Home No 1,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
330739,Torr Home No 1,2023-06-11T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-11T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-11T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-11T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.65
330739,Torr Home No 1,2023-06-11T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.42
330739,Torr Home No 1,2023-06-11T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.33
330739,Torr Home No 1,2023-06-11T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-11T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
330739,Torr Home No 1,2023-06-11T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-11T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
330739,Torr Home No 1,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
330739,Torr Home No 1,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.25
330739,Torr Home No 1,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.6
330739,Torr Home No 1,2023-06-11T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
330739,Torr Home No 1,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.1
330739,Torr Home No 1,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
330739,Torr Home No 1,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
330739,Torr Home No 1,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.16
330739,Torr Home No 1,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.09
330739,Torr Home No 1,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-18.38
330739,Torr Home No 1,2023-06-11T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.1
330739,Torr Home No 1,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.0
330739,Torr Home No 1,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
330739,Torr Home No 1,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.7
330739,Torr Home No 1,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
330739,Torr Home No 1,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
330739,Torr Home No 1,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
330739,Torr Home No 1,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
330739,Torr Home No 1,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.06
330739,Torr Home No 1,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.6
330739,Torr Home No 1,2023-06-11T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
330739,Torr Home No 1,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
330739,Torr Home No 1,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.4
330739,Torr Home No 1,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
330739,Torr Home No 1,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,33.5
330739,Torr Home No 1,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
330739,Torr Home No 1,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
330739,Torr Home No 1,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
330739,Torr Home No 1,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
330739,Torr Home No 1,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
330739,Torr Home No 1,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
330739,Torr Home No 1,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.34
330739,Torr Home No 1,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.69
330739,Torr Home No 1,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,7.52
330739,Torr Home No 1,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
330739,Torr Home No 1,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
330739,Torr Home No 1,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
330739,Torr Home No 1,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
330739,Torr Home No 1,2023-06-11T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-11T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-11T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-11T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.84
330739,Torr Home No 1,2023-06-11T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.12
330739,Torr Home No 1,2023-06-11T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.8
330739,Torr Home No 1,2023-06-11T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-11T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
330739,Torr Home No 1,2023-06-11T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-11T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.4
330739,Torr Home No 1,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
330739,Torr Home No 1,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
330739,Torr Home No 1,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
330739,Torr Home No 1,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
330739,Torr Home No 1,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.67
330739,Torr Home No 1,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.34
330739,Torr Home No 1,2023-06-11T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
330739,Torr Home No 1,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.4
330739,Torr Home No 1,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
330739,Torr Home No 1,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
330739,Torr Home No 1,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.33
330739,Torr Home No 1,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.3
330739,Torr Home No 1,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-17.03
330739,Torr Home No 1,2023-06-11T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
330739,Torr Home No 1,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.8
330739,Torr Home No 1,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
330739,Torr Home No 1,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.9
330739,Torr Home No 1,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
330739,Torr Home No 1,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
330739,Torr Home No 1,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.58
330739,Torr Home No 1,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.84
330739,Torr Home No 1,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.79
330739,Torr Home No 1,2023-06-11T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
330739,Torr Home No 1,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
330739,Torr Home No 1,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.7
330739,Torr Home No 1,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.9
330739,Torr Home No 1,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,33.5
330739,Torr Home No 1,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330739,Torr Home No 1,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
330739,Torr Home No 1,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
330739,Torr Home No 1,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
330739,Torr Home No 1,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
330739,Torr Home No 1,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
330739,Torr Home No 1,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.33
330739,Torr Home No 1,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.05
330739,Torr Home No 1,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,9.5
330739,Torr Home No 1,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
330739,Torr Home No 1,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
330739,Torr Home No 1,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
330739,Torr Home No 1,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
330739,Torr Home No 1,2023-06-11T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-11T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-11T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-11T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.67
330739,Torr Home No 1,2023-06-11T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.88
330739,Torr Home No 1,2023-06-11T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.4
330739,Torr Home No 1,2023-06-11T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-11T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
330739,Torr Home No 1,2023-06-11T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-11T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
330739,Torr Home No 1,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
330739,Torr Home No 1,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
330739,Torr Home No 1,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.67
330739,Torr Home No 1,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.3
330739,Torr Home No 1,2023-06-11T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
330739,Torr Home No 1,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.2
330739,Torr Home No 1,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
330739,Torr Home No 1,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.05
330739,Torr Home No 1,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
330739,Torr Home No 1,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-14.14
330739,Torr Home No 1,2023-06-11T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
330739,Torr Home No 1,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.4
330739,Torr Home No 1,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
330739,Torr Home No 1,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.9
330739,Torr Home No 1,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
330739,Torr Home No 1,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
330739,Torr Home No 1,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
330739,Torr Home No 1,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.71
330739,Torr Home No 1,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.55
330739,Torr Home No 1,2023-06-11T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
330739,Torr Home No 1,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
330739,Torr Home No 1,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.5
330739,Torr Home No 1,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
330739,Torr Home No 1,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,33.4
330739,Torr Home No 1,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330739,Torr Home No 1,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
330739,Torr Home No 1,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
330739,Torr Home No 1,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
330739,Torr Home No 1,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
330739,Torr Home No 1,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
330739,Torr Home No 1,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
330739,Torr Home No 1,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.78
330739,Torr Home No 1,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.98
330739,Torr Home No 1,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.61
330739,Torr Home No 1,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
330739,Torr Home No 1,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
330739,Torr Home No 1,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
330739,Torr Home No 1,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
330739,Torr Home No 1,2023-06-11T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-11T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-11T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-11T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.24
330739,Torr Home No 1,2023-06-11T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.46
330739,Torr Home No 1,2023-06-11T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.28
330739,Torr Home No 1,2023-06-11T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-11T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-11T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-11T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
330739,Torr Home No 1,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
330739,Torr Home No 1,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.71
330739,Torr Home No 1,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.52
330739,Torr Home No 1,2023-06-11T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.5
330739,Torr Home No 1,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.6
330739,Torr Home No 1,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
330739,Torr Home No 1,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
330739,Torr Home No 1,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.45
330739,Torr Home No 1,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.48
330739,Torr Home No 1,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-12.68
330739,Torr Home No 1,2023-06-11T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
330739,Torr Home No 1,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.5
330739,Torr Home No 1,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
330739,Torr Home No 1,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.1
330739,Torr Home No 1,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
330739,Torr Home No 1,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
330739,Torr Home No 1,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
330739,Torr Home No 1,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.39
330739,Torr Home No 1,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.72
330739,Torr Home No 1,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.42
330739,Torr Home No 1,2023-06-11T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
330739,Torr Home No 1,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
330739,Torr Home No 1,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.1
330739,Torr Home No 1,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.2
330739,Torr Home No 1,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,33.3
330739,Torr Home No 1,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330739,Torr Home No 1,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
330739,Torr Home No 1,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
330739,Torr Home No 1,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
330739,Torr Home No 1,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
330739,Torr Home No 1,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
330739,Torr Home No 1,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
330739,Torr Home No 1,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.91
330739,Torr Home No 1,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.34
330739,Torr Home No 1,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.94
330739,Torr Home No 1,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
330739,Torr Home No 1,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
330739,Torr Home No 1,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
330739,Torr Home No 1,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
330739,Torr Home No 1,2023-06-11T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-11T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-11T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.33
330739,Torr Home No 1,2023-06-11T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.39
330739,Torr Home No 1,2023-06-11T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.57
330739,Torr Home No 1,2023-06-11T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.16
330739,Torr Home No 1,2023-06-11T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-11T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-11T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.5
330739,Torr Home No 1,2023-06-11T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
330739,Torr Home No 1,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
330739,Torr Home No 1,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
330739,Torr Home No 1,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.48
330739,Torr Home No 1,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.87
330739,Torr Home No 1,2023-06-11T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.4
330739,Torr Home No 1,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.4
330739,Torr Home No 1,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
330739,Torr Home No 1,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
330739,Torr Home No 1,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.37
330739,Torr Home No 1,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
330739,Torr Home No 1,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-10.05
330739,Torr Home No 1,2023-06-11T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
330739,Torr Home No 1,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.5
330739,Torr Home No 1,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
330739,Torr Home No 1,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
330739,Torr Home No 1,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
330739,Torr Home No 1,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
330739,Torr Home No 1,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
330739,Torr Home No 1,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.94
330739,Torr Home No 1,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.06
330739,Torr Home No 1,2023-06-11T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
330739,Torr Home No 1,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
330739,Torr Home No 1,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.8
330739,Torr Home No 1,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.4
330739,Torr Home No 1,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,33.3
330739,Torr Home No 1,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
330739,Torr Home No 1,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
330739,Torr Home No 1,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
330739,Torr Home No 1,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
330739,Torr Home No 1,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
330739,Torr Home No 1,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
330739,Torr Home No 1,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.93
330739,Torr Home No 1,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.34
330739,Torr Home No 1,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.33
330739,Torr Home No 1,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
330739,Torr Home No 1,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
330739,Torr Home No 1,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
330739,Torr Home No 1,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
