Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-11T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-11T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-11T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-06-11T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.73
330739,Torr Home No 1,2023-06-11T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.03
330739,Torr Home No 1,2023-06-11T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.09
330739,Torr Home No 1,2023-06-11T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.2
330739,Torr Home No 1,2023-06-11T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
330739,Torr Home No 1,2023-06-11T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-11T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
330739,Torr Home No 1,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.3
330739,Torr Home No 1,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.53
330739,Torr Home No 1,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.03
330739,Torr Home No 1,2023-06-11T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
330739,Torr Home No 1,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.2
330739,Torr Home No 1,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
330739,Torr Home No 1,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.07
330739,Torr Home No 1,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.95
330739,Torr Home No 1,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
330739,Torr Home No 1,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.39
330739,Torr Home No 1,2023-06-11T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
330739,Torr Home No 1,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.4
330739,Torr Home No 1,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
330739,Torr Home No 1,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
330739,Torr Home No 1,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
330739,Torr Home No 1,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
330739,Torr Home No 1,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
330739,Torr Home No 1,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.47
330739,Torr Home No 1,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.93
330739,Torr Home No 1,2023-06-11T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
330739,Torr Home No 1,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
330739,Torr Home No 1,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.3
330739,Torr Home No 1,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.6
330739,Torr Home No 1,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,33.2
330739,Torr Home No 1,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330739,Torr Home No 1,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
330739,Torr Home No 1,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
330739,Torr Home No 1,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
330739,Torr Home No 1,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
330739,Torr Home No 1,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
330739,Torr Home No 1,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
330739,Torr Home No 1,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.52
330739,Torr Home No 1,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.52
330739,Torr Home No 1,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.09
330739,Torr Home No 1,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
330739,Torr Home No 1,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
330739,Torr Home No 1,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
330739,Torr Home No 1,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
330739,Torr Home No 1,2023-06-11T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-11T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-11T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
330739,Torr Home No 1,2023-06-11T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.17
330739,Torr Home No 1,2023-06-11T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.51
330739,Torr Home No 1,2023-06-11T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.58
330739,Torr Home No 1,2023-06-11T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-11T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-11T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.4
330739,Torr Home No 1,2023-06-11T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.8
330739,Torr Home No 1,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
330739,Torr Home No 1,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.96
330739,Torr Home No 1,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.55
330739,Torr Home No 1,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.64
330739,Torr Home No 1,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.63
330739,Torr Home No 1,2023-06-11T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
330739,Torr Home No 1,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.6
330739,Torr Home No 1,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
330739,Torr Home No 1,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.93
330739,Torr Home No 1,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.45
330739,Torr Home No 1,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
330739,Torr Home No 1,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.47
330739,Torr Home No 1,2023-06-11T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
330739,Torr Home No 1,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.9
330739,Torr Home No 1,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
330739,Torr Home No 1,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
330739,Torr Home No 1,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
330739,Torr Home No 1,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
330739,Torr Home No 1,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
330739,Torr Home No 1,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.86
330739,Torr Home No 1,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.1
330739,Torr Home No 1,2023-06-11T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
330739,Torr Home No 1,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
330739,Torr Home No 1,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.5
330739,Torr Home No 1,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.8
330739,Torr Home No 1,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,33.1
330739,Torr Home No 1,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
330739,Torr Home No 1,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
330739,Torr Home No 1,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
330739,Torr Home No 1,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
330739,Torr Home No 1,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
330739,Torr Home No 1,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
330739,Torr Home No 1,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.13
330739,Torr Home No 1,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.84
330739,Torr Home No 1,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.66
330739,Torr Home No 1,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
330739,Torr Home No 1,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
330739,Torr Home No 1,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
330739,Torr Home No 1,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
330739,Torr Home No 1,2023-06-11T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-11T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-11T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-11T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.38
330739,Torr Home No 1,2023-06-11T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.65
330739,Torr Home No 1,2023-06-11T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.03
330739,Torr Home No 1,2023-06-11T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-11T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.7
330739,Torr Home No 1,2023-06-11T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-11T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
330739,Torr Home No 1,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
330739,Torr Home No 1,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
330739,Torr Home No 1,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.25
330739,Torr Home No 1,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.82
330739,Torr Home No 1,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.01
330739,Torr Home No 1,2023-06-11T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.6
330739,Torr Home No 1,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
330739,Torr Home No 1,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.13
330739,Torr Home No 1,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.15
330739,Torr Home No 1,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
330739,Torr Home No 1,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.8
330739,Torr Home No 1,2023-06-11T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,55.1
330739,Torr Home No 1,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.1
330739,Torr Home No 1,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
330739,Torr Home No 1,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
330739,Torr Home No 1,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
330739,Torr Home No 1,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.86
330739,Torr Home No 1,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.08
330739,Torr Home No 1,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.5
330739,Torr Home No 1,2023-06-11T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.1
330739,Torr Home No 1,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
330739,Torr Home No 1,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.1
330739,Torr Home No 1,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.2
330739,Torr Home No 1,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,33.0
330739,Torr Home No 1,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330739,Torr Home No 1,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
330739,Torr Home No 1,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
330739,Torr Home No 1,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
330739,Torr Home No 1,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
330739,Torr Home No 1,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
330739,Torr Home No 1,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
330739,Torr Home No 1,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,43.04
330739,Torr Home No 1,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.2
330739,Torr Home No 1,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.09
330739,Torr Home No 1,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
330739,Torr Home No 1,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
330739,Torr Home No 1,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
330739,Torr Home No 1,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
330739,Torr Home No 1,2023-06-11T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-11T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-11T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
330739,Torr Home No 1,2023-06-11T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.91
330739,Torr Home No 1,2023-06-11T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.32
330739,Torr Home No 1,2023-06-11T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.09
330739,Torr Home No 1,2023-06-11T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-11T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.6
330739,Torr Home No 1,2023-06-11T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-11T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
330739,Torr Home No 1,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
330739,Torr Home No 1,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
330739,Torr Home No 1,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.58
330739,Torr Home No 1,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.38
330739,Torr Home No 1,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.4
330739,Torr Home No 1,2023-06-11T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
330739,Torr Home No 1,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
330739,Torr Home No 1,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
330739,Torr Home No 1,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
330739,Torr Home No 1,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.72
330739,Torr Home No 1,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
330739,Torr Home No 1,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.86
330739,Torr Home No 1,2023-06-11T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,52.3
330739,Torr Home No 1,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.5
330739,Torr Home No 1,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
330739,Torr Home No 1,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
330739,Torr Home No 1,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
330739,Torr Home No 1,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
330739,Torr Home No 1,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
330739,Torr Home No 1,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
330739,Torr Home No 1,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.87
330739,Torr Home No 1,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.42
330739,Torr Home No 1,2023-06-11T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.8
330739,Torr Home No 1,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
330739,Torr Home No 1,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.9
330739,Torr Home No 1,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.6
330739,Torr Home No 1,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,32.9
330739,Torr Home No 1,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330739,Torr Home No 1,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
330739,Torr Home No 1,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
330739,Torr Home No 1,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
330739,Torr Home No 1,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
330739,Torr Home No 1,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
330739,Torr Home No 1,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
330739,Torr Home No 1,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.53
330739,Torr Home No 1,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.45
330739,Torr Home No 1,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.67
330739,Torr Home No 1,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
330739,Torr Home No 1,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
330739,Torr Home No 1,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
330739,Torr Home No 1,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
330739,Torr Home No 1,2023-06-11T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-11T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-11T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-11T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.06
330739,Torr Home No 1,2023-06-11T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.49
330739,Torr Home No 1,2023-06-11T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.97
330739,Torr Home No 1,2023-06-11T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.6
330739,Torr Home No 1,2023-06-11T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.1
330739,Torr Home No 1,2023-06-11T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.5
330739,Torr Home No 1,2023-06-11T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
330739,Torr Home No 1,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.77
330739,Torr Home No 1,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.81
330739,Torr Home No 1,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.27
330739,Torr Home No 1,2023-06-11T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.3
330739,Torr Home No 1,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.9
330739,Torr Home No 1,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
330739,Torr Home No 1,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
330739,Torr Home No 1,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.72
330739,Torr Home No 1,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
330739,Torr Home No 1,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.82
330739,Torr Home No 1,2023-06-11T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
330739,Torr Home No 1,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.6
330739,Torr Home No 1,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
330739,Torr Home No 1,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
330739,Torr Home No 1,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
330739,Torr Home No 1,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
330739,Torr Home No 1,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
330739,Torr Home No 1,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.17
330739,Torr Home No 1,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.72
330739,Torr Home No 1,2023-06-11T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.3
330739,Torr Home No 1,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
330739,Torr Home No 1,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.9
330739,Torr Home No 1,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.2
330739,Torr Home No 1,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,32.9
330739,Torr Home No 1,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330739,Torr Home No 1,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
330739,Torr Home No 1,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
330739,Torr Home No 1,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
330739,Torr Home No 1,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
330739,Torr Home No 1,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
330739,Torr Home No 1,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
330739,Torr Home No 1,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.74
330739,Torr Home No 1,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.29
330739,Torr Home No 1,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.35
330739,Torr Home No 1,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
330739,Torr Home No 1,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
330739,Torr Home No 1,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
330739,Torr Home No 1,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
330739,Torr Home No 1,2023-06-11T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-11T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-11T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
330739,Torr Home No 1,2023-06-11T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.96
330739,Torr Home No 1,2023-06-11T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.91
330739,Torr Home No 1,2023-06-11T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.25
330739,Torr Home No 1,2023-06-11T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-11T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.6
330739,Torr Home No 1,2023-06-11T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-11T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
330739,Torr Home No 1,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.0
330739,Torr Home No 1,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.05
330739,Torr Home No 1,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.24
330739,Torr Home No 1,2023-06-11T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
330739,Torr Home No 1,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
330739,Torr Home No 1,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.18
330739,Torr Home No 1,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.21
330739,Torr Home No 1,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.71
330739,Torr Home No 1,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-10.79
330739,Torr Home No 1,2023-06-11T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
330739,Torr Home No 1,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.0
330739,Torr Home No 1,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
330739,Torr Home No 1,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.1
330739,Torr Home No 1,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
330739,Torr Home No 1,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
330739,Torr Home No 1,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
330739,Torr Home No 1,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.49
330739,Torr Home No 1,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.06
330739,Torr Home No 1,2023-06-11T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
330739,Torr Home No 1,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
330739,Torr Home No 1,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
330739,Torr Home No 1,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,32.8
330739,Torr Home No 1,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330739,Torr Home No 1,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
330739,Torr Home No 1,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
330739,Torr Home No 1,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
330739,Torr Home No 1,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
330739,Torr Home No 1,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
330739,Torr Home No 1,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
330739,Torr Home No 1,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.54
330739,Torr Home No 1,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.9
330739,Torr Home No 1,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.24
330739,Torr Home No 1,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
330739,Torr Home No 1,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
330739,Torr Home No 1,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
330739,Torr Home No 1,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
330739,Torr Home No 1,2023-06-11T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-11T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-06-11T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-11T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.86
330739,Torr Home No 1,2023-06-11T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.16
330739,Torr Home No 1,2023-06-11T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.27
330739,Torr Home No 1,2023-06-11T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
330739,Torr Home No 1,2023-06-11T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-11T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-11T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
330739,Torr Home No 1,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.04
330739,Torr Home No 1,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.61
330739,Torr Home No 1,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
330739,Torr Home No 1,2023-06-11T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
330739,Torr Home No 1,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
330739,Torr Home No 1,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
330739,Torr Home No 1,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.33
330739,Torr Home No 1,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
330739,Torr Home No 1,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.41
330739,Torr Home No 1,2023-06-11T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
330739,Torr Home No 1,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.2
330739,Torr Home No 1,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
330739,Torr Home No 1,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
330739,Torr Home No 1,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
330739,Torr Home No 1,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
330739,Torr Home No 1,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
330739,Torr Home No 1,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.87
330739,Torr Home No 1,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.69
330739,Torr Home No 1,2023-06-11T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
330739,Torr Home No 1,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
330739,Torr Home No 1,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
330739,Torr Home No 1,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
330739,Torr Home No 1,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,32.7
330739,Torr Home No 1,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
330739,Torr Home No 1,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
330739,Torr Home No 1,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
330739,Torr Home No 1,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
330739,Torr Home No 1,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
330739,Torr Home No 1,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
330739,Torr Home No 1,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.01
330739,Torr Home No 1,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.37
330739,Torr Home No 1,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.3
330739,Torr Home No 1,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
330739,Torr Home No 1,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
330739,Torr Home No 1,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
330739,Torr Home No 1,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
330739,Torr Home No 1,2023-06-11T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-11T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-11T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-11T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.64
330739,Torr Home No 1,2023-06-11T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.13
330739,Torr Home No 1,2023-06-11T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.25
330739,Torr Home No 1,2023-06-11T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-11T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-11T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.1
330739,Torr Home No 1,2023-06-11T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
330739,Torr Home No 1,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.29
330739,Torr Home No 1,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
330739,Torr Home No 1,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.71
330739,Torr Home No 1,2023-06-11T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
330739,Torr Home No 1,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
330739,Torr Home No 1,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.98
330739,Torr Home No 1,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
330739,Torr Home No 1,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-11.28
330739,Torr Home No 1,2023-06-11T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
330739,Torr Home No 1,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.6
330739,Torr Home No 1,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
330739,Torr Home No 1,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
330739,Torr Home No 1,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
330739,Torr Home No 1,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
330739,Torr Home No 1,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
330739,Torr Home No 1,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.56
330739,Torr Home No 1,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.58
330739,Torr Home No 1,2023-06-11T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
330739,Torr Home No 1,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
330739,Torr Home No 1,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.7
330739,Torr Home No 1,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.5
330739,Torr Home No 1,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,32.6
330739,Torr Home No 1,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330739,Torr Home No 1,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
330739,Torr Home No 1,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330739,Torr Home No 1,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
330739,Torr Home No 1,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
330739,Torr Home No 1,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
330739,Torr Home No 1,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
330739,Torr Home No 1,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
330739,Torr Home No 1,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.03
330739,Torr Home No 1,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.45
330739,Torr Home No 1,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.31
330739,Torr Home No 1,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
330739,Torr Home No 1,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
330739,Torr Home No 1,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
330739,Torr Home No 1,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
330739,Torr Home No 1,2023-06-11T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-11T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-11T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-11T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.51
330739,Torr Home No 1,2023-06-11T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.22
330739,Torr Home No 1,2023-06-11T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.05
330739,Torr Home No 1,2023-06-11T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-11T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-11T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.5
330739,Torr Home No 1,2023-06-11T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.96
330739,Torr Home No 1,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.37
330739,Torr Home No 1,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.38
330739,Torr Home No 1,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.48
330739,Torr Home No 1,2023-06-11T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
330739,Torr Home No 1,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.04
330739,Torr Home No 1,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.54
330739,Torr Home No 1,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
330739,Torr Home No 1,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.05
330739,Torr Home No 1,2023-06-11T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.7
330739,Torr Home No 1,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.7
330739,Torr Home No 1,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
330739,Torr Home No 1,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
330739,Torr Home No 1,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
330739,Torr Home No 1,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
330739,Torr Home No 1,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
330739,Torr Home No 1,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.33
330739,Torr Home No 1,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.1
330739,Torr Home No 1,2023-06-11T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
330739,Torr Home No 1,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
330739,Torr Home No 1,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.9
330739,Torr Home No 1,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,32.6
330739,Torr Home No 1,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330739,Torr Home No 1,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
330739,Torr Home No 1,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330739,Torr Home No 1,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
330739,Torr Home No 1,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
330739,Torr Home No 1,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
330739,Torr Home No 1,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
330739,Torr Home No 1,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.97
330739,Torr Home No 1,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.45
330739,Torr Home No 1,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.64
330739,Torr Home No 1,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
330739,Torr Home No 1,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
330739,Torr Home No 1,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
330739,Torr Home No 1,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
330739,Torr Home No 1,2023-06-11T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-11T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-11T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-11T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.49
330739,Torr Home No 1,2023-06-11T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.57
330739,Torr Home No 1,2023-06-11T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.0
330739,Torr Home No 1,2023-06-11T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-11T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-11T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-11T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
330739,Torr Home No 1,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
330739,Torr Home No 1,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.15
330739,Torr Home No 1,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.29
330739,Torr Home No 1,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
330739,Torr Home No 1,2023-06-11T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
330739,Torr Home No 1,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
330739,Torr Home No 1,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.18
330739,Torr Home No 1,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.54
330739,Torr Home No 1,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
