Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.96
330739,Torr Home No 1,2023-06-11T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
330739,Torr Home No 1,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.1
330739,Torr Home No 1,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
330739,Torr Home No 1,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
330739,Torr Home No 1,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
330739,Torr Home No 1,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
330739,Torr Home No 1,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.5
330739,Torr Home No 1,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.39
330739,Torr Home No 1,2023-06-11T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
330739,Torr Home No 1,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
330739,Torr Home No 1,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.5
330739,Torr Home No 1,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
330739,Torr Home No 1,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,32.5
330739,Torr Home No 1,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330739,Torr Home No 1,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
330739,Torr Home No 1,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
330739,Torr Home No 1,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
330739,Torr Home No 1,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
330739,Torr Home No 1,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
330739,Torr Home No 1,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
330739,Torr Home No 1,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.02
330739,Torr Home No 1,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.67
330739,Torr Home No 1,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.53
330739,Torr Home No 1,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
330739,Torr Home No 1,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
330739,Torr Home No 1,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
330739,Torr Home No 1,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
330739,Torr Home No 1,2023-06-11T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-11T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
330739,Torr Home No 1,2023-06-11T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-11T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.92
330739,Torr Home No 1,2023-06-11T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.96
330739,Torr Home No 1,2023-06-11T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.97
330739,Torr Home No 1,2023-06-11T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-11T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-11T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-11T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
330739,Torr Home No 1,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.05
330739,Torr Home No 1,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.67
330739,Torr Home No 1,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
330739,Torr Home No 1,2023-06-11T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
330739,Torr Home No 1,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
330739,Torr Home No 1,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
330739,Torr Home No 1,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.14
330739,Torr Home No 1,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
330739,Torr Home No 1,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.9
330739,Torr Home No 1,2023-06-11T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.2
330739,Torr Home No 1,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.1
330739,Torr Home No 1,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
330739,Torr Home No 1,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
330739,Torr Home No 1,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
330739,Torr Home No 1,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
330739,Torr Home No 1,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.56
330739,Torr Home No 1,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.18
330739,Torr Home No 1,2023-06-11T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
330739,Torr Home No 1,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
330739,Torr Home No 1,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
330739,Torr Home No 1,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
330739,Torr Home No 1,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,32.4
330739,Torr Home No 1,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330739,Torr Home No 1,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
330739,Torr Home No 1,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330739,Torr Home No 1,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
330739,Torr Home No 1,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
330739,Torr Home No 1,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
330739,Torr Home No 1,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
330739,Torr Home No 1,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.85
330739,Torr Home No 1,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.51
330739,Torr Home No 1,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.67
330739,Torr Home No 1,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
330739,Torr Home No 1,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
330739,Torr Home No 1,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
330739,Torr Home No 1,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
330739,Torr Home No 1,2023-06-11T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-11T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-11T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-11T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.93
330739,Torr Home No 1,2023-06-11T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.96
330739,Torr Home No 1,2023-06-11T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.42
330739,Torr Home No 1,2023-06-11T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.8
330739,Torr Home No 1,2023-06-11T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.3
330739,Torr Home No 1,2023-06-11T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-11T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.5
330739,Torr Home No 1,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
330739,Torr Home No 1,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
330739,Torr Home No 1,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
330739,Torr Home No 1,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
330739,Torr Home No 1,2023-06-11T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
330739,Torr Home No 1,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
330739,Torr Home No 1,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.88
330739,Torr Home No 1,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
330739,Torr Home No 1,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.72
330739,Torr Home No 1,2023-06-11T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.9
330739,Torr Home No 1,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.1
330739,Torr Home No 1,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
330739,Torr Home No 1,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
330739,Torr Home No 1,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
330739,Torr Home No 1,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
330739,Torr Home No 1,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
330739,Torr Home No 1,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.08
330739,Torr Home No 1,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.15
330739,Torr Home No 1,2023-06-11T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.0
330739,Torr Home No 1,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
330739,Torr Home No 1,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
330739,Torr Home No 1,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.1
330739,Torr Home No 1,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,32.4
330739,Torr Home No 1,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330739,Torr Home No 1,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
330739,Torr Home No 1,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
330739,Torr Home No 1,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
330739,Torr Home No 1,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
330739,Torr Home No 1,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
330739,Torr Home No 1,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.98
330739,Torr Home No 1,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.9
330739,Torr Home No 1,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.61
330739,Torr Home No 1,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
330739,Torr Home No 1,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
330739,Torr Home No 1,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
330739,Torr Home No 1,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
330739,Torr Home No 1,2023-06-11T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-11T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-11T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-11T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.09
330739,Torr Home No 1,2023-06-11T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.07
330739,Torr Home No 1,2023-06-11T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.06
330739,Torr Home No 1,2023-06-11T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.9
330739,Torr Home No 1,2023-06-11T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.9
330739,Torr Home No 1,2023-06-11T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-11T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
330739,Torr Home No 1,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
330739,Torr Home No 1,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
330739,Torr Home No 1,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.82
330739,Torr Home No 1,2023-06-11T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
330739,Torr Home No 1,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.59
330739,Torr Home No 1,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
330739,Torr Home No 1,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.87
330739,Torr Home No 1,2023-06-11T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
330739,Torr Home No 1,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.3
330739,Torr Home No 1,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
330739,Torr Home No 1,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
330739,Torr Home No 1,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
330739,Torr Home No 1,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
330739,Torr Home No 1,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.96
330739,Torr Home No 1,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.45
330739,Torr Home No 1,2023-06-11T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
330739,Torr Home No 1,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
330739,Torr Home No 1,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
330739,Torr Home No 1,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,32.3
330739,Torr Home No 1,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330739,Torr Home No 1,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
330739,Torr Home No 1,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
330739,Torr Home No 1,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
330739,Torr Home No 1,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
330739,Torr Home No 1,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
330739,Torr Home No 1,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
330739,Torr Home No 1,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.75
330739,Torr Home No 1,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.67
330739,Torr Home No 1,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.55
330739,Torr Home No 1,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
330739,Torr Home No 1,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
330739,Torr Home No 1,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
330739,Torr Home No 1,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
330739,Torr Home No 1,2023-06-11T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-11T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-11T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-11T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.27
330739,Torr Home No 1,2023-06-11T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
330739,Torr Home No 1,2023-06-11T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.13
330739,Torr Home No 1,2023-06-11T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-11T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-11T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.7
330739,Torr Home No 1,2023-06-11T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
330739,Torr Home No 1,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
330739,Torr Home No 1,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
330739,Torr Home No 1,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
330739,Torr Home No 1,2023-06-11T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
330739,Torr Home No 1,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.27
330739,Torr Home No 1,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.29
330739,Torr Home No 1,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
330739,Torr Home No 1,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.8
330739,Torr Home No 1,2023-06-11T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
330739,Torr Home No 1,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
330739,Torr Home No 1,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
330739,Torr Home No 1,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
330739,Torr Home No 1,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
330739,Torr Home No 1,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
330739,Torr Home No 1,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.15
330739,Torr Home No 1,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.32
330739,Torr Home No 1,2023-06-11T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
330739,Torr Home No 1,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.2
330739,Torr Home No 1,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.5
330739,Torr Home No 1,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,32.2
330739,Torr Home No 1,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330739,Torr Home No 1,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
330739,Torr Home No 1,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
330739,Torr Home No 1,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
330739,Torr Home No 1,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
330739,Torr Home No 1,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
330739,Torr Home No 1,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
330739,Torr Home No 1,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.9
330739,Torr Home No 1,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.39
330739,Torr Home No 1,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.97
330739,Torr Home No 1,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
330739,Torr Home No 1,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
330739,Torr Home No 1,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
330739,Torr Home No 1,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
330739,Torr Home No 1,2023-06-11T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-11T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-11T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-11T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.6
330739,Torr Home No 1,2023-06-11T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.29
330739,Torr Home No 1,2023-06-11T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.18
330739,Torr Home No 1,2023-06-11T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-11T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-11T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.3
330739,Torr Home No 1,2023-06-11T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
330739,Torr Home No 1,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
330739,Torr Home No 1,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.92
330739,Torr Home No 1,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.97
330739,Torr Home No 1,2023-06-11T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
330739,Torr Home No 1,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.24
330739,Torr Home No 1,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.22
330739,Torr Home No 1,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
330739,Torr Home No 1,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.04
330739,Torr Home No 1,2023-06-11T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
330739,Torr Home No 1,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.9
330739,Torr Home No 1,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
330739,Torr Home No 1,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
330739,Torr Home No 1,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
330739,Torr Home No 1,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
330739,Torr Home No 1,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
330739,Torr Home No 1,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.11
330739,Torr Home No 1,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.26
330739,Torr Home No 1,2023-06-11T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
330739,Torr Home No 1,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
330739,Torr Home No 1,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
330739,Torr Home No 1,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,32.1
330739,Torr Home No 1,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330739,Torr Home No 1,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
330739,Torr Home No 1,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330739,Torr Home No 1,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
330739,Torr Home No 1,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
330739,Torr Home No 1,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
330739,Torr Home No 1,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
330739,Torr Home No 1,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
330739,Torr Home No 1,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.77
330739,Torr Home No 1,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.88
330739,Torr Home No 1,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.79
330739,Torr Home No 1,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
330739,Torr Home No 1,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
330739,Torr Home No 1,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
330739,Torr Home No 1,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
330739,Torr Home No 1,2023-06-11T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
330739,Torr Home No 1,2023-06-11T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-06-11T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-11T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.52
330739,Torr Home No 1,2023-06-11T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.4
330739,Torr Home No 1,2023-06-11T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.33
330739,Torr Home No 1,2023-06-11T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.2
330739,Torr Home No 1,2023-06-11T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-11T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.1
330739,Torr Home No 1,2023-06-11T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
330739,Torr Home No 1,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
330739,Torr Home No 1,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.03
330739,Torr Home No 1,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.97
330739,Torr Home No 1,2023-06-11T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
330739,Torr Home No 1,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.32
330739,Torr Home No 1,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.99
330739,Torr Home No 1,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.49
330739,Torr Home No 1,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-10.0
330739,Torr Home No 1,2023-06-11T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
330739,Torr Home No 1,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.9
330739,Torr Home No 1,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
330739,Torr Home No 1,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
330739,Torr Home No 1,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
330739,Torr Home No 1,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
330739,Torr Home No 1,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
330739,Torr Home No 1,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.27
330739,Torr Home No 1,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.69
330739,Torr Home No 1,2023-06-11T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
330739,Torr Home No 1,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
330739,Torr Home No 1,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
330739,Torr Home No 1,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,32.1
330739,Torr Home No 1,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330739,Torr Home No 1,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
330739,Torr Home No 1,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
330739,Torr Home No 1,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
330739,Torr Home No 1,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
330739,Torr Home No 1,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
330739,Torr Home No 1,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
330739,Torr Home No 1,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.69
330739,Torr Home No 1,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.63
330739,Torr Home No 1,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.85
330739,Torr Home No 1,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
330739,Torr Home No 1,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
330739,Torr Home No 1,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
330739,Torr Home No 1,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
330739,Torr Home No 1,2023-06-11T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-11T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-11T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-11T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.72
330739,Torr Home No 1,2023-06-11T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.42
330739,Torr Home No 1,2023-06-11T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.67
330739,Torr Home No 1,2023-06-11T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-11T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
330739,Torr Home No 1,2023-06-11T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-11T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.0
330739,Torr Home No 1,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
330739,Torr Home No 1,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
330739,Torr Home No 1,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
330739,Torr Home No 1,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
330739,Torr Home No 1,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
330739,Torr Home No 1,2023-06-11T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.32
330739,Torr Home No 1,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
330739,Torr Home No 1,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.76
330739,Torr Home No 1,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.71
330739,Torr Home No 1,2023-06-11T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
330739,Torr Home No 1,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
330739,Torr Home No 1,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
330739,Torr Home No 1,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
330739,Torr Home No 1,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
330739,Torr Home No 1,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
330739,Torr Home No 1,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
330739,Torr Home No 1,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.42
330739,Torr Home No 1,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.1
330739,Torr Home No 1,2023-06-11T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
330739,Torr Home No 1,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
330739,Torr Home No 1,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
330739,Torr Home No 1,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,32.0
330739,Torr Home No 1,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330739,Torr Home No 1,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
330739,Torr Home No 1,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
330739,Torr Home No 1,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
330739,Torr Home No 1,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
330739,Torr Home No 1,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
330739,Torr Home No 1,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
330739,Torr Home No 1,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.41
330739,Torr Home No 1,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.36
330739,Torr Home No 1,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.89
330739,Torr Home No 1,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
330739,Torr Home No 1,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
330739,Torr Home No 1,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
330739,Torr Home No 1,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
330739,Torr Home No 1,2023-06-11T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-11T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-06-11T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-11T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.37
330739,Torr Home No 1,2023-06-11T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.42
330739,Torr Home No 1,2023-06-11T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.14
330739,Torr Home No 1,2023-06-11T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-11T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-11T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
330739,Torr Home No 1,2023-06-11T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
330739,Torr Home No 1,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
330739,Torr Home No 1,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
330739,Torr Home No 1,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.83
330739,Torr Home No 1,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.42
330739,Torr Home No 1,2023-06-11T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
330739,Torr Home No 1,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.26
330739,Torr Home No 1,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
330739,Torr Home No 1,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.66
330739,Torr Home No 1,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.46
330739,Torr Home No 1,2023-06-11T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
330739,Torr Home No 1,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
330739,Torr Home No 1,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
330739,Torr Home No 1,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
330739,Torr Home No 1,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
330739,Torr Home No 1,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
330739,Torr Home No 1,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
330739,Torr Home No 1,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.79
330739,Torr Home No 1,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.04
330739,Torr Home No 1,2023-06-11T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
330739,Torr Home No 1,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
330739,Torr Home No 1,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
330739,Torr Home No 1,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,32.0
330739,Torr Home No 1,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330739,Torr Home No 1,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
330739,Torr Home No 1,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
330739,Torr Home No 1,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
330739,Torr Home No 1,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
330739,Torr Home No 1,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
330739,Torr Home No 1,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
330739,Torr Home No 1,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.45
330739,Torr Home No 1,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.29
330739,Torr Home No 1,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.44
330739,Torr Home No 1,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
330739,Torr Home No 1,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
330739,Torr Home No 1,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
330739,Torr Home No 1,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
330739,Torr Home No 1,2023-06-11T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
330739,Torr Home No 1,2023-06-11T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-11T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-11T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.3
330739,Torr Home No 1,2023-06-11T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.61
330739,Torr Home No 1,2023-06-11T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.42
330739,Torr Home No 1,2023-06-11T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-11T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-11T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-11T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.5
330739,Torr Home No 1,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
330739,Torr Home No 1,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
330739,Torr Home No 1,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
330739,Torr Home No 1,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.37
330739,Torr Home No 1,2023-06-11T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
330739,Torr Home No 1,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.61
330739,Torr Home No 1,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
330739,Torr Home No 1,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.54
330739,Torr Home No 1,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.11
330739,Torr Home No 1,2023-06-11T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
330739,Torr Home No 1,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
330739,Torr Home No 1,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
330739,Torr Home No 1,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
330739,Torr Home No 1,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
330739,Torr Home No 1,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.26
330739,Torr Home No 1,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.8
330739,Torr Home No 1,2023-06-11T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
330739,Torr Home No 1,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
330739,Torr Home No 1,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.7
330739,Torr Home No 1,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.6
330739,Torr Home No 1,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,31.9
330739,Torr Home No 1,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330739,Torr Home No 1,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
330739,Torr Home No 1,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
330739,Torr Home No 1,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
330739,Torr Home No 1,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
330739,Torr Home No 1,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
330739,Torr Home No 1,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
330739,Torr Home No 1,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.39
