Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.55
330739,Torr Home No 1,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.18
330739,Torr Home No 1,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
330739,Torr Home No 1,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
330739,Torr Home No 1,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
330739,Torr Home No 1,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
330739,Torr Home No 1,2023-06-11T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
330739,Torr Home No 1,2023-06-11T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-11T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-11T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.32
330739,Torr Home No 1,2023-06-11T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.55
330739,Torr Home No 1,2023-06-11T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.17
330739,Torr Home No 1,2023-06-11T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-11T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-11T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-11T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
330739,Torr Home No 1,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
330739,Torr Home No 1,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
330739,Torr Home No 1,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
330739,Torr Home No 1,2023-06-11T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
330739,Torr Home No 1,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
330739,Torr Home No 1,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
330739,Torr Home No 1,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.87
330739,Torr Home No 1,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.56
330739,Torr Home No 1,2023-06-11T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
330739,Torr Home No 1,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
330739,Torr Home No 1,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
330739,Torr Home No 1,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
330739,Torr Home No 1,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
330739,Torr Home No 1,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
330739,Torr Home No 1,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
330739,Torr Home No 1,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.42
330739,Torr Home No 1,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.95
330739,Torr Home No 1,2023-06-11T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.1
330739,Torr Home No 1,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
330739,Torr Home No 1,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
330739,Torr Home No 1,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,31.8
330739,Torr Home No 1,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330739,Torr Home No 1,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
330739,Torr Home No 1,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
330739,Torr Home No 1,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
330739,Torr Home No 1,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
330739,Torr Home No 1,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
330739,Torr Home No 1,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
330739,Torr Home No 1,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.49
330739,Torr Home No 1,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.76
330739,Torr Home No 1,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.03
330739,Torr Home No 1,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,86.3
330739,Torr Home No 1,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
330739,Torr Home No 1,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
330739,Torr Home No 1,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
330739,Torr Home No 1,2023-06-11T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-11T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-11T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-11T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.44
330739,Torr Home No 1,2023-06-11T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.65
330739,Torr Home No 1,2023-06-11T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.13
330739,Torr Home No 1,2023-06-11T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-11T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
330739,Torr Home No 1,2023-06-11T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-11T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
330739,Torr Home No 1,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
330739,Torr Home No 1,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
330739,Torr Home No 1,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
330739,Torr Home No 1,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.13
330739,Torr Home No 1,2023-06-11T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
330739,Torr Home No 1,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.95
330739,Torr Home No 1,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
330739,Torr Home No 1,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.81
330739,Torr Home No 1,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.41
330739,Torr Home No 1,2023-06-11T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
330739,Torr Home No 1,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
330739,Torr Home No 1,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
330739,Torr Home No 1,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
330739,Torr Home No 1,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
330739,Torr Home No 1,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
330739,Torr Home No 1,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.12
330739,Torr Home No 1,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.96
330739,Torr Home No 1,2023-06-11T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.8
330739,Torr Home No 1,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
330739,Torr Home No 1,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
330739,Torr Home No 1,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.1
330739,Torr Home No 1,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,31.8
330739,Torr Home No 1,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330739,Torr Home No 1,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
330739,Torr Home No 1,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
330739,Torr Home No 1,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
330739,Torr Home No 1,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
330739,Torr Home No 1,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
330739,Torr Home No 1,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
330739,Torr Home No 1,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.74
330739,Torr Home No 1,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.84
330739,Torr Home No 1,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.84
330739,Torr Home No 1,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,96.7
330739,Torr Home No 1,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
330739,Torr Home No 1,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
330739,Torr Home No 1,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
330739,Torr Home No 1,2023-06-11T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-11T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-11T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-11T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.7
330739,Torr Home No 1,2023-06-11T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.56
330739,Torr Home No 1,2023-06-11T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.04
330739,Torr Home No 1,2023-06-11T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.0
330739,Torr Home No 1,2023-06-11T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
330739,Torr Home No 1,2023-06-11T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.9
330739,Torr Home No 1,2023-06-11T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.5
330739,Torr Home No 1,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
330739,Torr Home No 1,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
330739,Torr Home No 1,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.73
330739,Torr Home No 1,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.7
330739,Torr Home No 1,2023-06-11T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
330739,Torr Home No 1,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
330739,Torr Home No 1,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
330739,Torr Home No 1,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
330739,Torr Home No 1,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.38
330739,Torr Home No 1,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.18
330739,Torr Home No 1,2023-06-11T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
330739,Torr Home No 1,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
330739,Torr Home No 1,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
330739,Torr Home No 1,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
330739,Torr Home No 1,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
330739,Torr Home No 1,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
330739,Torr Home No 1,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.25
330739,Torr Home No 1,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.12
330739,Torr Home No 1,2023-06-11T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
330739,Torr Home No 1,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
330739,Torr Home No 1,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
330739,Torr Home No 1,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
330739,Torr Home No 1,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,31.7
330739,Torr Home No 1,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330739,Torr Home No 1,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
330739,Torr Home No 1,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
330739,Torr Home No 1,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
330739,Torr Home No 1,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
330739,Torr Home No 1,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
330739,Torr Home No 1,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
330739,Torr Home No 1,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.33
330739,Torr Home No 1,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.2
330739,Torr Home No 1,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.33
330739,Torr Home No 1,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,95.5
330739,Torr Home No 1,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
330739,Torr Home No 1,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
330739,Torr Home No 1,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
330739,Torr Home No 1,2023-06-11T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-11T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-11T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-06-11T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.84
330739,Torr Home No 1,2023-06-11T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.7
330739,Torr Home No 1,2023-06-11T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.16
330739,Torr Home No 1,2023-06-11T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-11T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-11T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.3
330739,Torr Home No 1,2023-06-11T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
330739,Torr Home No 1,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
330739,Torr Home No 1,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.27
330739,Torr Home No 1,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
330739,Torr Home No 1,2023-06-11T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
330739,Torr Home No 1,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
330739,Torr Home No 1,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
330739,Torr Home No 1,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
330739,Torr Home No 1,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
330739,Torr Home No 1,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.15
330739,Torr Home No 1,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.74
330739,Torr Home No 1,2023-06-11T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
330739,Torr Home No 1,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
330739,Torr Home No 1,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
330739,Torr Home No 1,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
330739,Torr Home No 1,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
330739,Torr Home No 1,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
330739,Torr Home No 1,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.64
330739,Torr Home No 1,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.75
330739,Torr Home No 1,2023-06-11T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.5
330739,Torr Home No 1,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.0
330739,Torr Home No 1,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
330739,Torr Home No 1,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,31.6
330739,Torr Home No 1,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330739,Torr Home No 1,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
330739,Torr Home No 1,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
330739,Torr Home No 1,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
330739,Torr Home No 1,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
330739,Torr Home No 1,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
330739,Torr Home No 1,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
330739,Torr Home No 1,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.65
330739,Torr Home No 1,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.89
330739,Torr Home No 1,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.12
330739,Torr Home No 1,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
330739,Torr Home No 1,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
330739,Torr Home No 1,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
330739,Torr Home No 1,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
330739,Torr Home No 1,2023-06-11T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-11T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.6
330739,Torr Home No 1,2023-06-11T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
330739,Torr Home No 1,2023-06-11T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.85
330739,Torr Home No 1,2023-06-11T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.86
330739,Torr Home No 1,2023-06-11T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.4
330739,Torr Home No 1,2023-06-11T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-11T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-11T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.8
330739,Torr Home No 1,2023-06-11T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
330739,Torr Home No 1,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
330739,Torr Home No 1,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
330739,Torr Home No 1,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
330739,Torr Home No 1,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
330739,Torr Home No 1,2023-06-11T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
330739,Torr Home No 1,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
330739,Torr Home No 1,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
330739,Torr Home No 1,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
330739,Torr Home No 1,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.67
330739,Torr Home No 1,2023-06-11T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
330739,Torr Home No 1,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
330739,Torr Home No 1,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
330739,Torr Home No 1,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
330739,Torr Home No 1,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
330739,Torr Home No 1,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.4
330739,Torr Home No 1,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.14
330739,Torr Home No 1,2023-06-11T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
330739,Torr Home No 1,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
330739,Torr Home No 1,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.0
330739,Torr Home No 1,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
330739,Torr Home No 1,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,31.5
330739,Torr Home No 1,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330739,Torr Home No 1,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
330739,Torr Home No 1,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
330739,Torr Home No 1,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
330739,Torr Home No 1,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
330739,Torr Home No 1,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
330739,Torr Home No 1,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
330739,Torr Home No 1,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.64
330739,Torr Home No 1,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.88
330739,Torr Home No 1,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.79
330739,Torr Home No 1,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
330739,Torr Home No 1,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
330739,Torr Home No 1,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
330739,Torr Home No 1,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
330739,Torr Home No 1,2023-06-11T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-11T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.71
330739,Torr Home No 1,2023-06-11T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
330739,Torr Home No 1,2023-06-11T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.26
330739,Torr Home No 1,2023-06-11T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.79
330739,Torr Home No 1,2023-06-11T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.13
330739,Torr Home No 1,2023-06-11T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-11T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-11T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-11T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
330739,Torr Home No 1,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
330739,Torr Home No 1,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
330739,Torr Home No 1,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
330739,Torr Home No 1,2023-06-11T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
330739,Torr Home No 1,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
330739,Torr Home No 1,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
330739,Torr Home No 1,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.04
330739,Torr Home No 1,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
330739,Torr Home No 1,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.17
330739,Torr Home No 1,2023-06-11T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
330739,Torr Home No 1,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
330739,Torr Home No 1,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
330739,Torr Home No 1,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
330739,Torr Home No 1,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
330739,Torr Home No 1,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
330739,Torr Home No 1,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.66
330739,Torr Home No 1,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.19
330739,Torr Home No 1,2023-06-11T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
330739,Torr Home No 1,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
330739,Torr Home No 1,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.3
330739,Torr Home No 1,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.3
330739,Torr Home No 1,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,31.5
330739,Torr Home No 1,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330739,Torr Home No 1,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
330739,Torr Home No 1,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
330739,Torr Home No 1,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
330739,Torr Home No 1,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
330739,Torr Home No 1,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
330739,Torr Home No 1,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
330739,Torr Home No 1,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.39
330739,Torr Home No 1,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.74
330739,Torr Home No 1,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.52
330739,Torr Home No 1,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
330739,Torr Home No 1,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
330739,Torr Home No 1,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
330739,Torr Home No 1,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
330739,Torr Home No 1,2023-06-11T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-11T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
330739,Torr Home No 1,2023-06-11T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
330739,Torr Home No 1,2023-06-11T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.37
330739,Torr Home No 1,2023-06-11T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.0
330739,Torr Home No 1,2023-06-11T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.14
330739,Torr Home No 1,2023-06-11T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-11T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-11T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-11T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
330739,Torr Home No 1,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.54
330739,Torr Home No 1,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
330739,Torr Home No 1,2023-06-11T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
330739,Torr Home No 1,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
330739,Torr Home No 1,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
330739,Torr Home No 1,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
330739,Torr Home No 1,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
330739,Torr Home No 1,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.7
330739,Torr Home No 1,2023-06-11T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
330739,Torr Home No 1,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
330739,Torr Home No 1,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
330739,Torr Home No 1,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.54
330739,Torr Home No 1,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.37
330739,Torr Home No 1,2023-06-11T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
330739,Torr Home No 1,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
330739,Torr Home No 1,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.6
330739,Torr Home No 1,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
330739,Torr Home No 1,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,31.4
330739,Torr Home No 1,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330739,Torr Home No 1,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
330739,Torr Home No 1,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
330739,Torr Home No 1,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
330739,Torr Home No 1,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
330739,Torr Home No 1,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
330739,Torr Home No 1,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
330739,Torr Home No 1,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.86
330739,Torr Home No 1,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.93
330739,Torr Home No 1,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.83
330739,Torr Home No 1,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
330739,Torr Home No 1,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
330739,Torr Home No 1,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
330739,Torr Home No 1,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
330739,Torr Home No 1,2023-06-11T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-11T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-11T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-11T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.78
330739,Torr Home No 1,2023-06-11T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.89
330739,Torr Home No 1,2023-06-11T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.25
330739,Torr Home No 1,2023-06-11T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.8
330739,Torr Home No 1,2023-06-11T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.7
330739,Torr Home No 1,2023-06-11T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-11T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
330739,Torr Home No 1,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.27
330739,Torr Home No 1,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
330739,Torr Home No 1,2023-06-11T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
330739,Torr Home No 1,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
330739,Torr Home No 1,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
330739,Torr Home No 1,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
330739,Torr Home No 1,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
330739,Torr Home No 1,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.91
330739,Torr Home No 1,2023-06-11T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
330739,Torr Home No 1,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
330739,Torr Home No 1,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.17
330739,Torr Home No 1,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.02
330739,Torr Home No 1,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.09
330739,Torr Home No 1,2023-06-11T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
330739,Torr Home No 1,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
330739,Torr Home No 1,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.6
330739,Torr Home No 1,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.1
330739,Torr Home No 1,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,31.4
330739,Torr Home No 1,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330739,Torr Home No 1,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
330739,Torr Home No 1,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
330739,Torr Home No 1,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
330739,Torr Home No 1,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
330739,Torr Home No 1,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
330739,Torr Home No 1,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
330739,Torr Home No 1,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.5
330739,Torr Home No 1,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.1
330739,Torr Home No 1,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.89
330739,Torr Home No 1,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
330739,Torr Home No 1,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
330739,Torr Home No 1,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
330739,Torr Home No 1,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
330739,Torr Home No 1,2023-06-11T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-11T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-11T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-11T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.65
330739,Torr Home No 1,2023-06-11T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.84
330739,Torr Home No 1,2023-06-11T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.17
330739,Torr Home No 1,2023-06-11T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.4
330739,Torr Home No 1,2023-06-11T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-11T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-11T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
330739,Torr Home No 1,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
330739,Torr Home No 1,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.36
330739,Torr Home No 1,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
330739,Torr Home No 1,2023-06-11T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
330739,Torr Home No 1,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
330739,Torr Home No 1,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.86
330739,Torr Home No 1,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
330739,Torr Home No 1,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
330739,Torr Home No 1,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.47
330739,Torr Home No 1,2023-06-11T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
330739,Torr Home No 1,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
330739,Torr Home No 1,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.7
330739,Torr Home No 1,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.28
330739,Torr Home No 1,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.01
330739,Torr Home No 1,2023-06-11T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
330739,Torr Home No 1,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.8
330739,Torr Home No 1,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.6
330739,Torr Home No 1,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.1
330739,Torr Home No 1,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,31.3
330739,Torr Home No 1,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330739,Torr Home No 1,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
330739,Torr Home No 1,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330739,Torr Home No 1,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
330739,Torr Home No 1,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
330739,Torr Home No 1,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
330739,Torr Home No 1,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
330739,Torr Home No 1,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
330739,Torr Home No 1,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.59
330739,Torr Home No 1,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.18
330739,Torr Home No 1,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
330739,Torr Home No 1,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
330739,Torr Home No 1,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
330739,Torr Home No 1,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
330739,Torr Home No 1,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
330739,Torr Home No 1,2023-06-11T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-11T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.27
330739,Torr Home No 1,2023-06-11T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-11T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.22
330739,Torr Home No 1,2023-06-11T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.6
330739,Torr Home No 1,2023-06-11T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.23
330739,Torr Home No 1,2023-06-11T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-11T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-11T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-11T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
330739,Torr Home No 1,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
330739,Torr Home No 1,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
330739,Torr Home No 1,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.05
330739,Torr Home No 1,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
330739,Torr Home No 1,2023-06-11T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
330739,Torr Home No 1,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
330739,Torr Home No 1,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
