Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
330739,Torr Home No 1,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
330739,Torr Home No 1,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
330739,Torr Home No 1,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.81
330739,Torr Home No 1,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.16
330739,Torr Home No 1,2023-06-11T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
330739,Torr Home No 1,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
330739,Torr Home No 1,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
330739,Torr Home No 1,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
330739,Torr Home No 1,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
330739,Torr Home No 1,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
330739,Torr Home No 1,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.15
330739,Torr Home No 1,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.79
330739,Torr Home No 1,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.17
330739,Torr Home No 1,2023-06-11T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
330739,Torr Home No 1,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
330739,Torr Home No 1,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.2
330739,Torr Home No 1,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.5
330739,Torr Home No 1,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,31.2
330739,Torr Home No 1,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330739,Torr Home No 1,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
330739,Torr Home No 1,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
330739,Torr Home No 1,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
330739,Torr Home No 1,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
330739,Torr Home No 1,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
330739,Torr Home No 1,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
330739,Torr Home No 1,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.84
330739,Torr Home No 1,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.53
330739,Torr Home No 1,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.9
330739,Torr Home No 1,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
330739,Torr Home No 1,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
330739,Torr Home No 1,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
330739,Torr Home No 1,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
330739,Torr Home No 1,2023-06-11T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-11T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.34
330739,Torr Home No 1,2023-06-11T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
330739,Torr Home No 1,2023-06-11T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.85
330739,Torr Home No 1,2023-06-11T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.79
330739,Torr Home No 1,2023-06-11T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.56
330739,Torr Home No 1,2023-06-11T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-11T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-11T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-11T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.05
330739,Torr Home No 1,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
330739,Torr Home No 1,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.67
330739,Torr Home No 1,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
330739,Torr Home No 1,2023-06-11T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
330739,Torr Home No 1,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.63
330739,Torr Home No 1,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
330739,Torr Home No 1,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.36
330739,Torr Home No 1,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.48
330739,Torr Home No 1,2023-06-11T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
330739,Torr Home No 1,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
330739,Torr Home No 1,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
330739,Torr Home No 1,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
330739,Torr Home No 1,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.71
330739,Torr Home No 1,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.96
330739,Torr Home No 1,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.14
330739,Torr Home No 1,2023-06-11T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
330739,Torr Home No 1,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
330739,Torr Home No 1,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.6
330739,Torr Home No 1,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.7
330739,Torr Home No 1,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,31.2
330739,Torr Home No 1,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330739,Torr Home No 1,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
330739,Torr Home No 1,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
330739,Torr Home No 1,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
330739,Torr Home No 1,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
330739,Torr Home No 1,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
330739,Torr Home No 1,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
330739,Torr Home No 1,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.67
330739,Torr Home No 1,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.88
330739,Torr Home No 1,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.15
330739,Torr Home No 1,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
330739,Torr Home No 1,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
330739,Torr Home No 1,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
330739,Torr Home No 1,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
330739,Torr Home No 1,2023-06-11T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-11T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-11T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-11T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.75
330739,Torr Home No 1,2023-06-11T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.71
330739,Torr Home No 1,2023-06-11T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.99
330739,Torr Home No 1,2023-06-11T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.7
330739,Torr Home No 1,2023-06-11T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-11T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-11T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
330739,Torr Home No 1,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
330739,Torr Home No 1,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.43
330739,Torr Home No 1,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.34
330739,Torr Home No 1,2023-06-11T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
330739,Torr Home No 1,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
330739,Torr Home No 1,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
330739,Torr Home No 1,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.65
330739,Torr Home No 1,2023-06-11T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
330739,Torr Home No 1,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
330739,Torr Home No 1,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
330739,Torr Home No 1,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
330739,Torr Home No 1,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.51
330739,Torr Home No 1,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.44
330739,Torr Home No 1,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.03
330739,Torr Home No 1,2023-06-11T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
330739,Torr Home No 1,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
330739,Torr Home No 1,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.2
330739,Torr Home No 1,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.4
330739,Torr Home No 1,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,31.1
330739,Torr Home No 1,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330739,Torr Home No 1,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
330739,Torr Home No 1,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
330739,Torr Home No 1,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
330739,Torr Home No 1,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
330739,Torr Home No 1,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
330739,Torr Home No 1,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
330739,Torr Home No 1,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.52
330739,Torr Home No 1,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.95
330739,Torr Home No 1,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.03
330739,Torr Home No 1,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
330739,Torr Home No 1,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
330739,Torr Home No 1,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
330739,Torr Home No 1,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
330739,Torr Home No 1,2023-06-11T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-11T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.27
330739,Torr Home No 1,2023-06-11T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
330739,Torr Home No 1,2023-06-11T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.36
330739,Torr Home No 1,2023-06-11T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.67
330739,Torr Home No 1,2023-06-11T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.25
330739,Torr Home No 1,2023-06-11T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-11T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-11T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-11T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
330739,Torr Home No 1,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
330739,Torr Home No 1,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.76
330739,Torr Home No 1,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.0
330739,Torr Home No 1,2023-06-11T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
330739,Torr Home No 1,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.31
330739,Torr Home No 1,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
330739,Torr Home No 1,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
330739,Torr Home No 1,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.46
330739,Torr Home No 1,2023-06-11T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
330739,Torr Home No 1,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
330739,Torr Home No 1,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
330739,Torr Home No 1,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
330739,Torr Home No 1,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
330739,Torr Home No 1,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.75
330739,Torr Home No 1,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.8
330739,Torr Home No 1,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.33
330739,Torr Home No 1,2023-06-11T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
330739,Torr Home No 1,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
330739,Torr Home No 1,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.7
330739,Torr Home No 1,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.0
330739,Torr Home No 1,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,31.0
330739,Torr Home No 1,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330739,Torr Home No 1,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
330739,Torr Home No 1,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
330739,Torr Home No 1,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
330739,Torr Home No 1,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
330739,Torr Home No 1,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
330739,Torr Home No 1,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
330739,Torr Home No 1,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.93
330739,Torr Home No 1,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.24
330739,Torr Home No 1,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.67
330739,Torr Home No 1,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
330739,Torr Home No 1,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
330739,Torr Home No 1,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
330739,Torr Home No 1,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
330739,Torr Home No 1,2023-06-11T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-11T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-11T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-11T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.67
330739,Torr Home No 1,2023-06-11T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.05
330739,Torr Home No 1,2023-06-11T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.15
330739,Torr Home No 1,2023-06-11T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-11T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
330739,Torr Home No 1,2023-06-11T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-11T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
330739,Torr Home No 1,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
330739,Torr Home No 1,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.76
330739,Torr Home No 1,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.16
330739,Torr Home No 1,2023-06-11T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
330739,Torr Home No 1,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
330739,Torr Home No 1,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
330739,Torr Home No 1,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.17
330739,Torr Home No 1,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.83
330739,Torr Home No 1,2023-06-11T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
330739,Torr Home No 1,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
330739,Torr Home No 1,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
330739,Torr Home No 1,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
330739,Torr Home No 1,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
330739,Torr Home No 1,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
330739,Torr Home No 1,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.72
330739,Torr Home No 1,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.45
330739,Torr Home No 1,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.53
330739,Torr Home No 1,2023-06-11T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
330739,Torr Home No 1,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
330739,Torr Home No 1,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.0
330739,Torr Home No 1,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.2
330739,Torr Home No 1,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,31.0
330739,Torr Home No 1,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330739,Torr Home No 1,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
330739,Torr Home No 1,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
330739,Torr Home No 1,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
330739,Torr Home No 1,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
330739,Torr Home No 1,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
330739,Torr Home No 1,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
330739,Torr Home No 1,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.21
330739,Torr Home No 1,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.86
330739,Torr Home No 1,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.86
330739,Torr Home No 1,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
330739,Torr Home No 1,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
330739,Torr Home No 1,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
330739,Torr Home No 1,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
330739,Torr Home No 1,2023-06-11T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-11T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.37
330739,Torr Home No 1,2023-06-11T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-11T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.68
330739,Torr Home No 1,2023-06-11T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.36
330739,Torr Home No 1,2023-06-11T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.09
330739,Torr Home No 1,2023-06-11T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-11T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
330739,Torr Home No 1,2023-06-11T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
330739,Torr Home No 1,2023-06-11T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
330739,Torr Home No 1,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
330739,Torr Home No 1,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
330739,Torr Home No 1,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
330739,Torr Home No 1,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
330739,Torr Home No 1,2023-06-11T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
330739,Torr Home No 1,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
330739,Torr Home No 1,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
330739,Torr Home No 1,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.48
330739,Torr Home No 1,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.76
330739,Torr Home No 1,2023-06-11T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
330739,Torr Home No 1,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
330739,Torr Home No 1,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
330739,Torr Home No 1,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.68
330739,Torr Home No 1,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
330739,Torr Home No 1,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
330739,Torr Home No 1,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.58
330739,Torr Home No 1,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.92
330739,Torr Home No 1,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.97
330739,Torr Home No 1,2023-06-11T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
330739,Torr Home No 1,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
330739,Torr Home No 1,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
330739,Torr Home No 1,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.6
330739,Torr Home No 1,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,30.9
330739,Torr Home No 1,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330739,Torr Home No 1,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
330739,Torr Home No 1,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330739,Torr Home No 1,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
330739,Torr Home No 1,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
330739,Torr Home No 1,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
330739,Torr Home No 1,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
330739,Torr Home No 1,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.01
330739,Torr Home No 1,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.1
330739,Torr Home No 1,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.63
330739,Torr Home No 1,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
330739,Torr Home No 1,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
330739,Torr Home No 1,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
330739,Torr Home No 1,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
330739,Torr Home No 1,2023-06-11T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-06-11T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-11T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-11T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.26
330739,Torr Home No 1,2023-06-11T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.6
330739,Torr Home No 1,2023-06-11T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.22
330739,Torr Home No 1,2023-06-11T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-11T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-11T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-11T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
330739,Torr Home No 1,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
330739,Torr Home No 1,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
330739,Torr Home No 1,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.71
330739,Torr Home No 1,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
330739,Torr Home No 1,2023-06-11T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
330739,Torr Home No 1,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
330739,Torr Home No 1,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
330739,Torr Home No 1,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
330739,Torr Home No 1,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.96
330739,Torr Home No 1,2023-06-11T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
330739,Torr Home No 1,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
330739,Torr Home No 1,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.71
330739,Torr Home No 1,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
330739,Torr Home No 1,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.44
330739,Torr Home No 1,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.85
330739,Torr Home No 1,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.77
330739,Torr Home No 1,2023-06-11T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
330739,Torr Home No 1,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
330739,Torr Home No 1,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
330739,Torr Home No 1,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
330739,Torr Home No 1,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,30.9
330739,Torr Home No 1,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330739,Torr Home No 1,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
330739,Torr Home No 1,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330739,Torr Home No 1,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
330739,Torr Home No 1,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
330739,Torr Home No 1,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
330739,Torr Home No 1,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
330739,Torr Home No 1,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
330739,Torr Home No 1,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.34
330739,Torr Home No 1,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.63
330739,Torr Home No 1,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.95
330739,Torr Home No 1,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
330739,Torr Home No 1,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
330739,Torr Home No 1,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
330739,Torr Home No 1,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
330739,Torr Home No 1,2023-06-11T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-11T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.27
330739,Torr Home No 1,2023-06-11T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
330739,Torr Home No 1,2023-06-11T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.11
330739,Torr Home No 1,2023-06-11T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.54
330739,Torr Home No 1,2023-06-11T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.13
330739,Torr Home No 1,2023-06-11T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-11T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-11T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-11T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
330739,Torr Home No 1,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
330739,Torr Home No 1,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
330739,Torr Home No 1,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
330739,Torr Home No 1,2023-06-11T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
330739,Torr Home No 1,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
330739,Torr Home No 1,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.41
330739,Torr Home No 1,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
330739,Torr Home No 1,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
330739,Torr Home No 1,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.35
330739,Torr Home No 1,2023-06-11T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
330739,Torr Home No 1,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
330739,Torr Home No 1,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.91
330739,Torr Home No 1,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
330739,Torr Home No 1,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.05
330739,Torr Home No 1,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.57
330739,Torr Home No 1,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.69
330739,Torr Home No 1,2023-06-11T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
330739,Torr Home No 1,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
330739,Torr Home No 1,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.6
330739,Torr Home No 1,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.6
330739,Torr Home No 1,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,30.8
330739,Torr Home No 1,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330739,Torr Home No 1,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
330739,Torr Home No 1,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
330739,Torr Home No 1,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
330739,Torr Home No 1,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
330739,Torr Home No 1,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
330739,Torr Home No 1,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.09
330739,Torr Home No 1,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.49
330739,Torr Home No 1,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.53
330739,Torr Home No 1,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
330739,Torr Home No 1,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
330739,Torr Home No 1,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
330739,Torr Home No 1,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
330739,Torr Home No 1,2023-06-11T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-11T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.45
330739,Torr Home No 1,2023-06-11T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-11T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.63
330739,Torr Home No 1,2023-06-11T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.11
330739,Torr Home No 1,2023-06-11T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.12
330739,Torr Home No 1,2023-06-11T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-11T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-11T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-11T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
330739,Torr Home No 1,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
330739,Torr Home No 1,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
330739,Torr Home No 1,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
330739,Torr Home No 1,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.58
330739,Torr Home No 1,2023-06-11T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
330739,Torr Home No 1,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
330739,Torr Home No 1,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.23
330739,Torr Home No 1,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
330739,Torr Home No 1,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
330739,Torr Home No 1,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-11.44
330739,Torr Home No 1,2023-06-11T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
330739,Torr Home No 1,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.2
330739,Torr Home No 1,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.81
330739,Torr Home No 1,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
330739,Torr Home No 1,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.61
330739,Torr Home No 1,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.03
330739,Torr Home No 1,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.92
330739,Torr Home No 1,2023-06-11T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
330739,Torr Home No 1,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
330739,Torr Home No 1,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.3
330739,Torr Home No 1,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
330739,Torr Home No 1,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,30.8
330739,Torr Home No 1,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330739,Torr Home No 1,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
330739,Torr Home No 1,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
330739,Torr Home No 1,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
330739,Torr Home No 1,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
330739,Torr Home No 1,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
330739,Torr Home No 1,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
330739,Torr Home No 1,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.65
330739,Torr Home No 1,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.14
330739,Torr Home No 1,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.02
330739,Torr Home No 1,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
330739,Torr Home No 1,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
330739,Torr Home No 1,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
330739,Torr Home No 1,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
330739,Torr Home No 1,2023-06-11T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-11T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.37
330739,Torr Home No 1,2023-06-11T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-11T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.72
330739,Torr Home No 1,2023-06-11T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.46
330739,Torr Home No 1,2023-06-11T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.17
330739,Torr Home No 1,2023-06-11T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-11T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-11T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-11T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
330739,Torr Home No 1,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
330739,Torr Home No 1,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
330739,Torr Home No 1,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.87
330739,Torr Home No 1,2023-06-11T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
330739,Torr Home No 1,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
330739,Torr Home No 1,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
330739,Torr Home No 1,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
330739,Torr Home No 1,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-11.01
330739,Torr Home No 1,2023-06-11T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
330739,Torr Home No 1,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.9
330739,Torr Home No 1,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.93
330739,Torr Home No 1,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
330739,Torr Home No 1,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
330739,Torr Home No 1,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.09
330739,Torr Home No 1,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.36
330739,Torr Home No 1,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.88
330739,Torr Home No 1,2023-06-11T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
330739,Torr Home No 1,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.9
330739,Torr Home No 1,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.1
330739,Torr Home No 1,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.2
330739,Torr Home No 1,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,30.7
330739,Torr Home No 1,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330739,Torr Home No 1,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
330739,Torr Home No 1,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
330739,Torr Home No 1,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
