Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
330739,Torr Home No 1,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
330739,Torr Home No 1,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
330739,Torr Home No 1,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.17
330739,Torr Home No 1,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.56
330739,Torr Home No 1,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.83
330739,Torr Home No 1,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
330739,Torr Home No 1,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
330739,Torr Home No 1,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
330739,Torr Home No 1,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
330739,Torr Home No 1,2023-06-11T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-11T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.49
330739,Torr Home No 1,2023-06-11T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-06-11T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.44
330739,Torr Home No 1,2023-06-11T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.2
330739,Torr Home No 1,2023-06-11T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.24
330739,Torr Home No 1,2023-06-11T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-11T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-11T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-11T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
330739,Torr Home No 1,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.2
330739,Torr Home No 1,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.89
330739,Torr Home No 1,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
330739,Torr Home No 1,2023-06-11T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.26
330739,Torr Home No 1,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
330739,Torr Home No 1,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
330739,Torr Home No 1,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.44
330739,Torr Home No 1,2023-06-11T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
330739,Torr Home No 1,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
330739,Torr Home No 1,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.86
330739,Torr Home No 1,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
330739,Torr Home No 1,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
330739,Torr Home No 1,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.68
330739,Torr Home No 1,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.2
330739,Torr Home No 1,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.13
330739,Torr Home No 1,2023-06-11T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
330739,Torr Home No 1,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
330739,Torr Home No 1,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.9
330739,Torr Home No 1,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.7
330739,Torr Home No 1,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,30.7
330739,Torr Home No 1,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330739,Torr Home No 1,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
330739,Torr Home No 1,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
330739,Torr Home No 1,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
330739,Torr Home No 1,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
330739,Torr Home No 1,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
330739,Torr Home No 1,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.77
330739,Torr Home No 1,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.99
330739,Torr Home No 1,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.24
330739,Torr Home No 1,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
330739,Torr Home No 1,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
330739,Torr Home No 1,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
330739,Torr Home No 1,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
330739,Torr Home No 1,2023-06-11T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-11T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.46
330739,Torr Home No 1,2023-06-11T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-11T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.28
330739,Torr Home No 1,2023-06-11T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.2
330739,Torr Home No 1,2023-06-11T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.34
330739,Torr Home No 1,2023-06-11T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-11T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-11T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.1
330739,Torr Home No 1,2023-06-11T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
330739,Torr Home No 1,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
330739,Torr Home No 1,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.45
330739,Torr Home No 1,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.27
330739,Torr Home No 1,2023-06-11T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
330739,Torr Home No 1,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
330739,Torr Home No 1,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
330739,Torr Home No 1,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
330739,Torr Home No 1,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.57
330739,Torr Home No 1,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
330739,Torr Home No 1,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
330739,Torr Home No 1,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.83
330739,Torr Home No 1,2023-06-11T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
330739,Torr Home No 1,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
330739,Torr Home No 1,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.83
330739,Torr Home No 1,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
330739,Torr Home No 1,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
330739,Torr Home No 1,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.89
330739,Torr Home No 1,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.84
330739,Torr Home No 1,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.28
330739,Torr Home No 1,2023-06-11T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
330739,Torr Home No 1,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.0
330739,Torr Home No 1,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.8
330739,Torr Home No 1,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.0
330739,Torr Home No 1,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,30.6
330739,Torr Home No 1,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330739,Torr Home No 1,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
330739,Torr Home No 1,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
330739,Torr Home No 1,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
330739,Torr Home No 1,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
330739,Torr Home No 1,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
330739,Torr Home No 1,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
330739,Torr Home No 1,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.66
330739,Torr Home No 1,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.49
330739,Torr Home No 1,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.53
330739,Torr Home No 1,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
330739,Torr Home No 1,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
330739,Torr Home No 1,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
330739,Torr Home No 1,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
330739,Torr Home No 1,2023-06-11T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-11T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-06-11T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
330739,Torr Home No 1,2023-06-11T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.61
330739,Torr Home No 1,2023-06-11T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.24
330739,Torr Home No 1,2023-06-11T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.3
330739,Torr Home No 1,2023-06-11T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-11T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-11T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-11T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
330739,Torr Home No 1,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
330739,Torr Home No 1,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
330739,Torr Home No 1,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.07
330739,Torr Home No 1,2023-06-11T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
330739,Torr Home No 1,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
330739,Torr Home No 1,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
330739,Torr Home No 1,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
330739,Torr Home No 1,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
330739,Torr Home No 1,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.7
330739,Torr Home No 1,2023-06-11T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
330739,Torr Home No 1,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
330739,Torr Home No 1,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.15
330739,Torr Home No 1,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
330739,Torr Home No 1,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.99
330739,Torr Home No 1,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.16
330739,Torr Home No 1,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.25
330739,Torr Home No 1,2023-06-11T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
330739,Torr Home No 1,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.1
330739,Torr Home No 1,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.5
330739,Torr Home No 1,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.1
330739,Torr Home No 1,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,30.6
330739,Torr Home No 1,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330739,Torr Home No 1,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
330739,Torr Home No 1,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
330739,Torr Home No 1,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
330739,Torr Home No 1,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
330739,Torr Home No 1,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
330739,Torr Home No 1,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.59
330739,Torr Home No 1,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.33
330739,Torr Home No 1,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.51
330739,Torr Home No 1,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
330739,Torr Home No 1,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
330739,Torr Home No 1,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
330739,Torr Home No 1,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
330739,Torr Home No 1,2023-06-11T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-11T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-11T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-06-11T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.26
330739,Torr Home No 1,2023-06-11T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.8
330739,Torr Home No 1,2023-06-11T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.51
330739,Torr Home No 1,2023-06-11T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-11T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-11T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-11T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
330739,Torr Home No 1,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
330739,Torr Home No 1,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
330739,Torr Home No 1,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.48
330739,Torr Home No 1,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
330739,Torr Home No 1,2023-06-11T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
330739,Torr Home No 1,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
330739,Torr Home No 1,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
330739,Torr Home No 1,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
330739,Torr Home No 1,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
330739,Torr Home No 1,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.71
330739,Torr Home No 1,2023-06-11T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
330739,Torr Home No 1,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
330739,Torr Home No 1,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.67
330739,Torr Home No 1,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
330739,Torr Home No 1,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
330739,Torr Home No 1,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.21
330739,Torr Home No 1,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.85
330739,Torr Home No 1,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.28
330739,Torr Home No 1,2023-06-11T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
330739,Torr Home No 1,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
330739,Torr Home No 1,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
330739,Torr Home No 1,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.7
330739,Torr Home No 1,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,30.6
330739,Torr Home No 1,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330739,Torr Home No 1,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
330739,Torr Home No 1,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330739,Torr Home No 1,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
330739,Torr Home No 1,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
330739,Torr Home No 1,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
330739,Torr Home No 1,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
330739,Torr Home No 1,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
330739,Torr Home No 1,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.16
330739,Torr Home No 1,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.14
330739,Torr Home No 1,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.49
330739,Torr Home No 1,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
330739,Torr Home No 1,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
330739,Torr Home No 1,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
330739,Torr Home No 1,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
330739,Torr Home No 1,2023-06-11T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-11T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-11T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-06-11T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.47
330739,Torr Home No 1,2023-06-11T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.94
330739,Torr Home No 1,2023-06-11T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.17
330739,Torr Home No 1,2023-06-11T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-11T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-11T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-11T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
330739,Torr Home No 1,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
330739,Torr Home No 1,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.32
330739,Torr Home No 1,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
330739,Torr Home No 1,2023-06-11T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
330739,Torr Home No 1,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
330739,Torr Home No 1,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.54
330739,Torr Home No 1,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
330739,Torr Home No 1,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
330739,Torr Home No 1,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.47
330739,Torr Home No 1,2023-06-11T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
330739,Torr Home No 1,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.93
330739,Torr Home No 1,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
330739,Torr Home No 1,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.62
330739,Torr Home No 1,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.46
330739,Torr Home No 1,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.45
330739,Torr Home No 1,2023-06-11T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
330739,Torr Home No 1,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
330739,Torr Home No 1,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.9
330739,Torr Home No 1,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.3
330739,Torr Home No 1,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,30.6
330739,Torr Home No 1,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330739,Torr Home No 1,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
330739,Torr Home No 1,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330739,Torr Home No 1,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
330739,Torr Home No 1,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
330739,Torr Home No 1,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
330739,Torr Home No 1,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
330739,Torr Home No 1,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.76
330739,Torr Home No 1,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.7
330739,Torr Home No 1,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.99
330739,Torr Home No 1,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
330739,Torr Home No 1,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
330739,Torr Home No 1,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
330739,Torr Home No 1,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
330739,Torr Home No 1,2023-06-11T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-11T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-11T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-11T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.6
330739,Torr Home No 1,2023-06-11T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.05
330739,Torr Home No 1,2023-06-11T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.34
330739,Torr Home No 1,2023-06-11T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-11T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-11T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-11T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
330739,Torr Home No 1,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.67
330739,Torr Home No 1,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.61
330739,Torr Home No 1,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.92
330739,Torr Home No 1,2023-06-11T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
330739,Torr Home No 1,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
330739,Torr Home No 1,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.17
330739,Torr Home No 1,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
330739,Torr Home No 1,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
330739,Torr Home No 1,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.29
330739,Torr Home No 1,2023-06-11T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
330739,Torr Home No 1,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.8
330739,Torr Home No 1,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
330739,Torr Home No 1,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.64
330739,Torr Home No 1,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.7
330739,Torr Home No 1,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
330739,Torr Home No 1,2023-06-11T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
330739,Torr Home No 1,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
330739,Torr Home No 1,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
330739,Torr Home No 1,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
330739,Torr Home No 1,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,30.5
330739,Torr Home No 1,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330739,Torr Home No 1,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
330739,Torr Home No 1,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
330739,Torr Home No 1,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
330739,Torr Home No 1,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
330739,Torr Home No 1,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
330739,Torr Home No 1,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.83
330739,Torr Home No 1,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.05
330739,Torr Home No 1,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.76
330739,Torr Home No 1,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
330739,Torr Home No 1,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
330739,Torr Home No 1,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
330739,Torr Home No 1,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
330739,Torr Home No 1,2023-06-11T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-11T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-11T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-11T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.28
330739,Torr Home No 1,2023-06-11T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.15
330739,Torr Home No 1,2023-06-11T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.38
330739,Torr Home No 1,2023-06-11T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-11T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-11T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-11T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
330739,Torr Home No 1,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
330739,Torr Home No 1,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.67
330739,Torr Home No 1,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.94
330739,Torr Home No 1,2023-06-11T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.25
330739,Torr Home No 1,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
330739,Torr Home No 1,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
330739,Torr Home No 1,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.4
330739,Torr Home No 1,2023-06-11T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
330739,Torr Home No 1,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
330739,Torr Home No 1,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.85
330739,Torr Home No 1,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.99
330739,Torr Home No 1,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.59
330739,Torr Home No 1,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.24
330739,Torr Home No 1,2023-06-11T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
330739,Torr Home No 1,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.3
330739,Torr Home No 1,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.4
330739,Torr Home No 1,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.4
330739,Torr Home No 1,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,30.5
330739,Torr Home No 1,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330739,Torr Home No 1,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
330739,Torr Home No 1,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
330739,Torr Home No 1,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
330739,Torr Home No 1,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
330739,Torr Home No 1,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
330739,Torr Home No 1,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.47
330739,Torr Home No 1,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.59
330739,Torr Home No 1,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.99
330739,Torr Home No 1,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
330739,Torr Home No 1,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
330739,Torr Home No 1,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
330739,Torr Home No 1,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
330739,Torr Home No 1,2023-06-11T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-11T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-11T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
330739,Torr Home No 1,2023-06-11T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.0
330739,Torr Home No 1,2023-06-11T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.95
330739,Torr Home No 1,2023-06-11T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.49
330739,Torr Home No 1,2023-06-11T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-11T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-11T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-11T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
330739,Torr Home No 1,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
330739,Torr Home No 1,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
330739,Torr Home No 1,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.08
330739,Torr Home No 1,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
330739,Torr Home No 1,2023-06-11T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
330739,Torr Home No 1,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.41
330739,Torr Home No 1,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
330739,Torr Home No 1,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
330739,Torr Home No 1,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.34
330739,Torr Home No 1,2023-06-11T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
330739,Torr Home No 1,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
330739,Torr Home No 1,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
330739,Torr Home No 1,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.49
330739,Torr Home No 1,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.28
330739,Torr Home No 1,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.64
330739,Torr Home No 1,2023-06-11T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
330739,Torr Home No 1,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.5
330739,Torr Home No 1,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.6
330739,Torr Home No 1,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.2
330739,Torr Home No 1,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,30.5
330739,Torr Home No 1,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330739,Torr Home No 1,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
330739,Torr Home No 1,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
330739,Torr Home No 1,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
330739,Torr Home No 1,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
330739,Torr Home No 1,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
330739,Torr Home No 1,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
330739,Torr Home No 1,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.46
330739,Torr Home No 1,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.48
330739,Torr Home No 1,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.44
330739,Torr Home No 1,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
330739,Torr Home No 1,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
330739,Torr Home No 1,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
330739,Torr Home No 1,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
330739,Torr Home No 1,2023-06-11T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-11T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-11T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-11T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.49
330739,Torr Home No 1,2023-06-11T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.84
330739,Torr Home No 1,2023-06-11T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.39
330739,Torr Home No 1,2023-06-11T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-11T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-11T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-11T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
330739,Torr Home No 1,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
330739,Torr Home No 1,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.27
330739,Torr Home No 1,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.54
330739,Torr Home No 1,2023-06-11T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
330739,Torr Home No 1,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
330739,Torr Home No 1,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
330739,Torr Home No 1,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
330739,Torr Home No 1,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.92
330739,Torr Home No 1,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.02
330739,Torr Home No 1,2023-06-11T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
330739,Torr Home No 1,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
330739,Torr Home No 1,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
330739,Torr Home No 1,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.68
330739,Torr Home No 1,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.67
330739,Torr Home No 1,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.92
330739,Torr Home No 1,2023-06-11T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
330739,Torr Home No 1,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
330739,Torr Home No 1,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.2
330739,Torr Home No 1,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.7
330739,Torr Home No 1,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,30.5
330739,Torr Home No 1,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330739,Torr Home No 1,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
330739,Torr Home No 1,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
330739,Torr Home No 1,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
330739,Torr Home No 1,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
330739,Torr Home No 1,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
330739,Torr Home No 1,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
330739,Torr Home No 1,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.48
330739,Torr Home No 1,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.64
330739,Torr Home No 1,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.49
330739,Torr Home No 1,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
330739,Torr Home No 1,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
330739,Torr Home No 1,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
330739,Torr Home No 1,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
330739,Torr Home No 1,2023-06-11T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.23
330739,Torr Home No 1,2023-06-11T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-11T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-11T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.88
330739,Torr Home No 1,2023-06-11T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.53
330739,Torr Home No 1,2023-06-11T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.23
330739,Torr Home No 1,2023-06-11T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-11T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-11T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-11T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.47
330739,Torr Home No 1,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.08
