Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.48
330739,Torr Home No 1,2023-06-11T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.7
330739,Torr Home No 1,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
330739,Torr Home No 1,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.67
330739,Torr Home No 1,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
330739,Torr Home No 1,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
330739,Torr Home No 1,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.9
330739,Torr Home No 1,2023-06-11T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.59
330739,Torr Home No 1,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
330739,Torr Home No 1,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
330739,Torr Home No 1,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.7
330739,Torr Home No 1,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.42
330739,Torr Home No 1,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.03
330739,Torr Home No 1,2023-06-11T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
330739,Torr Home No 1,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.3
330739,Torr Home No 1,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.7
330739,Torr Home No 1,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.5
330739,Torr Home No 1,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,30.5
330739,Torr Home No 1,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330739,Torr Home No 1,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
330739,Torr Home No 1,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
330739,Torr Home No 1,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
330739,Torr Home No 1,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
330739,Torr Home No 1,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
330739,Torr Home No 1,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.6
330739,Torr Home No 1,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.27
330739,Torr Home No 1,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.26
330739,Torr Home No 1,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
330739,Torr Home No 1,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
330739,Torr Home No 1,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
330739,Torr Home No 1,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
330739,Torr Home No 1,2023-06-11T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.23
330739,Torr Home No 1,2023-06-11T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-11T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-11T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.77
330739,Torr Home No 1,2023-06-11T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
330739,Torr Home No 1,2023-06-11T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.96
330739,Torr Home No 1,2023-06-11T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-11T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-11T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.3
330739,Torr Home No 1,2023-06-11T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
330739,Torr Home No 1,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
330739,Torr Home No 1,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.81
330739,Torr Home No 1,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.03
330739,Torr Home No 1,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.85
330739,Torr Home No 1,2023-06-11T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
330739,Torr Home No 1,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
330739,Torr Home No 1,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.1
330739,Torr Home No 1,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.17
330739,Torr Home No 1,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.74
330739,Torr Home No 1,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
330739,Torr Home No 1,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.72
330739,Torr Home No 1,2023-06-11T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
330739,Torr Home No 1,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
330739,Torr Home No 1,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
330739,Torr Home No 1,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.68
330739,Torr Home No 1,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
330739,Torr Home No 1,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.35
330739,Torr Home No 1,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.1
330739,Torr Home No 1,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.86
330739,Torr Home No 1,2023-06-11T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
330739,Torr Home No 1,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.6
330739,Torr Home No 1,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.6
330739,Torr Home No 1,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.1
330739,Torr Home No 1,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,30.5
330739,Torr Home No 1,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330739,Torr Home No 1,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
330739,Torr Home No 1,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
330739,Torr Home No 1,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
330739,Torr Home No 1,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
330739,Torr Home No 1,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
330739,Torr Home No 1,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
330739,Torr Home No 1,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.19
330739,Torr Home No 1,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.27
330739,Torr Home No 1,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.48
330739,Torr Home No 1,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
330739,Torr Home No 1,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
330739,Torr Home No 1,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
330739,Torr Home No 1,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
330739,Torr Home No 1,2023-06-11T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-11T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-11T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-11T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.65
330739,Torr Home No 1,2023-06-11T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.03
330739,Torr Home No 1,2023-06-11T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.71
330739,Torr Home No 1,2023-06-11T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-11T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
330739,Torr Home No 1,2023-06-11T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-11T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
330739,Torr Home No 1,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
330739,Torr Home No 1,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.21
330739,Torr Home No 1,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.7
330739,Torr Home No 1,2023-06-11T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
330739,Torr Home No 1,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
330739,Torr Home No 1,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
330739,Torr Home No 1,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
330739,Torr Home No 1,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.33
330739,Torr Home No 1,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.53
330739,Torr Home No 1,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.89
330739,Torr Home No 1,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.88
330739,Torr Home No 1,2023-06-11T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
330739,Torr Home No 1,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
330739,Torr Home No 1,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
330739,Torr Home No 1,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
330739,Torr Home No 1,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.68
330739,Torr Home No 1,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.53
330739,Torr Home No 1,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.36
330739,Torr Home No 1,2023-06-11T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
330739,Torr Home No 1,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.4
330739,Torr Home No 1,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.2
330739,Torr Home No 1,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
330739,Torr Home No 1,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,30.5
330739,Torr Home No 1,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330739,Torr Home No 1,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
330739,Torr Home No 1,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
330739,Torr Home No 1,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
330739,Torr Home No 1,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
330739,Torr Home No 1,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
330739,Torr Home No 1,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.26
330739,Torr Home No 1,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.8
330739,Torr Home No 1,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.84
330739,Torr Home No 1,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
330739,Torr Home No 1,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
330739,Torr Home No 1,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
330739,Torr Home No 1,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
330739,Torr Home No 1,2023-06-11T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-11T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-11T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-11T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.24
330739,Torr Home No 1,2023-06-11T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.25
330739,Torr Home No 1,2023-06-11T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.85
330739,Torr Home No 1,2023-06-11T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-11T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-11T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-11T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.8
330739,Torr Home No 1,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
330739,Torr Home No 1,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
330739,Torr Home No 1,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
330739,Torr Home No 1,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.97
330739,Torr Home No 1,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.8
330739,Torr Home No 1,2023-06-11T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
330739,Torr Home No 1,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.31
330739,Torr Home No 1,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.52
330739,Torr Home No 1,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
330739,Torr Home No 1,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.15
330739,Torr Home No 1,2023-06-11T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
330739,Torr Home No 1,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
330739,Torr Home No 1,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.71
330739,Torr Home No 1,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
330739,Torr Home No 1,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.43
330739,Torr Home No 1,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.16
330739,Torr Home No 1,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.3
330739,Torr Home No 1,2023-06-11T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
330739,Torr Home No 1,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.6
330739,Torr Home No 1,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.2
330739,Torr Home No 1,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.5
330739,Torr Home No 1,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,30.4
330739,Torr Home No 1,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330739,Torr Home No 1,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
330739,Torr Home No 1,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
330739,Torr Home No 1,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
330739,Torr Home No 1,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
330739,Torr Home No 1,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
330739,Torr Home No 1,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.46
330739,Torr Home No 1,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.3
330739,Torr Home No 1,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.72
330739,Torr Home No 1,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
330739,Torr Home No 1,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
330739,Torr Home No 1,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
330739,Torr Home No 1,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
330739,Torr Home No 1,2023-06-11T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-11T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-11T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.33
330739,Torr Home No 1,2023-06-11T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.26
330739,Torr Home No 1,2023-06-11T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.68
330739,Torr Home No 1,2023-06-11T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.43
330739,Torr Home No 1,2023-06-11T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.1
330739,Torr Home No 1,2023-06-11T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-11T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-11T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.5
330739,Torr Home No 1,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
330739,Torr Home No 1,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
330739,Torr Home No 1,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
330739,Torr Home No 1,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.94
330739,Torr Home No 1,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
330739,Torr Home No 1,2023-06-11T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
330739,Torr Home No 1,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.5
330739,Torr Home No 1,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
330739,Torr Home No 1,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
330739,Torr Home No 1,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.25
330739,Torr Home No 1,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
330739,Torr Home No 1,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
330739,Torr Home No 1,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.04
330739,Torr Home No 1,2023-06-11T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
330739,Torr Home No 1,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
330739,Torr Home No 1,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
330739,Torr Home No 1,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
330739,Torr Home No 1,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.73
330739,Torr Home No 1,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.93
330739,Torr Home No 1,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.33
330739,Torr Home No 1,2023-06-11T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
330739,Torr Home No 1,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
330739,Torr Home No 1,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.2
330739,Torr Home No 1,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.1
330739,Torr Home No 1,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,30.4
330739,Torr Home No 1,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330739,Torr Home No 1,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
330739,Torr Home No 1,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
330739,Torr Home No 1,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
330739,Torr Home No 1,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
330739,Torr Home No 1,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
330739,Torr Home No 1,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
330739,Torr Home No 1,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.5
330739,Torr Home No 1,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.67
330739,Torr Home No 1,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.78
330739,Torr Home No 1,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
330739,Torr Home No 1,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
330739,Torr Home No 1,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
330739,Torr Home No 1,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
330739,Torr Home No 1,2023-06-11T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-11T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-11T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-11T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.03
330739,Torr Home No 1,2023-06-11T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.18
330739,Torr Home No 1,2023-06-11T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.65
330739,Torr Home No 1,2023-06-11T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-11T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-11T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.2
330739,Torr Home No 1,2023-06-11T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.0
330739,Torr Home No 1,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
330739,Torr Home No 1,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.88
330739,Torr Home No 1,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
330739,Torr Home No 1,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
330739,Torr Home No 1,2023-06-11T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
330739,Torr Home No 1,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.0
330739,Torr Home No 1,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
330739,Torr Home No 1,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
330739,Torr Home No 1,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
330739,Torr Home No 1,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.89
330739,Torr Home No 1,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.71
330739,Torr Home No 1,2023-06-11T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
330739,Torr Home No 1,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
330739,Torr Home No 1,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
330739,Torr Home No 1,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
330739,Torr Home No 1,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
330739,Torr Home No 1,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
330739,Torr Home No 1,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.73
330739,Torr Home No 1,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.57
330739,Torr Home No 1,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.01
330739,Torr Home No 1,2023-06-11T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
330739,Torr Home No 1,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
330739,Torr Home No 1,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.1
330739,Torr Home No 1,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.6
330739,Torr Home No 1,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,30.5
330739,Torr Home No 1,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330739,Torr Home No 1,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
330739,Torr Home No 1,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
330739,Torr Home No 1,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
330739,Torr Home No 1,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
330739,Torr Home No 1,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
330739,Torr Home No 1,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
330739,Torr Home No 1,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.01
330739,Torr Home No 1,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.36
330739,Torr Home No 1,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.68
330739,Torr Home No 1,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
330739,Torr Home No 1,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
330739,Torr Home No 1,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
330739,Torr Home No 1,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
330739,Torr Home No 1,2023-06-11T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-11T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-11T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-11T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.41
330739,Torr Home No 1,2023-06-11T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.62
330739,Torr Home No 1,2023-06-11T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.7
330739,Torr Home No 1,2023-06-11T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-11T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-11T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-11T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.1
330739,Torr Home No 1,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
330739,Torr Home No 1,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.7
330739,Torr Home No 1,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.68
330739,Torr Home No 1,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.86
330739,Torr Home No 1,2023-06-11T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
330739,Torr Home No 1,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.0
330739,Torr Home No 1,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
330739,Torr Home No 1,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
330739,Torr Home No 1,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
330739,Torr Home No 1,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.23
330739,Torr Home No 1,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.02
330739,Torr Home No 1,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
330739,Torr Home No 1,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.48
330739,Torr Home No 1,2023-06-11T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
330739,Torr Home No 1,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
330739,Torr Home No 1,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
330739,Torr Home No 1,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
330739,Torr Home No 1,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
330739,Torr Home No 1,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
330739,Torr Home No 1,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.92
330739,Torr Home No 1,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.07
330739,Torr Home No 1,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.5
330739,Torr Home No 1,2023-06-11T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
330739,Torr Home No 1,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.3
330739,Torr Home No 1,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.1
330739,Torr Home No 1,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.5
330739,Torr Home No 1,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,30.5
330739,Torr Home No 1,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330739,Torr Home No 1,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
330739,Torr Home No 1,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
330739,Torr Home No 1,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
330739,Torr Home No 1,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
330739,Torr Home No 1,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
330739,Torr Home No 1,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
330739,Torr Home No 1,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,38.01
330739,Torr Home No 1,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.45
330739,Torr Home No 1,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.47
330739,Torr Home No 1,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
330739,Torr Home No 1,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
330739,Torr Home No 1,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
330739,Torr Home No 1,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
330739,Torr Home No 1,2023-06-11T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
330739,Torr Home No 1,2023-06-11T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-11T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-11T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.1
330739,Torr Home No 1,2023-06-11T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.68
330739,Torr Home No 1,2023-06-11T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.21
330739,Torr Home No 1,2023-06-11T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-11T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-11T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.0
330739,Torr Home No 1,2023-06-11T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.9
330739,Torr Home No 1,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.38
330739,Torr Home No 1,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
330739,Torr Home No 1,2023-06-11T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
330739,Torr Home No 1,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
330739,Torr Home No 1,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
330739,Torr Home No 1,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
330739,Torr Home No 1,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
330739,Torr Home No 1,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
330739,Torr Home No 1,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.89
330739,Torr Home No 1,2023-06-11T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
330739,Torr Home No 1,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
330739,Torr Home No 1,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
330739,Torr Home No 1,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
330739,Torr Home No 1,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
330739,Torr Home No 1,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.93
330739,Torr Home No 1,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.23
330739,Torr Home No 1,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.86
330739,Torr Home No 1,2023-06-11T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
330739,Torr Home No 1,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.0
330739,Torr Home No 1,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.3
330739,Torr Home No 1,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.2
330739,Torr Home No 1,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,30.5
330739,Torr Home No 1,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
330739,Torr Home No 1,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
330739,Torr Home No 1,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
330739,Torr Home No 1,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
330739,Torr Home No 1,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
330739,Torr Home No 1,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
330739,Torr Home No 1,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.35
330739,Torr Home No 1,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.54
330739,Torr Home No 1,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.29
330739,Torr Home No 1,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
330739,Torr Home No 1,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
330739,Torr Home No 1,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
330739,Torr Home No 1,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
330739,Torr Home No 1,2023-06-11T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.05
330739,Torr Home No 1,2023-06-11T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-11T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-06-11T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.75
330739,Torr Home No 1,2023-06-11T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.42
330739,Torr Home No 1,2023-06-11T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.48
330739,Torr Home No 1,2023-06-11T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-11T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-11T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-11T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.1
330739,Torr Home No 1,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
330739,Torr Home No 1,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.49
330739,Torr Home No 1,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.4
330739,Torr Home No 1,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
330739,Torr Home No 1,2023-06-11T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
330739,Torr Home No 1,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.2
330739,Torr Home No 1,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
330739,Torr Home No 1,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
330739,Torr Home No 1,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.8
330739,Torr Home No 1,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
330739,Torr Home No 1,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
330739,Torr Home No 1,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.89
330739,Torr Home No 1,2023-06-11T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
330739,Torr Home No 1,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
330739,Torr Home No 1,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
330739,Torr Home No 1,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
330739,Torr Home No 1,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.33
330739,Torr Home No 1,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.11
330739,Torr Home No 1,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.54
330739,Torr Home No 1,2023-06-11T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
330739,Torr Home No 1,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.4
330739,Torr Home No 1,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.5
330739,Torr Home No 1,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.2
330739,Torr Home No 1,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,30.5
330739,Torr Home No 1,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
330739,Torr Home No 1,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
330739,Torr Home No 1,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330739,Torr Home No 1,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
330739,Torr Home No 1,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
330739,Torr Home No 1,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
330739,Torr Home No 1,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
330739,Torr Home No 1,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.54
330739,Torr Home No 1,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.09
330739,Torr Home No 1,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.65
330739,Torr Home No 1,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
330739,Torr Home No 1,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
330739,Torr Home No 1,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
330739,Torr Home No 1,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
330739,Torr Home No 1,2023-06-11T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-11T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-11T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
330739,Torr Home No 1,2023-06-11T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.5
330739,Torr Home No 1,2023-06-11T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.33
330739,Torr Home No 1,2023-06-11T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.09
330739,Torr Home No 1,2023-06-11T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-11T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.5
330739,Torr Home No 1,2023-06-11T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-11T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.5
330739,Torr Home No 1,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
330739,Torr Home No 1,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
330739,Torr Home No 1,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.67
330739,Torr Home No 1,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.78
330739,Torr Home No 1,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
330739,Torr Home No 1,2023-06-11T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
330739,Torr Home No 1,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
330739,Torr Home No 1,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.67
330739,Torr Home No 1,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.26
330739,Torr Home No 1,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
330739,Torr Home No 1,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.91
330739,Torr Home No 1,2023-06-11T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
330739,Torr Home No 1,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
330739,Torr Home No 1,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
330739,Torr Home No 1,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.57
330739,Torr Home No 1,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
330739,Torr Home No 1,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
330739,Torr Home No 1,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.72
330739,Torr Home No 1,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.66
330739,Torr Home No 1,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.23
330739,Torr Home No 1,2023-06-11T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
330739,Torr Home No 1,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.0
330739,Torr Home No 1,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.8
330739,Torr Home No 1,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.1
330739,Torr Home No 1,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,30.5
