Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
330739,Torr Home No 1,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
330739,Torr Home No 1,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330739,Torr Home No 1,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
330739,Torr Home No 1,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
330739,Torr Home No 1,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
330739,Torr Home No 1,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
330739,Torr Home No 1,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.96
330739,Torr Home No 1,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.28
330739,Torr Home No 1,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.52
330739,Torr Home No 1,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
330739,Torr Home No 1,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
330739,Torr Home No 1,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
330739,Torr Home No 1,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
330739,Torr Home No 1,2023-06-11T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-11T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-11T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-11T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.47
330739,Torr Home No 1,2023-06-11T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.03
330739,Torr Home No 1,2023-06-11T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.4
330739,Torr Home No 1,2023-06-11T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-11T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
330739,Torr Home No 1,2023-06-11T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-11T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
330739,Torr Home No 1,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.49
330739,Torr Home No 1,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.15
330739,Torr Home No 1,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
330739,Torr Home No 1,2023-06-11T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
330739,Torr Home No 1,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
330739,Torr Home No 1,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
330739,Torr Home No 1,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
330739,Torr Home No 1,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
330739,Torr Home No 1,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
330739,Torr Home No 1,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.72
330739,Torr Home No 1,2023-06-11T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
330739,Torr Home No 1,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
330739,Torr Home No 1,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
330739,Torr Home No 1,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.4
330739,Torr Home No 1,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.66
330739,Torr Home No 1,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.62
330739,Torr Home No 1,2023-06-11T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
330739,Torr Home No 1,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.9
330739,Torr Home No 1,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.0
330739,Torr Home No 1,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
330739,Torr Home No 1,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,30.5
330739,Torr Home No 1,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
330739,Torr Home No 1,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
330739,Torr Home No 1,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
330739,Torr Home No 1,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
330739,Torr Home No 1,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
330739,Torr Home No 1,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
330739,Torr Home No 1,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.01
330739,Torr Home No 1,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.22
330739,Torr Home No 1,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.82
330739,Torr Home No 1,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
330739,Torr Home No 1,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
330739,Torr Home No 1,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
330739,Torr Home No 1,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
330739,Torr Home No 1,2023-06-11T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-11T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-11T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-11T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.67
330739,Torr Home No 1,2023-06-11T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.16
330739,Torr Home No 1,2023-06-11T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.47
330739,Torr Home No 1,2023-06-11T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.1
330739,Torr Home No 1,2023-06-11T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-11T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-11T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.4
330739,Torr Home No 1,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
330739,Torr Home No 1,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.93
330739,Torr Home No 1,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.51
330739,Torr Home No 1,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.58
330739,Torr Home No 1,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
330739,Torr Home No 1,2023-06-11T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.3
330739,Torr Home No 1,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
330739,Torr Home No 1,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
330739,Torr Home No 1,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.69
330739,Torr Home No 1,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
330739,Torr Home No 1,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.48
330739,Torr Home No 1,2023-06-11T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
330739,Torr Home No 1,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
330739,Torr Home No 1,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
330739,Torr Home No 1,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.37
330739,Torr Home No 1,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.75
330739,Torr Home No 1,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.51
330739,Torr Home No 1,2023-06-11T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
330739,Torr Home No 1,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.8
330739,Torr Home No 1,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.1
330739,Torr Home No 1,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
330739,Torr Home No 1,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,30.5
330739,Torr Home No 1,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
330739,Torr Home No 1,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
330739,Torr Home No 1,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
330739,Torr Home No 1,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
330739,Torr Home No 1,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
330739,Torr Home No 1,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
330739,Torr Home No 1,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.56
330739,Torr Home No 1,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.87
330739,Torr Home No 1,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.23
330739,Torr Home No 1,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
330739,Torr Home No 1,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
330739,Torr Home No 1,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
330739,Torr Home No 1,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
330739,Torr Home No 1,2023-06-11T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-11T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-11T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-06-11T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.58
330739,Torr Home No 1,2023-06-11T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.09
330739,Torr Home No 1,2023-06-11T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.31
330739,Torr Home No 1,2023-06-11T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.7
330739,Torr Home No 1,2023-06-11T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
330739,Torr Home No 1,2023-06-11T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-11T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
330739,Torr Home No 1,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
330739,Torr Home No 1,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
330739,Torr Home No 1,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.54
330739,Torr Home No 1,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
330739,Torr Home No 1,2023-06-11T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
330739,Torr Home No 1,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
330739,Torr Home No 1,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.63
330739,Torr Home No 1,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
330739,Torr Home No 1,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
330739,Torr Home No 1,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.5
330739,Torr Home No 1,2023-06-11T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
330739,Torr Home No 1,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
330739,Torr Home No 1,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
330739,Torr Home No 1,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.17
330739,Torr Home No 1,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.84
330739,Torr Home No 1,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.17
330739,Torr Home No 1,2023-06-11T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
330739,Torr Home No 1,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.7
330739,Torr Home No 1,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
330739,Torr Home No 1,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
330739,Torr Home No 1,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,30.6
330739,Torr Home No 1,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
330739,Torr Home No 1,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
330739,Torr Home No 1,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
330739,Torr Home No 1,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
330739,Torr Home No 1,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
330739,Torr Home No 1,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
330739,Torr Home No 1,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.6
330739,Torr Home No 1,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.13
330739,Torr Home No 1,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.66
330739,Torr Home No 1,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
330739,Torr Home No 1,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
330739,Torr Home No 1,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
330739,Torr Home No 1,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
330739,Torr Home No 1,2023-06-11T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-11T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-11T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-11T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.22
330739,Torr Home No 1,2023-06-11T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
330739,Torr Home No 1,2023-06-11T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.75
330739,Torr Home No 1,2023-06-11T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-11T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-11T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-11T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
330739,Torr Home No 1,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
330739,Torr Home No 1,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
330739,Torr Home No 1,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.96
330739,Torr Home No 1,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.25
330739,Torr Home No 1,2023-06-11T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
330739,Torr Home No 1,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
330739,Torr Home No 1,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
330739,Torr Home No 1,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
330739,Torr Home No 1,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.49
330739,Torr Home No 1,2023-06-11T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
330739,Torr Home No 1,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.85
330739,Torr Home No 1,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.48
330739,Torr Home No 1,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.78
330739,Torr Home No 1,2023-06-11T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
330739,Torr Home No 1,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.1
330739,Torr Home No 1,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
330739,Torr Home No 1,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
330739,Torr Home No 1,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,30.6
330739,Torr Home No 1,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
330739,Torr Home No 1,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
330739,Torr Home No 1,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
330739,Torr Home No 1,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
330739,Torr Home No 1,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
330739,Torr Home No 1,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
330739,Torr Home No 1,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
330739,Torr Home No 1,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.34
330739,Torr Home No 1,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.35
330739,Torr Home No 1,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.38
330739,Torr Home No 1,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
330739,Torr Home No 1,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
330739,Torr Home No 1,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
330739,Torr Home No 1,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
330739,Torr Home No 1,2023-06-11T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-11T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-11T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-11T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.22
330739,Torr Home No 1,2023-06-11T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.79
330739,Torr Home No 1,2023-06-11T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.69
330739,Torr Home No 1,2023-06-11T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-11T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-11T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-11T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.5
330739,Torr Home No 1,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
330739,Torr Home No 1,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
330739,Torr Home No 1,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
330739,Torr Home No 1,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.98
330739,Torr Home No 1,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.17
330739,Torr Home No 1,2023-06-11T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
330739,Torr Home No 1,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
330739,Torr Home No 1,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
330739,Torr Home No 1,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.67
330739,Torr Home No 1,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
330739,Torr Home No 1,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
330739,Torr Home No 1,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.25
330739,Torr Home No 1,2023-06-11T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
330739,Torr Home No 1,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
330739,Torr Home No 1,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.5
330739,Torr Home No 1,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.79
330739,Torr Home No 1,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.84
330739,Torr Home No 1,2023-06-11T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.9
330739,Torr Home No 1,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
330739,Torr Home No 1,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
330739,Torr Home No 1,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,30.6
330739,Torr Home No 1,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
330739,Torr Home No 1,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
330739,Torr Home No 1,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330739,Torr Home No 1,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
330739,Torr Home No 1,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
330739,Torr Home No 1,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
330739,Torr Home No 1,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
330739,Torr Home No 1,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.15
330739,Torr Home No 1,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.85
330739,Torr Home No 1,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.38
330739,Torr Home No 1,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
330739,Torr Home No 1,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
330739,Torr Home No 1,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
330739,Torr Home No 1,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
330739,Torr Home No 1,2023-06-11T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-11T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-11T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-11T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.29
330739,Torr Home No 1,2023-06-11T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.26
330739,Torr Home No 1,2023-06-11T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.68
330739,Torr Home No 1,2023-06-11T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-11T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-11T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-11T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.4
330739,Torr Home No 1,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
330739,Torr Home No 1,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
330739,Torr Home No 1,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.46
330739,Torr Home No 1,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
330739,Torr Home No 1,2023-06-11T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
330739,Torr Home No 1,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
330739,Torr Home No 1,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
330739,Torr Home No 1,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
330739,Torr Home No 1,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
330739,Torr Home No 1,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.21
330739,Torr Home No 1,2023-06-11T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
330739,Torr Home No 1,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.09
330739,Torr Home No 1,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.38
330739,Torr Home No 1,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.18
330739,Torr Home No 1,2023-06-11T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
330739,Torr Home No 1,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
330739,Torr Home No 1,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
330739,Torr Home No 1,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,30.7
330739,Torr Home No 1,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
330739,Torr Home No 1,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
330739,Torr Home No 1,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
330739,Torr Home No 1,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
330739,Torr Home No 1,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
330739,Torr Home No 1,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
330739,Torr Home No 1,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
330739,Torr Home No 1,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.62
330739,Torr Home No 1,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.05
330739,Torr Home No 1,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.9
330739,Torr Home No 1,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
330739,Torr Home No 1,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
330739,Torr Home No 1,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
330739,Torr Home No 1,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
330739,Torr Home No 1,2023-06-11T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-11T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-11T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-11T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.28
330739,Torr Home No 1,2023-06-11T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.16
330739,Torr Home No 1,2023-06-11T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.68
330739,Torr Home No 1,2023-06-11T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-11T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-11T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-11T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
330739,Torr Home No 1,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
330739,Torr Home No 1,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
330739,Torr Home No 1,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.39
330739,Torr Home No 1,2023-06-11T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
330739,Torr Home No 1,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
330739,Torr Home No 1,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.15
330739,Torr Home No 1,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
330739,Torr Home No 1,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
330739,Torr Home No 1,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.73
330739,Torr Home No 1,2023-06-11T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
330739,Torr Home No 1,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
330739,Torr Home No 1,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.63
330739,Torr Home No 1,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.92
330739,Torr Home No 1,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.38
330739,Torr Home No 1,2023-06-11T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
330739,Torr Home No 1,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
330739,Torr Home No 1,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
330739,Torr Home No 1,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,30.7
330739,Torr Home No 1,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
330739,Torr Home No 1,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
330739,Torr Home No 1,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
330739,Torr Home No 1,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330739,Torr Home No 1,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
330739,Torr Home No 1,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
330739,Torr Home No 1,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
330739,Torr Home No 1,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
330739,Torr Home No 1,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.47
330739,Torr Home No 1,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.91
330739,Torr Home No 1,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.83
330739,Torr Home No 1,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
330739,Torr Home No 1,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
330739,Torr Home No 1,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
330739,Torr Home No 1,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
330739,Torr Home No 1,2023-06-11T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
330739,Torr Home No 1,2023-06-11T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-11T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-11T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.12
330739,Torr Home No 1,2023-06-11T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.1
330739,Torr Home No 1,2023-06-11T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.42
330739,Torr Home No 1,2023-06-11T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-11T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-11T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-11T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
330739,Torr Home No 1,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
330739,Torr Home No 1,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.53
330739,Torr Home No 1,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
330739,Torr Home No 1,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.39
330739,Torr Home No 1,2023-06-11T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
330739,Torr Home No 1,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
330739,Torr Home No 1,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.04
330739,Torr Home No 1,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
330739,Torr Home No 1,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
330739,Torr Home No 1,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.57
330739,Torr Home No 1,2023-06-11T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
330739,Torr Home No 1,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.83
330739,Torr Home No 1,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.53
330739,Torr Home No 1,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.13
330739,Torr Home No 1,2023-06-11T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
330739,Torr Home No 1,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
330739,Torr Home No 1,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
330739,Torr Home No 1,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,30.8
330739,Torr Home No 1,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
330739,Torr Home No 1,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
330739,Torr Home No 1,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
330739,Torr Home No 1,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
330739,Torr Home No 1,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
330739,Torr Home No 1,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
330739,Torr Home No 1,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
330739,Torr Home No 1,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.6
330739,Torr Home No 1,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.12
330739,Torr Home No 1,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.85
330739,Torr Home No 1,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
330739,Torr Home No 1,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
330739,Torr Home No 1,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
330739,Torr Home No 1,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
330739,Torr Home No 1,2023-06-11T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
330739,Torr Home No 1,2023-06-11T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-11T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-11T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.25
330739,Torr Home No 1,2023-06-11T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.06
330739,Torr Home No 1,2023-06-11T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.37
330739,Torr Home No 1,2023-06-11T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-11T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-11T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-11T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
330739,Torr Home No 1,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
330739,Torr Home No 1,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
330739,Torr Home No 1,2023-06-11T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
330739,Torr Home No 1,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
330739,Torr Home No 1,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
330739,Torr Home No 1,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
330739,Torr Home No 1,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
330739,Torr Home No 1,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
330739,Torr Home No 1,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.57
330739,Torr Home No 1,2023-06-11T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
330739,Torr Home No 1,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.47
330739,Torr Home No 1,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.46
330739,Torr Home No 1,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.98
330739,Torr Home No 1,2023-06-11T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
330739,Torr Home No 1,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
330739,Torr Home No 1,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
330739,Torr Home No 1,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,30.8
330739,Torr Home No 1,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
330739,Torr Home No 1,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
330739,Torr Home No 1,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
330739,Torr Home No 1,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330739,Torr Home No 1,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
330739,Torr Home No 1,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
330739,Torr Home No 1,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
330739,Torr Home No 1,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
330739,Torr Home No 1,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.08
330739,Torr Home No 1,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.53
330739,Torr Home No 1,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.28
330739,Torr Home No 1,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
330739,Torr Home No 1,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
330739,Torr Home No 1,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
330739,Torr Home No 1,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
330739,Torr Home No 1,2023-06-11T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-11T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-11T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-11T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.07
330739,Torr Home No 1,2023-06-11T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.15
330739,Torr Home No 1,2023-06-11T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.29
330739,Torr Home No 1,2023-06-11T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-11T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-11T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-11T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
