Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.67
330739,Torr Home No 1,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
330739,Torr Home No 1,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
330739,Torr Home No 1,2023-06-11T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
330739,Torr Home No 1,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
330739,Torr Home No 1,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
330739,Torr Home No 1,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.7
330739,Torr Home No 1,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
330739,Torr Home No 1,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.64
330739,Torr Home No 1,2023-06-11T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
330739,Torr Home No 1,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
330739,Torr Home No 1,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.2
330739,Torr Home No 1,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.76
330739,Torr Home No 1,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.28
330739,Torr Home No 1,2023-06-11T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
330739,Torr Home No 1,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
330739,Torr Home No 1,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
330739,Torr Home No 1,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
330739,Torr Home No 1,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,30.9
330739,Torr Home No 1,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
330739,Torr Home No 1,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
330739,Torr Home No 1,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330739,Torr Home No 1,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
330739,Torr Home No 1,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
330739,Torr Home No 1,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
330739,Torr Home No 1,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
330739,Torr Home No 1,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.39
330739,Torr Home No 1,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.43
330739,Torr Home No 1,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.66
330739,Torr Home No 1,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
330739,Torr Home No 1,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
330739,Torr Home No 1,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
330739,Torr Home No 1,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
330739,Torr Home No 1,2023-06-11T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-11T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-11T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-11T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.31
330739,Torr Home No 1,2023-06-11T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.06
330739,Torr Home No 1,2023-06-11T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.31
330739,Torr Home No 1,2023-06-11T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-11T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-11T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-11T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
330739,Torr Home No 1,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
330739,Torr Home No 1,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
330739,Torr Home No 1,2023-06-11T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
330739,Torr Home No 1,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
330739,Torr Home No 1,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.83
330739,Torr Home No 1,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
330739,Torr Home No 1,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
330739,Torr Home No 1,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.79
330739,Torr Home No 1,2023-06-11T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
330739,Torr Home No 1,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
330739,Torr Home No 1,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
330739,Torr Home No 1,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.19
330739,Torr Home No 1,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.46
330739,Torr Home No 1,2023-06-11T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
330739,Torr Home No 1,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
330739,Torr Home No 1,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
330739,Torr Home No 1,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,30.9
330739,Torr Home No 1,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
330739,Torr Home No 1,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
330739,Torr Home No 1,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
330739,Torr Home No 1,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
330739,Torr Home No 1,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
330739,Torr Home No 1,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
330739,Torr Home No 1,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
330739,Torr Home No 1,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
330739,Torr Home No 1,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.78
330739,Torr Home No 1,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.94
330739,Torr Home No 1,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.01
330739,Torr Home No 1,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
330739,Torr Home No 1,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
330739,Torr Home No 1,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
330739,Torr Home No 1,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
330739,Torr Home No 1,2023-06-11T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-11T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-11T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-11T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.65
330739,Torr Home No 1,2023-06-11T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
330739,Torr Home No 1,2023-06-11T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.36
330739,Torr Home No 1,2023-06-11T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.4
330739,Torr Home No 1,2023-06-11T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
330739,Torr Home No 1,2023-06-11T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-11T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
330739,Torr Home No 1,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
330739,Torr Home No 1,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
330739,Torr Home No 1,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
330739,Torr Home No 1,2023-06-11T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
330739,Torr Home No 1,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
330739,Torr Home No 1,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
330739,Torr Home No 1,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
330739,Torr Home No 1,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
330739,Torr Home No 1,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.52
330739,Torr Home No 1,2023-06-11T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
330739,Torr Home No 1,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.71
330739,Torr Home No 1,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.6
330739,Torr Home No 1,2023-06-11T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
330739,Torr Home No 1,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
330739,Torr Home No 1,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
330739,Torr Home No 1,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
330739,Torr Home No 1,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,30.9
330739,Torr Home No 1,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
330739,Torr Home No 1,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
330739,Torr Home No 1,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
330739,Torr Home No 1,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330739,Torr Home No 1,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
330739,Torr Home No 1,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
330739,Torr Home No 1,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
330739,Torr Home No 1,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
330739,Torr Home No 1,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.43
330739,Torr Home No 1,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.5
330739,Torr Home No 1,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.65
330739,Torr Home No 1,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
330739,Torr Home No 1,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
330739,Torr Home No 1,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
330739,Torr Home No 1,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
330739,Torr Home No 1,2023-06-11T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-11T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-11T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-11T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.96
330739,Torr Home No 1,2023-06-11T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
330739,Torr Home No 1,2023-06-11T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.37
330739,Torr Home No 1,2023-06-11T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
330739,Torr Home No 1,2023-06-11T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-11T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-11T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
330739,Torr Home No 1,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
330739,Torr Home No 1,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
330739,Torr Home No 1,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
330739,Torr Home No 1,2023-06-11T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
330739,Torr Home No 1,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
330739,Torr Home No 1,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
330739,Torr Home No 1,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
330739,Torr Home No 1,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.27
330739,Torr Home No 1,2023-06-11T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
330739,Torr Home No 1,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.04
330739,Torr Home No 1,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.18
330739,Torr Home No 1,2023-06-11T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
330739,Torr Home No 1,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
330739,Torr Home No 1,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
330739,Torr Home No 1,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,31.0
330739,Torr Home No 1,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
330739,Torr Home No 1,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
330739,Torr Home No 1,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
330739,Torr Home No 1,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
330739,Torr Home No 1,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
330739,Torr Home No 1,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
330739,Torr Home No 1,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
330739,Torr Home No 1,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.34
330739,Torr Home No 1,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.77
330739,Torr Home No 1,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.41
330739,Torr Home No 1,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
330739,Torr Home No 1,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
330739,Torr Home No 1,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
330739,Torr Home No 1,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
330739,Torr Home No 1,2023-06-11T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
330739,Torr Home No 1,2023-06-11T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-11T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-11T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.91
330739,Torr Home No 1,2023-06-11T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
330739,Torr Home No 1,2023-06-11T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.41
330739,Torr Home No 1,2023-06-11T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-11T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-11T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-11T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
330739,Torr Home No 1,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
330739,Torr Home No 1,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
330739,Torr Home No 1,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.73
330739,Torr Home No 1,2023-06-11T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
330739,Torr Home No 1,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
330739,Torr Home No 1,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.38
330739,Torr Home No 1,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
330739,Torr Home No 1,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
330739,Torr Home No 1,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.05
330739,Torr Home No 1,2023-06-11T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
330739,Torr Home No 1,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.8
330739,Torr Home No 1,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.13
330739,Torr Home No 1,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.19
330739,Torr Home No 1,2023-06-11T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
330739,Torr Home No 1,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
330739,Torr Home No 1,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
330739,Torr Home No 1,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,31.0
330739,Torr Home No 1,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
330739,Torr Home No 1,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
330739,Torr Home No 1,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
330739,Torr Home No 1,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
330739,Torr Home No 1,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
330739,Torr Home No 1,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
330739,Torr Home No 1,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
330739,Torr Home No 1,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.89
330739,Torr Home No 1,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.38
330739,Torr Home No 1,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.59
330739,Torr Home No 1,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
330739,Torr Home No 1,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
330739,Torr Home No 1,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
330739,Torr Home No 1,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
330739,Torr Home No 1,2023-06-11T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-11T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-11T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-11T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.91
330739,Torr Home No 1,2023-06-11T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
330739,Torr Home No 1,2023-06-11T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.37
330739,Torr Home No 1,2023-06-11T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
330739,Torr Home No 1,2023-06-11T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-11T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-11T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
330739,Torr Home No 1,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
330739,Torr Home No 1,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
330739,Torr Home No 1,2023-06-11T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
330739,Torr Home No 1,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.63
330739,Torr Home No 1,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
330739,Torr Home No 1,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
330739,Torr Home No 1,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.59
330739,Torr Home No 1,2023-06-11T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.76
330739,Torr Home No 1,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.86
330739,Torr Home No 1,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.43
330739,Torr Home No 1,2023-06-11T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
330739,Torr Home No 1,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.3
330739,Torr Home No 1,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
330739,Torr Home No 1,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
330739,Torr Home No 1,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,31.1
330739,Torr Home No 1,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
330739,Torr Home No 1,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
330739,Torr Home No 1,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
330739,Torr Home No 1,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
330739,Torr Home No 1,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
330739,Torr Home No 1,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
330739,Torr Home No 1,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
330739,Torr Home No 1,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
330739,Torr Home No 1,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.21
330739,Torr Home No 1,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.32
330739,Torr Home No 1,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.24
330739,Torr Home No 1,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
330739,Torr Home No 1,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
330739,Torr Home No 1,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
330739,Torr Home No 1,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
330739,Torr Home No 1,2023-06-11T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-11T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-11T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-11T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.12
330739,Torr Home No 1,2023-06-11T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
330739,Torr Home No 1,2023-06-11T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.29
330739,Torr Home No 1,2023-06-11T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-11T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-11T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-11T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
330739,Torr Home No 1,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
330739,Torr Home No 1,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
330739,Torr Home No 1,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.92
330739,Torr Home No 1,2023-06-11T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
330739,Torr Home No 1,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.64
330739,Torr Home No 1,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
330739,Torr Home No 1,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
330739,Torr Home No 1,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.63
330739,Torr Home No 1,2023-06-11T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
330739,Torr Home No 1,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.36
330739,Torr Home No 1,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.16
330739,Torr Home No 1,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.78
330739,Torr Home No 1,2023-06-11T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
330739,Torr Home No 1,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.4
330739,Torr Home No 1,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
330739,Torr Home No 1,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
330739,Torr Home No 1,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,31.1
330739,Torr Home No 1,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
330739,Torr Home No 1,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
330739,Torr Home No 1,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
330739,Torr Home No 1,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
330739,Torr Home No 1,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
330739,Torr Home No 1,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
330739,Torr Home No 1,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
330739,Torr Home No 1,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
330739,Torr Home No 1,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.98
330739,Torr Home No 1,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.44
330739,Torr Home No 1,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.64
330739,Torr Home No 1,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
330739,Torr Home No 1,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
330739,Torr Home No 1,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
330739,Torr Home No 1,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
330739,Torr Home No 1,2023-06-11T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
330739,Torr Home No 1,2023-06-11T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-11T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-11T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.94
330739,Torr Home No 1,2023-06-11T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
330739,Torr Home No 1,2023-06-11T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.33
330739,Torr Home No 1,2023-06-11T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
330739,Torr Home No 1,2023-06-11T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-11T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-11T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
330739,Torr Home No 1,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
330739,Torr Home No 1,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
330739,Torr Home No 1,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
330739,Torr Home No 1,2023-06-11T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
330739,Torr Home No 1,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
330739,Torr Home No 1,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
330739,Torr Home No 1,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
330739,Torr Home No 1,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
330739,Torr Home No 1,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
330739,Torr Home No 1,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.23
330739,Torr Home No 1,2023-06-11T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.58
330739,Torr Home No 1,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.12
330739,Torr Home No 1,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.22
330739,Torr Home No 1,2023-06-11T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
330739,Torr Home No 1,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
330739,Torr Home No 1,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
330739,Torr Home No 1,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
330739,Torr Home No 1,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,31.1
330739,Torr Home No 1,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
330739,Torr Home No 1,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
330739,Torr Home No 1,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
330739,Torr Home No 1,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
330739,Torr Home No 1,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
330739,Torr Home No 1,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
330739,Torr Home No 1,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
330739,Torr Home No 1,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
330739,Torr Home No 1,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.16
330739,Torr Home No 1,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.64
330739,Torr Home No 1,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.83
330739,Torr Home No 1,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
330739,Torr Home No 1,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
330739,Torr Home No 1,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
330739,Torr Home No 1,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
330739,Torr Home No 1,2023-06-11T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
330739,Torr Home No 1,2023-06-11T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-11T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-11T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.72
330739,Torr Home No 1,2023-06-11T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
330739,Torr Home No 1,2023-06-11T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.39
330739,Torr Home No 1,2023-06-11T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-11T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-11T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
330739,Torr Home No 1,2023-06-11T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
330739,Torr Home No 1,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
330739,Torr Home No 1,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
330739,Torr Home No 1,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
330739,Torr Home No 1,2023-06-11T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
330739,Torr Home No 1,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
330739,Torr Home No 1,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
330739,Torr Home No 1,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
330739,Torr Home No 1,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
330739,Torr Home No 1,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.7
330739,Torr Home No 1,2023-06-11T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
330739,Torr Home No 1,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
330739,Torr Home No 1,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.33
330739,Torr Home No 1,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.89
330739,Torr Home No 1,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.63
330739,Torr Home No 1,2023-06-11T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
330739,Torr Home No 1,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
330739,Torr Home No 1,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
330739,Torr Home No 1,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
330739,Torr Home No 1,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,31.2
330739,Torr Home No 1,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
330739,Torr Home No 1,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
330739,Torr Home No 1,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
330739,Torr Home No 1,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
330739,Torr Home No 1,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
330739,Torr Home No 1,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
330739,Torr Home No 1,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
330739,Torr Home No 1,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
330739,Torr Home No 1,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.18
330739,Torr Home No 1,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.48
330739,Torr Home No 1,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.46
330739,Torr Home No 1,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
330739,Torr Home No 1,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
330739,Torr Home No 1,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
330739,Torr Home No 1,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
330739,Torr Home No 1,2023-06-11T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-11T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-11T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-11T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.92
330739,Torr Home No 1,2023-06-11T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
330739,Torr Home No 1,2023-06-11T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.28
330739,Torr Home No 1,2023-06-11T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
330739,Torr Home No 1,2023-06-11T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-11T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
330739,Torr Home No 1,2023-06-11T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
330739,Torr Home No 1,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
330739,Torr Home No 1,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
330739,Torr Home No 1,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
330739,Torr Home No 1,2023-06-11T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
330739,Torr Home No 1,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
330739,Torr Home No 1,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.98
330739,Torr Home No 1,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
330739,Torr Home No 1,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
330739,Torr Home No 1,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.45
330739,Torr Home No 1,2023-06-11T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
330739,Torr Home No 1,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
330739,Torr Home No 1,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
330739,Torr Home No 1,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.24
330739,Torr Home No 1,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.93
