Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-11T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
330739,Torr Home No 1,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
330739,Torr Home No 1,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
330739,Torr Home No 1,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
330739,Torr Home No 1,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,31.3
330739,Torr Home No 1,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
330739,Torr Home No 1,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
330739,Torr Home No 1,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
330739,Torr Home No 1,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
330739,Torr Home No 1,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
330739,Torr Home No 1,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
330739,Torr Home No 1,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
330739,Torr Home No 1,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
330739,Torr Home No 1,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.05
330739,Torr Home No 1,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.09
330739,Torr Home No 1,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.16
330739,Torr Home No 1,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
330739,Torr Home No 1,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
330739,Torr Home No 1,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
330739,Torr Home No 1,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
330739,Torr Home No 1,2023-06-11T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-11T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-11T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-11T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.01
330739,Torr Home No 1,2023-06-11T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
330739,Torr Home No 1,2023-06-11T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.27
330739,Torr Home No 1,2023-06-11T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-11T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-11T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
330739,Torr Home No 1,2023-06-11T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
330739,Torr Home No 1,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
330739,Torr Home No 1,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
330739,Torr Home No 1,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
330739,Torr Home No 1,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
330739,Torr Home No 1,2023-06-11T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
330739,Torr Home No 1,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
330739,Torr Home No 1,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
330739,Torr Home No 1,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
330739,Torr Home No 1,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
330739,Torr Home No 1,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
330739,Torr Home No 1,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
330739,Torr Home No 1,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.65
330739,Torr Home No 1,2023-06-11T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
330739,Torr Home No 1,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.66
330739,Torr Home No 1,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.98
330739,Torr Home No 1,2023-06-11T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
330739,Torr Home No 1,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
330739,Torr Home No 1,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
330739,Torr Home No 1,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
330739,Torr Home No 1,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,31.3
330739,Torr Home No 1,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
330739,Torr Home No 1,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
330739,Torr Home No 1,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
330739,Torr Home No 1,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
330739,Torr Home No 1,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
330739,Torr Home No 1,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
330739,Torr Home No 1,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
330739,Torr Home No 1,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
330739,Torr Home No 1,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.67
330739,Torr Home No 1,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.67
330739,Torr Home No 1,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.12
330739,Torr Home No 1,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
330739,Torr Home No 1,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
330739,Torr Home No 1,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
330739,Torr Home No 1,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
330739,Torr Home No 1,2023-06-11T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-11T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-11T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-11T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.02
330739,Torr Home No 1,2023-06-11T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
330739,Torr Home No 1,2023-06-11T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.28
330739,Torr Home No 1,2023-06-11T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
330739,Torr Home No 1,2023-06-11T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-11T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-11T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
330739,Torr Home No 1,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
330739,Torr Home No 1,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
330739,Torr Home No 1,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
330739,Torr Home No 1,2023-06-11T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
330739,Torr Home No 1,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
330739,Torr Home No 1,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
330739,Torr Home No 1,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
330739,Torr Home No 1,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
330739,Torr Home No 1,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
330739,Torr Home No 1,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.57
330739,Torr Home No 1,2023-06-11T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
330739,Torr Home No 1,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.21
330739,Torr Home No 1,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.13
330739,Torr Home No 1,2023-06-11T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
330739,Torr Home No 1,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
330739,Torr Home No 1,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
330739,Torr Home No 1,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
330739,Torr Home No 1,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,31.4
330739,Torr Home No 1,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
330739,Torr Home No 1,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
330739,Torr Home No 1,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
330739,Torr Home No 1,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
330739,Torr Home No 1,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
330739,Torr Home No 1,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
330739,Torr Home No 1,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
330739,Torr Home No 1,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
330739,Torr Home No 1,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.61
330739,Torr Home No 1,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.75
330739,Torr Home No 1,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.6
330739,Torr Home No 1,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
330739,Torr Home No 1,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
330739,Torr Home No 1,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
330739,Torr Home No 1,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
330739,Torr Home No 1,2023-06-11T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-11T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-11T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-11T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.19
330739,Torr Home No 1,2023-06-11T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
330739,Torr Home No 1,2023-06-11T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.27
330739,Torr Home No 1,2023-06-11T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-11T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-11T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-11T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
330739,Torr Home No 1,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
330739,Torr Home No 1,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
330739,Torr Home No 1,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
330739,Torr Home No 1,2023-06-11T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
330739,Torr Home No 1,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
330739,Torr Home No 1,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
330739,Torr Home No 1,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.8
330739,Torr Home No 1,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
330739,Torr Home No 1,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
330739,Torr Home No 1,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.44
330739,Torr Home No 1,2023-06-11T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
330739,Torr Home No 1,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
330739,Torr Home No 1,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.73
330739,Torr Home No 1,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.11
330739,Torr Home No 1,2023-06-11T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
330739,Torr Home No 1,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
330739,Torr Home No 1,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
330739,Torr Home No 1,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
330739,Torr Home No 1,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,31.4
330739,Torr Home No 1,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
330739,Torr Home No 1,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
330739,Torr Home No 1,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
330739,Torr Home No 1,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
330739,Torr Home No 1,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
330739,Torr Home No 1,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
330739,Torr Home No 1,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
330739,Torr Home No 1,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
330739,Torr Home No 1,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.71
330739,Torr Home No 1,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.29
330739,Torr Home No 1,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.22
330739,Torr Home No 1,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
330739,Torr Home No 1,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
330739,Torr Home No 1,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
330739,Torr Home No 1,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
330739,Torr Home No 1,2023-06-11T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-11T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-11T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-11T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.16
330739,Torr Home No 1,2023-06-11T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
330739,Torr Home No 1,2023-06-11T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.31
330739,Torr Home No 1,2023-06-11T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-11T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-11T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
330739,Torr Home No 1,2023-06-11T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
330739,Torr Home No 1,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
330739,Torr Home No 1,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
330739,Torr Home No 1,2023-06-11T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
330739,Torr Home No 1,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
330739,Torr Home No 1,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
330739,Torr Home No 1,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
330739,Torr Home No 1,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
330739,Torr Home No 1,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.39
330739,Torr Home No 1,2023-06-11T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
330739,Torr Home No 1,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.18
330739,Torr Home No 1,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.2
330739,Torr Home No 1,2023-06-11T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
330739,Torr Home No 1,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
330739,Torr Home No 1,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
330739,Torr Home No 1,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,31.5
330739,Torr Home No 1,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
330739,Torr Home No 1,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
330739,Torr Home No 1,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
330739,Torr Home No 1,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
330739,Torr Home No 1,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
330739,Torr Home No 1,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
330739,Torr Home No 1,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
330739,Torr Home No 1,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
330739,Torr Home No 1,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.53
330739,Torr Home No 1,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.92
330739,Torr Home No 1,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.34
330739,Torr Home No 1,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
330739,Torr Home No 1,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
330739,Torr Home No 1,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
330739,Torr Home No 1,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
330739,Torr Home No 1,2023-06-11T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-11T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-11T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-11T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.78
330739,Torr Home No 1,2023-06-11T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
330739,Torr Home No 1,2023-06-11T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.27
330739,Torr Home No 1,2023-06-11T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
330739,Torr Home No 1,2023-06-11T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-11T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
330739,Torr Home No 1,2023-06-11T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
330739,Torr Home No 1,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
330739,Torr Home No 1,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
330739,Torr Home No 1,2023-06-11T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
330739,Torr Home No 1,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
330739,Torr Home No 1,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.83
330739,Torr Home No 1,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
330739,Torr Home No 1,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
330739,Torr Home No 1,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.51
330739,Torr Home No 1,2023-06-11T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
330739,Torr Home No 1,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
330739,Torr Home No 1,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.55
330739,Torr Home No 1,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.08
330739,Torr Home No 1,2023-06-11T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
330739,Torr Home No 1,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
330739,Torr Home No 1,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
330739,Torr Home No 1,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,31.5
330739,Torr Home No 1,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
330739,Torr Home No 1,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
330739,Torr Home No 1,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
330739,Torr Home No 1,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
330739,Torr Home No 1,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
330739,Torr Home No 1,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
330739,Torr Home No 1,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
330739,Torr Home No 1,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
330739,Torr Home No 1,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.81
330739,Torr Home No 1,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.93
330739,Torr Home No 1,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.2
330739,Torr Home No 1,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
330739,Torr Home No 1,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
330739,Torr Home No 1,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
330739,Torr Home No 1,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
330739,Torr Home No 1,2023-06-11T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-11T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-11T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-11T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.8
330739,Torr Home No 1,2023-06-11T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
330739,Torr Home No 1,2023-06-11T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.27
330739,Torr Home No 1,2023-06-11T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
330739,Torr Home No 1,2023-06-11T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-11T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
330739,Torr Home No 1,2023-06-11T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
330739,Torr Home No 1,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
330739,Torr Home No 1,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
330739,Torr Home No 1,2023-06-11T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
330739,Torr Home No 1,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
330739,Torr Home No 1,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
330739,Torr Home No 1,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
330739,Torr Home No 1,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
330739,Torr Home No 1,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.58
330739,Torr Home No 1,2023-06-11T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
330739,Torr Home No 1,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.95
330739,Torr Home No 1,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.7
330739,Torr Home No 1,2023-06-11T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
330739,Torr Home No 1,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
330739,Torr Home No 1,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
330739,Torr Home No 1,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
330739,Torr Home No 1,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,31.5
330739,Torr Home No 1,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
330739,Torr Home No 1,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
330739,Torr Home No 1,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
330739,Torr Home No 1,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
330739,Torr Home No 1,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
330739,Torr Home No 1,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
330739,Torr Home No 1,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
330739,Torr Home No 1,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
330739,Torr Home No 1,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.17
330739,Torr Home No 1,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.21
330739,Torr Home No 1,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.98
330739,Torr Home No 1,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
330739,Torr Home No 1,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
330739,Torr Home No 1,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
330739,Torr Home No 1,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
330739,Torr Home No 1,2023-06-11T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-11T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-11T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-11T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.01
330739,Torr Home No 1,2023-06-11T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
330739,Torr Home No 1,2023-06-11T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.31
330739,Torr Home No 1,2023-06-11T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-11T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-11T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
330739,Torr Home No 1,2023-06-11T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
330739,Torr Home No 1,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
330739,Torr Home No 1,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
330739,Torr Home No 1,2023-06-11T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
330739,Torr Home No 1,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
330739,Torr Home No 1,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
330739,Torr Home No 1,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.77
330739,Torr Home No 1,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
330739,Torr Home No 1,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
330739,Torr Home No 1,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.58
330739,Torr Home No 1,2023-06-11T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
330739,Torr Home No 1,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
330739,Torr Home No 1,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.12
330739,Torr Home No 1,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.33
330739,Torr Home No 1,2023-06-11T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
330739,Torr Home No 1,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
330739,Torr Home No 1,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
330739,Torr Home No 1,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,31.6
330739,Torr Home No 1,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
330739,Torr Home No 1,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
330739,Torr Home No 1,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
330739,Torr Home No 1,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
330739,Torr Home No 1,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
330739,Torr Home No 1,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
330739,Torr Home No 1,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
330739,Torr Home No 1,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
330739,Torr Home No 1,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.67
330739,Torr Home No 1,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.35
330739,Torr Home No 1,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.77
330739,Torr Home No 1,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
330739,Torr Home No 1,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
330739,Torr Home No 1,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
330739,Torr Home No 1,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
330739,Torr Home No 1,2023-06-11T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-11T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-11T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-11T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.11
330739,Torr Home No 1,2023-06-11T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
330739,Torr Home No 1,2023-06-11T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.41
330739,Torr Home No 1,2023-06-11T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-11T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-11T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
330739,Torr Home No 1,2023-06-11T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
330739,Torr Home No 1,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
330739,Torr Home No 1,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
330739,Torr Home No 1,2023-06-11T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
330739,Torr Home No 1,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
330739,Torr Home No 1,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
330739,Torr Home No 1,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
330739,Torr Home No 1,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
330739,Torr Home No 1,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.56
330739,Torr Home No 1,2023-06-11T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.73
330739,Torr Home No 1,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.25
330739,Torr Home No 1,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.65
330739,Torr Home No 1,2023-06-11T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
330739,Torr Home No 1,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
330739,Torr Home No 1,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
330739,Torr Home No 1,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,31.6
330739,Torr Home No 1,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
330739,Torr Home No 1,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
330739,Torr Home No 1,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
330739,Torr Home No 1,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
330739,Torr Home No 1,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
330739,Torr Home No 1,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
330739,Torr Home No 1,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
330739,Torr Home No 1,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
330739,Torr Home No 1,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.25
330739,Torr Home No 1,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.05
330739,Torr Home No 1,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.92
330739,Torr Home No 1,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
330739,Torr Home No 1,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
330739,Torr Home No 1,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
330739,Torr Home No 1,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
330739,Torr Home No 1,2023-06-11T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
330739,Torr Home No 1,2023-06-11T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-11T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-11T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.82
330739,Torr Home No 1,2023-06-11T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
330739,Torr Home No 1,2023-06-11T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.24
330739,Torr Home No 1,2023-06-11T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
330739,Torr Home No 1,2023-06-11T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-11T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
330739,Torr Home No 1,2023-06-11T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
330739,Torr Home No 1,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
330739,Torr Home No 1,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
330739,Torr Home No 1,2023-06-11T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
330739,Torr Home No 1,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
330739,Torr Home No 1,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
330739,Torr Home No 1,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
330739,Torr Home No 1,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
330739,Torr Home No 1,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
330739,Torr Home No 1,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.4
330739,Torr Home No 1,2023-06-11T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
330739,Torr Home No 1,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
330739,Torr Home No 1,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
330739,Torr Home No 1,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
330739,Torr Home No 1,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
330739,Torr Home No 1,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.18
330739,Torr Home No 1,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.69
330739,Torr Home No 1,2023-06-11T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
330739,Torr Home No 1,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
330739,Torr Home No 1,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
330739,Torr Home No 1,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,31.7
330739,Torr Home No 1,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
330739,Torr Home No 1,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
330739,Torr Home No 1,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
330739,Torr Home No 1,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
330739,Torr Home No 1,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
330739,Torr Home No 1,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
330739,Torr Home No 1,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
330739,Torr Home No 1,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
330739,Torr Home No 1,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.48
330739,Torr Home No 1,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.32
330739,Torr Home No 1,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.13
330739,Torr Home No 1,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
330739,Torr Home No 1,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
330739,Torr Home No 1,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
330739,Torr Home No 1,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
330739,Torr Home No 1,2023-06-11T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
330739,Torr Home No 1,2023-06-11T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-11T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-11T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.85
330739,Torr Home No 1,2023-06-11T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
330739,Torr Home No 1,2023-06-11T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.22
