Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-10T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-10T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.93
330739,Torr Home No 1,2023-06-10T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
330739,Torr Home No 1,2023-06-10T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.29
330739,Torr Home No 1,2023-06-10T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
330739,Torr Home No 1,2023-06-10T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-10T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-10T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
330739,Torr Home No 1,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
330739,Torr Home No 1,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
330739,Torr Home No 1,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
330739,Torr Home No 1,2023-06-10T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
330739,Torr Home No 1,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
330739,Torr Home No 1,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
330739,Torr Home No 1,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
330739,Torr Home No 1,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
330739,Torr Home No 1,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.55
330739,Torr Home No 1,2023-06-10T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
330739,Torr Home No 1,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
330739,Torr Home No 1,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.49
330739,Torr Home No 1,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.23
330739,Torr Home No 1,2023-06-10T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
330739,Torr Home No 1,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
330739,Torr Home No 1,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
330739,Torr Home No 1,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
330739,Torr Home No 1,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,32.6
330739,Torr Home No 1,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
330739,Torr Home No 1,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
330739,Torr Home No 1,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
330739,Torr Home No 1,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
330739,Torr Home No 1,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
330739,Torr Home No 1,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
330739,Torr Home No 1,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
330739,Torr Home No 1,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
330739,Torr Home No 1,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.06
330739,Torr Home No 1,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.1
330739,Torr Home No 1,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
330739,Torr Home No 1,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
330739,Torr Home No 1,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
330739,Torr Home No 1,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
330739,Torr Home No 1,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
330739,Torr Home No 1,2023-06-10T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
330739,Torr Home No 1,2023-06-10T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-10T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-10T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.86
330739,Torr Home No 1,2023-06-10T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
330739,Torr Home No 1,2023-06-10T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.41
330739,Torr Home No 1,2023-06-10T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
330739,Torr Home No 1,2023-06-10T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-10T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
330739,Torr Home No 1,2023-06-10T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
330739,Torr Home No 1,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
330739,Torr Home No 1,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
330739,Torr Home No 1,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
330739,Torr Home No 1,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
330739,Torr Home No 1,2023-06-10T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
330739,Torr Home No 1,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
330739,Torr Home No 1,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.21
330739,Torr Home No 1,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
330739,Torr Home No 1,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
330739,Torr Home No 1,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.16
330739,Torr Home No 1,2023-06-10T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
330739,Torr Home No 1,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
330739,Torr Home No 1,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
330739,Torr Home No 1,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
330739,Torr Home No 1,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.3
330739,Torr Home No 1,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.23
330739,Torr Home No 1,2023-06-10T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
330739,Torr Home No 1,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
330739,Torr Home No 1,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
330739,Torr Home No 1,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,32.6
330739,Torr Home No 1,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
330739,Torr Home No 1,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
330739,Torr Home No 1,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
330739,Torr Home No 1,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
330739,Torr Home No 1,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
330739,Torr Home No 1,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
330739,Torr Home No 1,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
330739,Torr Home No 1,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
330739,Torr Home No 1,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.25
330739,Torr Home No 1,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.21
330739,Torr Home No 1,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.61
330739,Torr Home No 1,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
330739,Torr Home No 1,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
330739,Torr Home No 1,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
330739,Torr Home No 1,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
330739,Torr Home No 1,2023-06-10T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-10T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-10T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-10T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.11
330739,Torr Home No 1,2023-06-10T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
330739,Torr Home No 1,2023-06-10T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.76
330739,Torr Home No 1,2023-06-10T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-10T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-10T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
330739,Torr Home No 1,2023-06-10T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
330739,Torr Home No 1,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
330739,Torr Home No 1,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
330739,Torr Home No 1,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
330739,Torr Home No 1,2023-06-10T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
330739,Torr Home No 1,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
330739,Torr Home No 1,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
330739,Torr Home No 1,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
330739,Torr Home No 1,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
330739,Torr Home No 1,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.86
330739,Torr Home No 1,2023-06-10T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
330739,Torr Home No 1,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
330739,Torr Home No 1,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
330739,Torr Home No 1,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.2
330739,Torr Home No 1,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.34
330739,Torr Home No 1,2023-06-10T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
330739,Torr Home No 1,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
330739,Torr Home No 1,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
330739,Torr Home No 1,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
330739,Torr Home No 1,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,32.6
330739,Torr Home No 1,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
330739,Torr Home No 1,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
330739,Torr Home No 1,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
330739,Torr Home No 1,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
330739,Torr Home No 1,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
330739,Torr Home No 1,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
330739,Torr Home No 1,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
330739,Torr Home No 1,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
330739,Torr Home No 1,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
330739,Torr Home No 1,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.34
330739,Torr Home No 1,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.02
330739,Torr Home No 1,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.34
330739,Torr Home No 1,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
330739,Torr Home No 1,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
330739,Torr Home No 1,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
330739,Torr Home No 1,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
330739,Torr Home No 1,2023-06-10T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-10T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-10T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-10T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.07
330739,Torr Home No 1,2023-06-10T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
330739,Torr Home No 1,2023-06-10T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.64
330739,Torr Home No 1,2023-06-10T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-10T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-10T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
330739,Torr Home No 1,2023-06-10T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
330739,Torr Home No 1,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
330739,Torr Home No 1,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.42
330739,Torr Home No 1,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
330739,Torr Home No 1,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
330739,Torr Home No 1,2023-06-10T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
330739,Torr Home No 1,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
330739,Torr Home No 1,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
330739,Torr Home No 1,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
330739,Torr Home No 1,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
330739,Torr Home No 1,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
330739,Torr Home No 1,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.53
330739,Torr Home No 1,2023-06-10T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
330739,Torr Home No 1,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
330739,Torr Home No 1,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
330739,Torr Home No 1,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.15
330739,Torr Home No 1,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.34
330739,Torr Home No 1,2023-06-10T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
330739,Torr Home No 1,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
330739,Torr Home No 1,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
330739,Torr Home No 1,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
330739,Torr Home No 1,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,32.6
330739,Torr Home No 1,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
330739,Torr Home No 1,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
330739,Torr Home No 1,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
330739,Torr Home No 1,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
330739,Torr Home No 1,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
330739,Torr Home No 1,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
330739,Torr Home No 1,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
330739,Torr Home No 1,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
330739,Torr Home No 1,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.19
330739,Torr Home No 1,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.47
330739,Torr Home No 1,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.43
330739,Torr Home No 1,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
330739,Torr Home No 1,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
330739,Torr Home No 1,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
330739,Torr Home No 1,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
330739,Torr Home No 1,2023-06-10T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-10T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-10T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-10T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.09
330739,Torr Home No 1,2023-06-10T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.21
330739,Torr Home No 1,2023-06-10T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.76
330739,Torr Home No 1,2023-06-10T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-10T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-10T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-10T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
330739,Torr Home No 1,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
330739,Torr Home No 1,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
330739,Torr Home No 1,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
330739,Torr Home No 1,2023-06-10T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
330739,Torr Home No 1,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
330739,Torr Home No 1,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
330739,Torr Home No 1,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
330739,Torr Home No 1,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
330739,Torr Home No 1,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
330739,Torr Home No 1,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.15
330739,Torr Home No 1,2023-06-10T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
330739,Torr Home No 1,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
330739,Torr Home No 1,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
330739,Torr Home No 1,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
330739,Torr Home No 1,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.04
330739,Torr Home No 1,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.31
330739,Torr Home No 1,2023-06-10T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
330739,Torr Home No 1,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
330739,Torr Home No 1,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
330739,Torr Home No 1,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
330739,Torr Home No 1,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,32.7
330739,Torr Home No 1,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
330739,Torr Home No 1,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
330739,Torr Home No 1,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
330739,Torr Home No 1,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
330739,Torr Home No 1,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
330739,Torr Home No 1,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
330739,Torr Home No 1,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
330739,Torr Home No 1,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
330739,Torr Home No 1,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.14
330739,Torr Home No 1,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.41
330739,Torr Home No 1,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.7
330739,Torr Home No 1,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
330739,Torr Home No 1,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
330739,Torr Home No 1,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
330739,Torr Home No 1,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
330739,Torr Home No 1,2023-06-10T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-10T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-10T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-10T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.2
330739,Torr Home No 1,2023-06-10T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.21
330739,Torr Home No 1,2023-06-10T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.68
330739,Torr Home No 1,2023-06-10T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-10T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-10T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-10T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
330739,Torr Home No 1,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
330739,Torr Home No 1,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
330739,Torr Home No 1,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
330739,Torr Home No 1,2023-06-10T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
330739,Torr Home No 1,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
330739,Torr Home No 1,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.99
330739,Torr Home No 1,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
330739,Torr Home No 1,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
330739,Torr Home No 1,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.41
330739,Torr Home No 1,2023-06-10T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
330739,Torr Home No 1,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
330739,Torr Home No 1,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
330739,Torr Home No 1,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.83
330739,Torr Home No 1,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.61
330739,Torr Home No 1,2023-06-10T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
330739,Torr Home No 1,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
330739,Torr Home No 1,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
330739,Torr Home No 1,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
330739,Torr Home No 1,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,32.7
330739,Torr Home No 1,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
330739,Torr Home No 1,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
330739,Torr Home No 1,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
330739,Torr Home No 1,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
330739,Torr Home No 1,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
330739,Torr Home No 1,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
330739,Torr Home No 1,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
330739,Torr Home No 1,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
330739,Torr Home No 1,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.4
330739,Torr Home No 1,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.24
330739,Torr Home No 1,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.65
330739,Torr Home No 1,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
330739,Torr Home No 1,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
330739,Torr Home No 1,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
330739,Torr Home No 1,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
330739,Torr Home No 1,2023-06-10T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-10T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-10T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-10T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.3
330739,Torr Home No 1,2023-06-10T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
330739,Torr Home No 1,2023-06-10T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.73
330739,Torr Home No 1,2023-06-10T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-10T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-10T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
330739,Torr Home No 1,2023-06-10T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.23
330739,Torr Home No 1,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
330739,Torr Home No 1,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
330739,Torr Home No 1,2023-06-10T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
330739,Torr Home No 1,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
330739,Torr Home No 1,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
330739,Torr Home No 1,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.82
330739,Torr Home No 1,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
330739,Torr Home No 1,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
330739,Torr Home No 1,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.22
330739,Torr Home No 1,2023-06-10T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
330739,Torr Home No 1,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
330739,Torr Home No 1,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.16
330739,Torr Home No 1,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.2
330739,Torr Home No 1,2023-06-10T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
330739,Torr Home No 1,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
330739,Torr Home No 1,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
330739,Torr Home No 1,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
330739,Torr Home No 1,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,32.8
330739,Torr Home No 1,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
330739,Torr Home No 1,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
330739,Torr Home No 1,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
330739,Torr Home No 1,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
330739,Torr Home No 1,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
330739,Torr Home No 1,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
330739,Torr Home No 1,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
330739,Torr Home No 1,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.13
330739,Torr Home No 1,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.74
330739,Torr Home No 1,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.43
330739,Torr Home No 1,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
330739,Torr Home No 1,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
330739,Torr Home No 1,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
330739,Torr Home No 1,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
330739,Torr Home No 1,2023-06-10T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-10T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-10T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-10T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.31
330739,Torr Home No 1,2023-06-10T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
330739,Torr Home No 1,2023-06-10T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.68
330739,Torr Home No 1,2023-06-10T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-10T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-10T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
330739,Torr Home No 1,2023-06-10T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
330739,Torr Home No 1,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
330739,Torr Home No 1,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.35
330739,Torr Home No 1,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
330739,Torr Home No 1,2023-06-10T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
330739,Torr Home No 1,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
330739,Torr Home No 1,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
330739,Torr Home No 1,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
330739,Torr Home No 1,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.85
330739,Torr Home No 1,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
330739,Torr Home No 1,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
330739,Torr Home No 1,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.21
330739,Torr Home No 1,2023-06-10T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
330739,Torr Home No 1,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
330739,Torr Home No 1,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
330739,Torr Home No 1,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.95
330739,Torr Home No 1,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.99
330739,Torr Home No 1,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.53
330739,Torr Home No 1,2023-06-10T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
330739,Torr Home No 1,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
330739,Torr Home No 1,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
330739,Torr Home No 1,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
330739,Torr Home No 1,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,32.8
330739,Torr Home No 1,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
330739,Torr Home No 1,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
330739,Torr Home No 1,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
330739,Torr Home No 1,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
330739,Torr Home No 1,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
330739,Torr Home No 1,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
330739,Torr Home No 1,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
330739,Torr Home No 1,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
330739,Torr Home No 1,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.25
330739,Torr Home No 1,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.34
330739,Torr Home No 1,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.1
330739,Torr Home No 1,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
330739,Torr Home No 1,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
330739,Torr Home No 1,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
330739,Torr Home No 1,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
330739,Torr Home No 1,2023-06-10T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-10T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-10T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-10T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.39
330739,Torr Home No 1,2023-06-10T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.21
330739,Torr Home No 1,2023-06-10T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.75
330739,Torr Home No 1,2023-06-10T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-10T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
330739,Torr Home No 1,2023-06-10T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-10T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.22
330739,Torr Home No 1,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
330739,Torr Home No 1,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
330739,Torr Home No 1,2023-06-10T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
330739,Torr Home No 1,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
330739,Torr Home No 1,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
330739,Torr Home No 1,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
330739,Torr Home No 1,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.99
330739,Torr Home No 1,2023-06-10T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
330739,Torr Home No 1,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.41
330739,Torr Home No 1,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.66
330739,Torr Home No 1,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.85
330739,Torr Home No 1,2023-06-10T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
330739,Torr Home No 1,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
330739,Torr Home No 1,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
330739,Torr Home No 1,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,32.8
330739,Torr Home No 1,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
330739,Torr Home No 1,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
330739,Torr Home No 1,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
330739,Torr Home No 1,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
330739,Torr Home No 1,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
330739,Torr Home No 1,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
330739,Torr Home No 1,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
330739,Torr Home No 1,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
330739,Torr Home No 1,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.9
330739,Torr Home No 1,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.21
330739,Torr Home No 1,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.01
330739,Torr Home No 1,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
330739,Torr Home No 1,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
330739,Torr Home No 1,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
330739,Torr Home No 1,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
330739,Torr Home No 1,2023-06-10T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-10T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-10T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-10T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.84
330739,Torr Home No 1,2023-06-10T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.38
330739,Torr Home No 1,2023-06-10T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.72
330739,Torr Home No 1,2023-06-10T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.0
330739,Torr Home No 1,2023-06-10T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-10T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-10T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
330739,Torr Home No 1,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
330739,Torr Home No 1,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.64
330739,Torr Home No 1,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.55
330739,Torr Home No 1,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
330739,Torr Home No 1,2023-06-10T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
330739,Torr Home No 1,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
330739,Torr Home No 1,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
330739,Torr Home No 1,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
330739,Torr Home No 1,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
330739,Torr Home No 1,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.55
330739,Torr Home No 1,2023-06-10T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
