Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
330739,Torr Home No 1,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
330739,Torr Home No 1,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.83
330739,Torr Home No 1,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.09
330739,Torr Home No 1,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.48
330739,Torr Home No 1,2023-06-10T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
330739,Torr Home No 1,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
330739,Torr Home No 1,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
330739,Torr Home No 1,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
330739,Torr Home No 1,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,32.8
330739,Torr Home No 1,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
330739,Torr Home No 1,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
330739,Torr Home No 1,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
330739,Torr Home No 1,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
330739,Torr Home No 1,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
330739,Torr Home No 1,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
330739,Torr Home No 1,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
330739,Torr Home No 1,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
330739,Torr Home No 1,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.57
330739,Torr Home No 1,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.88
330739,Torr Home No 1,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.5
330739,Torr Home No 1,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
330739,Torr Home No 1,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
330739,Torr Home No 1,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
330739,Torr Home No 1,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
330739,Torr Home No 1,2023-06-10T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-10T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-10T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-10T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.83
330739,Torr Home No 1,2023-06-10T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.25
330739,Torr Home No 1,2023-06-10T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.69
330739,Torr Home No 1,2023-06-10T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,6.4
330739,Torr Home No 1,2023-06-10T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
330739,Torr Home No 1,2023-06-10T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-10T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
330739,Torr Home No 1,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
330739,Torr Home No 1,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.59
330739,Torr Home No 1,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
330739,Torr Home No 1,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
330739,Torr Home No 1,2023-06-10T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
330739,Torr Home No 1,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.86
330739,Torr Home No 1,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
330739,Torr Home No 1,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
330739,Torr Home No 1,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.89
330739,Torr Home No 1,2023-06-10T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
330739,Torr Home No 1,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
330739,Torr Home No 1,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
330739,Torr Home No 1,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.95
330739,Torr Home No 1,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.14
330739,Torr Home No 1,2023-06-10T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
330739,Torr Home No 1,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
330739,Torr Home No 1,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
330739,Torr Home No 1,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
330739,Torr Home No 1,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,32.8
330739,Torr Home No 1,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
330739,Torr Home No 1,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
330739,Torr Home No 1,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
330739,Torr Home No 1,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
330739,Torr Home No 1,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
330739,Torr Home No 1,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
330739,Torr Home No 1,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
330739,Torr Home No 1,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.2
330739,Torr Home No 1,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.35
330739,Torr Home No 1,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.44
330739,Torr Home No 1,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
330739,Torr Home No 1,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
330739,Torr Home No 1,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
330739,Torr Home No 1,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
330739,Torr Home No 1,2023-06-10T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
330739,Torr Home No 1,2023-06-10T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-10T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-10T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.49
330739,Torr Home No 1,2023-06-10T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
330739,Torr Home No 1,2023-06-10T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.57
330739,Torr Home No 1,2023-06-10T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-10T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-10T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-10T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
330739,Torr Home No 1,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
330739,Torr Home No 1,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.83
330739,Torr Home No 1,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
330739,Torr Home No 1,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.61
330739,Torr Home No 1,2023-06-10T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
330739,Torr Home No 1,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
330739,Torr Home No 1,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.77
330739,Torr Home No 1,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
330739,Torr Home No 1,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
330739,Torr Home No 1,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.62
330739,Torr Home No 1,2023-06-10T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
330739,Torr Home No 1,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
330739,Torr Home No 1,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.78
330739,Torr Home No 1,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.11
330739,Torr Home No 1,2023-06-10T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
330739,Torr Home No 1,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
330739,Torr Home No 1,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
330739,Torr Home No 1,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
330739,Torr Home No 1,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,32.8
330739,Torr Home No 1,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
330739,Torr Home No 1,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
330739,Torr Home No 1,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
330739,Torr Home No 1,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
330739,Torr Home No 1,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
330739,Torr Home No 1,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
330739,Torr Home No 1,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
330739,Torr Home No 1,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.99
330739,Torr Home No 1,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.96
330739,Torr Home No 1,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.23
330739,Torr Home No 1,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
330739,Torr Home No 1,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
330739,Torr Home No 1,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
330739,Torr Home No 1,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
330739,Torr Home No 1,2023-06-10T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
330739,Torr Home No 1,2023-06-10T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-10T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-10T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.66
330739,Torr Home No 1,2023-06-10T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.19
330739,Torr Home No 1,2023-06-10T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.61
330739,Torr Home No 1,2023-06-10T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-10T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
330739,Torr Home No 1,2023-06-10T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-10T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
330739,Torr Home No 1,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
330739,Torr Home No 1,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.98
330739,Torr Home No 1,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
330739,Torr Home No 1,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
330739,Torr Home No 1,2023-06-10T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
330739,Torr Home No 1,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
330739,Torr Home No 1,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.36
330739,Torr Home No 1,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
330739,Torr Home No 1,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
330739,Torr Home No 1,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
330739,Torr Home No 1,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.12
330739,Torr Home No 1,2023-06-10T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
330739,Torr Home No 1,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
330739,Torr Home No 1,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
330739,Torr Home No 1,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
330739,Torr Home No 1,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.73
330739,Torr Home No 1,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.88
330739,Torr Home No 1,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.9
330739,Torr Home No 1,2023-06-10T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
330739,Torr Home No 1,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
330739,Torr Home No 1,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
330739,Torr Home No 1,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
330739,Torr Home No 1,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,32.8
330739,Torr Home No 1,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
330739,Torr Home No 1,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
330739,Torr Home No 1,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
330739,Torr Home No 1,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
330739,Torr Home No 1,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
330739,Torr Home No 1,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
330739,Torr Home No 1,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
330739,Torr Home No 1,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.09
330739,Torr Home No 1,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.96
330739,Torr Home No 1,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.89
330739,Torr Home No 1,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
330739,Torr Home No 1,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
330739,Torr Home No 1,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
330739,Torr Home No 1,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
330739,Torr Home No 1,2023-06-10T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
330739,Torr Home No 1,2023-06-10T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-10T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-10T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.66
330739,Torr Home No 1,2023-06-10T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.24
330739,Torr Home No 1,2023-06-10T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.71
330739,Torr Home No 1,2023-06-10T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-10T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
330739,Torr Home No 1,2023-06-10T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-10T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
330739,Torr Home No 1,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
330739,Torr Home No 1,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.51
330739,Torr Home No 1,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.12
330739,Torr Home No 1,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.61
330739,Torr Home No 1,2023-06-10T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
330739,Torr Home No 1,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.46
330739,Torr Home No 1,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.82
330739,Torr Home No 1,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
330739,Torr Home No 1,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
330739,Torr Home No 1,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.74
330739,Torr Home No 1,2023-06-10T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
330739,Torr Home No 1,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
330739,Torr Home No 1,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
330739,Torr Home No 1,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.28
330739,Torr Home No 1,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.13
330739,Torr Home No 1,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.17
330739,Torr Home No 1,2023-06-10T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
330739,Torr Home No 1,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
330739,Torr Home No 1,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
330739,Torr Home No 1,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
330739,Torr Home No 1,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,32.9
330739,Torr Home No 1,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
330739,Torr Home No 1,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
330739,Torr Home No 1,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
330739,Torr Home No 1,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
330739,Torr Home No 1,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
330739,Torr Home No 1,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
330739,Torr Home No 1,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
330739,Torr Home No 1,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
330739,Torr Home No 1,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.12
330739,Torr Home No 1,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.53
330739,Torr Home No 1,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.19
330739,Torr Home No 1,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
330739,Torr Home No 1,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
330739,Torr Home No 1,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
330739,Torr Home No 1,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
330739,Torr Home No 1,2023-06-10T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-10T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-10T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-10T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.8
330739,Torr Home No 1,2023-06-10T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
330739,Torr Home No 1,2023-06-10T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.79
330739,Torr Home No 1,2023-06-10T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-10T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
330739,Torr Home No 1,2023-06-10T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-10T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
330739,Torr Home No 1,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.03
330739,Torr Home No 1,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.35
330739,Torr Home No 1,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.08
330739,Torr Home No 1,2023-06-10T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
330739,Torr Home No 1,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
330739,Torr Home No 1,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
330739,Torr Home No 1,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
330739,Torr Home No 1,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
330739,Torr Home No 1,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
330739,Torr Home No 1,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.58
330739,Torr Home No 1,2023-06-10T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
330739,Torr Home No 1,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
330739,Torr Home No 1,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
330739,Torr Home No 1,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
330739,Torr Home No 1,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.49
330739,Torr Home No 1,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.2
330739,Torr Home No 1,2023-06-10T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
330739,Torr Home No 1,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
330739,Torr Home No 1,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
330739,Torr Home No 1,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
330739,Torr Home No 1,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,32.9
330739,Torr Home No 1,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
330739,Torr Home No 1,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
330739,Torr Home No 1,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
330739,Torr Home No 1,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
330739,Torr Home No 1,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
330739,Torr Home No 1,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
330739,Torr Home No 1,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
330739,Torr Home No 1,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
330739,Torr Home No 1,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.85
330739,Torr Home No 1,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.09
330739,Torr Home No 1,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.05
330739,Torr Home No 1,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
330739,Torr Home No 1,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
330739,Torr Home No 1,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
330739,Torr Home No 1,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
330739,Torr Home No 1,2023-06-10T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
330739,Torr Home No 1,2023-06-10T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-10T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
330739,Torr Home No 1,2023-06-10T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.61
330739,Torr Home No 1,2023-06-10T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
330739,Torr Home No 1,2023-06-10T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.45
330739,Torr Home No 1,2023-06-10T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-10T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-10T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-10T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.3
330739,Torr Home No 1,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
330739,Torr Home No 1,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.1
330739,Torr Home No 1,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.0
330739,Torr Home No 1,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
330739,Torr Home No 1,2023-06-10T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.39
330739,Torr Home No 1,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
330739,Torr Home No 1,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.41
330739,Torr Home No 1,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.53
330739,Torr Home No 1,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.87
330739,Torr Home No 1,2023-06-10T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
330739,Torr Home No 1,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
330739,Torr Home No 1,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
330739,Torr Home No 1,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
330739,Torr Home No 1,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.59
330739,Torr Home No 1,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.59
330739,Torr Home No 1,2023-06-10T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
330739,Torr Home No 1,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
330739,Torr Home No 1,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
330739,Torr Home No 1,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
330739,Torr Home No 1,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,32.9
330739,Torr Home No 1,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
330739,Torr Home No 1,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
330739,Torr Home No 1,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
330739,Torr Home No 1,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
330739,Torr Home No 1,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
330739,Torr Home No 1,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
330739,Torr Home No 1,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
330739,Torr Home No 1,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.12
330739,Torr Home No 1,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.16
330739,Torr Home No 1,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.84
330739,Torr Home No 1,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
330739,Torr Home No 1,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
330739,Torr Home No 1,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
330739,Torr Home No 1,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
330739,Torr Home No 1,2023-06-10T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
330739,Torr Home No 1,2023-06-10T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-10T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-10T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.84
330739,Torr Home No 1,2023-06-10T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.22
330739,Torr Home No 1,2023-06-10T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.21
330739,Torr Home No 1,2023-06-10T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.9
330739,Torr Home No 1,2023-06-10T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
330739,Torr Home No 1,2023-06-10T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-10T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
330739,Torr Home No 1,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.28
330739,Torr Home No 1,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.78
330739,Torr Home No 1,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
330739,Torr Home No 1,2023-06-10T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
330739,Torr Home No 1,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
330739,Torr Home No 1,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.68
330739,Torr Home No 1,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.02
330739,Torr Home No 1,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
330739,Torr Home No 1,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.77
330739,Torr Home No 1,2023-06-10T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
330739,Torr Home No 1,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
330739,Torr Home No 1,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
330739,Torr Home No 1,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
330739,Torr Home No 1,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
330739,Torr Home No 1,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.43
330739,Torr Home No 1,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.85
330739,Torr Home No 1,2023-06-10T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
330739,Torr Home No 1,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.4
330739,Torr Home No 1,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
330739,Torr Home No 1,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,32.9
330739,Torr Home No 1,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
330739,Torr Home No 1,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
330739,Torr Home No 1,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
330739,Torr Home No 1,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
330739,Torr Home No 1,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
330739,Torr Home No 1,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
330739,Torr Home No 1,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
330739,Torr Home No 1,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.24
330739,Torr Home No 1,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.5
330739,Torr Home No 1,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.91
330739,Torr Home No 1,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
330739,Torr Home No 1,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
330739,Torr Home No 1,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
330739,Torr Home No 1,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
330739,Torr Home No 1,2023-06-10T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
330739,Torr Home No 1,2023-06-10T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-10T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-10T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.15
330739,Torr Home No 1,2023-06-10T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.22
330739,Torr Home No 1,2023-06-10T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.95
330739,Torr Home No 1,2023-06-10T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-10T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-10T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-10T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
330739,Torr Home No 1,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
330739,Torr Home No 1,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.92
330739,Torr Home No 1,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.4
330739,Torr Home No 1,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
330739,Torr Home No 1,2023-06-10T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
330739,Torr Home No 1,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
330739,Torr Home No 1,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.63
330739,Torr Home No 1,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.02
330739,Torr Home No 1,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.13
330739,Torr Home No 1,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.6
330739,Torr Home No 1,2023-06-10T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
330739,Torr Home No 1,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
330739,Torr Home No 1,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
330739,Torr Home No 1,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
330739,Torr Home No 1,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
330739,Torr Home No 1,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.5
330739,Torr Home No 1,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.88
330739,Torr Home No 1,2023-06-10T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
330739,Torr Home No 1,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
330739,Torr Home No 1,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
330739,Torr Home No 1,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
330739,Torr Home No 1,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,32.9
330739,Torr Home No 1,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
330739,Torr Home No 1,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
330739,Torr Home No 1,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
330739,Torr Home No 1,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
330739,Torr Home No 1,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
330739,Torr Home No 1,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
330739,Torr Home No 1,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
330739,Torr Home No 1,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
330739,Torr Home No 1,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.6
330739,Torr Home No 1,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.17
330739,Torr Home No 1,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.06
330739,Torr Home No 1,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
330739,Torr Home No 1,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
330739,Torr Home No 1,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
330739,Torr Home No 1,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
330739,Torr Home No 1,2023-06-10T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
330739,Torr Home No 1,2023-06-10T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-10T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-10T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.22
330739,Torr Home No 1,2023-06-10T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.18
330739,Torr Home No 1,2023-06-10T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.62
330739,Torr Home No 1,2023-06-10T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-10T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-10T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-10T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
330739,Torr Home No 1,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.99
330739,Torr Home No 1,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.09
330739,Torr Home No 1,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.57
330739,Torr Home No 1,2023-06-10T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
330739,Torr Home No 1,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
330739,Torr Home No 1,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
330739,Torr Home No 1,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.08
330739,Torr Home No 1,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
330739,Torr Home No 1,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.23
330739,Torr Home No 1,2023-06-10T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
330739,Torr Home No 1,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
330739,Torr Home No 1,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
330739,Torr Home No 1,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
330739,Torr Home No 1,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.69
330739,Torr Home No 1,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.5
330739,Torr Home No 1,2023-06-10T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
330739,Torr Home No 1,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
330739,Torr Home No 1,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
330739,Torr Home No 1,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,32.9
330739,Torr Home No 1,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
330739,Torr Home No 1,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
330739,Torr Home No 1,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
330739,Torr Home No 1,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
330739,Torr Home No 1,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
330739,Torr Home No 1,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
330739,Torr Home No 1,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
330739,Torr Home No 1,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
330739,Torr Home No 1,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.15
330739,Torr Home No 1,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.43
330739,Torr Home No 1,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.54
330739,Torr Home No 1,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
330739,Torr Home No 1,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
