Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
330739,Torr Home No 1,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
330739,Torr Home No 1,2023-06-10T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
330739,Torr Home No 1,2023-06-10T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-10T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-10T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.45
330739,Torr Home No 1,2023-06-10T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
330739,Torr Home No 1,2023-06-10T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.64
330739,Torr Home No 1,2023-06-10T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-10T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-10T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-10T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
330739,Torr Home No 1,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
330739,Torr Home No 1,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
330739,Torr Home No 1,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
330739,Torr Home No 1,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.53
330739,Torr Home No 1,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.2
330739,Torr Home No 1,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.18
330739,Torr Home No 1,2023-06-10T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.5
330739,Torr Home No 1,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
330739,Torr Home No 1,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
330739,Torr Home No 1,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
330739,Torr Home No 1,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.22
330739,Torr Home No 1,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
330739,Torr Home No 1,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.6
330739,Torr Home No 1,2023-06-10T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
330739,Torr Home No 1,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.3
330739,Torr Home No 1,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
330739,Torr Home No 1,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
330739,Torr Home No 1,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
330739,Torr Home No 1,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
330739,Torr Home No 1,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.68
330739,Torr Home No 1,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.72
330739,Torr Home No 1,2023-06-10T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
330739,Torr Home No 1,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
330739,Torr Home No 1,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
330739,Torr Home No 1,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,32.9
330739,Torr Home No 1,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
330739,Torr Home No 1,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
330739,Torr Home No 1,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
330739,Torr Home No 1,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
330739,Torr Home No 1,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
330739,Torr Home No 1,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
330739,Torr Home No 1,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
330739,Torr Home No 1,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
330739,Torr Home No 1,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.98
330739,Torr Home No 1,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.46
330739,Torr Home No 1,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.59
330739,Torr Home No 1,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
330739,Torr Home No 1,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
330739,Torr Home No 1,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
330739,Torr Home No 1,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
330739,Torr Home No 1,2023-06-10T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
330739,Torr Home No 1,2023-06-10T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-10T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-10T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.56
330739,Torr Home No 1,2023-06-10T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.23
330739,Torr Home No 1,2023-06-10T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.56
330739,Torr Home No 1,2023-06-10T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-10T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
330739,Torr Home No 1,2023-06-10T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-10T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
330739,Torr Home No 1,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
330739,Torr Home No 1,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.5
330739,Torr Home No 1,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.03
330739,Torr Home No 1,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.65
330739,Torr Home No 1,2023-06-10T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.6
330739,Torr Home No 1,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
330739,Torr Home No 1,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
330739,Torr Home No 1,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.03
330739,Torr Home No 1,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
330739,Torr Home No 1,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.37
330739,Torr Home No 1,2023-06-10T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
330739,Torr Home No 1,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
330739,Torr Home No 1,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
330739,Torr Home No 1,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
330739,Torr Home No 1,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.02
330739,Torr Home No 1,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.94
330739,Torr Home No 1,2023-06-10T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
330739,Torr Home No 1,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
330739,Torr Home No 1,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.3
330739,Torr Home No 1,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
330739,Torr Home No 1,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,32.9
330739,Torr Home No 1,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
330739,Torr Home No 1,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
330739,Torr Home No 1,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
330739,Torr Home No 1,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
330739,Torr Home No 1,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
330739,Torr Home No 1,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
330739,Torr Home No 1,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
330739,Torr Home No 1,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
330739,Torr Home No 1,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.39
330739,Torr Home No 1,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.94
330739,Torr Home No 1,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.76
330739,Torr Home No 1,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
330739,Torr Home No 1,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
330739,Torr Home No 1,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
330739,Torr Home No 1,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
330739,Torr Home No 1,2023-06-10T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
330739,Torr Home No 1,2023-06-10T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-10T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-10T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.43
330739,Torr Home No 1,2023-06-10T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.31
330739,Torr Home No 1,2023-06-10T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.49
330739,Torr Home No 1,2023-06-10T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-10T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
330739,Torr Home No 1,2023-06-10T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-10T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
330739,Torr Home No 1,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
330739,Torr Home No 1,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.71
330739,Torr Home No 1,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.93
330739,Torr Home No 1,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.23
330739,Torr Home No 1,2023-06-10T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
330739,Torr Home No 1,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.4
330739,Torr Home No 1,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.4
330739,Torr Home No 1,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.61
330739,Torr Home No 1,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.46
330739,Torr Home No 1,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
330739,Torr Home No 1,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.17
330739,Torr Home No 1,2023-06-10T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
330739,Torr Home No 1,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
330739,Torr Home No 1,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
330739,Torr Home No 1,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
330739,Torr Home No 1,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.47
330739,Torr Home No 1,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.83
330739,Torr Home No 1,2023-06-10T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
330739,Torr Home No 1,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.8
330739,Torr Home No 1,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
330739,Torr Home No 1,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,32.9
330739,Torr Home No 1,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
330739,Torr Home No 1,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
330739,Torr Home No 1,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
330739,Torr Home No 1,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
330739,Torr Home No 1,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
330739,Torr Home No 1,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
330739,Torr Home No 1,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
330739,Torr Home No 1,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
330739,Torr Home No 1,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.09
330739,Torr Home No 1,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.32
330739,Torr Home No 1,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,10.39
330739,Torr Home No 1,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
330739,Torr Home No 1,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
330739,Torr Home No 1,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
330739,Torr Home No 1,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
330739,Torr Home No 1,2023-06-10T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-10T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-10T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-10T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.53
330739,Torr Home No 1,2023-06-10T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.39
330739,Torr Home No 1,2023-06-10T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.59
330739,Torr Home No 1,2023-06-10T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-10T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-10T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-10T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
330739,Torr Home No 1,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.27
330739,Torr Home No 1,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.3
330739,Torr Home No 1,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
330739,Torr Home No 1,2023-06-10T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
330739,Torr Home No 1,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
330739,Torr Home No 1,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.7
330739,Torr Home No 1,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.39
330739,Torr Home No 1,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
330739,Torr Home No 1,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.66
330739,Torr Home No 1,2023-06-10T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
330739,Torr Home No 1,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
330739,Torr Home No 1,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
330739,Torr Home No 1,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
330739,Torr Home No 1,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.67
330739,Torr Home No 1,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.4
330739,Torr Home No 1,2023-06-10T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
330739,Torr Home No 1,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
330739,Torr Home No 1,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
330739,Torr Home No 1,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
330739,Torr Home No 1,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,32.8
330739,Torr Home No 1,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
330739,Torr Home No 1,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
330739,Torr Home No 1,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
330739,Torr Home No 1,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
330739,Torr Home No 1,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
330739,Torr Home No 1,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
330739,Torr Home No 1,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
330739,Torr Home No 1,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.89
330739,Torr Home No 1,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.23
330739,Torr Home No 1,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,9.78
330739,Torr Home No 1,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
330739,Torr Home No 1,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
330739,Torr Home No 1,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
330739,Torr Home No 1,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
330739,Torr Home No 1,2023-06-10T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
330739,Torr Home No 1,2023-06-10T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-10T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-10T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.44
330739,Torr Home No 1,2023-06-10T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.32
330739,Torr Home No 1,2023-06-10T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.38
330739,Torr Home No 1,2023-06-10T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-10T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-10T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-10T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
330739,Torr Home No 1,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.54
330739,Torr Home No 1,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.66
330739,Torr Home No 1,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.74
330739,Torr Home No 1,2023-06-10T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
330739,Torr Home No 1,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
330739,Torr Home No 1,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
330739,Torr Home No 1,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.83
330739,Torr Home No 1,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
330739,Torr Home No 1,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
330739,Torr Home No 1,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.54
330739,Torr Home No 1,2023-06-10T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
330739,Torr Home No 1,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
330739,Torr Home No 1,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
330739,Torr Home No 1,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
330739,Torr Home No 1,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
330739,Torr Home No 1,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
330739,Torr Home No 1,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.5
330739,Torr Home No 1,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.54
330739,Torr Home No 1,2023-06-10T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
330739,Torr Home No 1,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
330739,Torr Home No 1,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
330739,Torr Home No 1,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
330739,Torr Home No 1,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,32.8
330739,Torr Home No 1,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
330739,Torr Home No 1,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
330739,Torr Home No 1,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330739,Torr Home No 1,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
330739,Torr Home No 1,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
330739,Torr Home No 1,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
330739,Torr Home No 1,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
330739,Torr Home No 1,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.29
330739,Torr Home No 1,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.81
330739,Torr Home No 1,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.83
330739,Torr Home No 1,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
330739,Torr Home No 1,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
330739,Torr Home No 1,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
330739,Torr Home No 1,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
330739,Torr Home No 1,2023-06-10T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
330739,Torr Home No 1,2023-06-10T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-10T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
330739,Torr Home No 1,2023-06-10T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.87
330739,Torr Home No 1,2023-06-10T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.31
330739,Torr Home No 1,2023-06-10T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.28
330739,Torr Home No 1,2023-06-10T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-10T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
330739,Torr Home No 1,2023-06-10T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-10T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
330739,Torr Home No 1,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
330739,Torr Home No 1,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.74
330739,Torr Home No 1,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.42
330739,Torr Home No 1,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
330739,Torr Home No 1,2023-06-10T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
330739,Torr Home No 1,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
330739,Torr Home No 1,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
330739,Torr Home No 1,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
330739,Torr Home No 1,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.07
330739,Torr Home No 1,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
330739,Torr Home No 1,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.6
330739,Torr Home No 1,2023-06-10T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
330739,Torr Home No 1,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
330739,Torr Home No 1,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
330739,Torr Home No 1,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
330739,Torr Home No 1,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
330739,Torr Home No 1,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.21
330739,Torr Home No 1,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.01
330739,Torr Home No 1,2023-06-10T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
330739,Torr Home No 1,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
330739,Torr Home No 1,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.0
330739,Torr Home No 1,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.2
330739,Torr Home No 1,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,32.8
330739,Torr Home No 1,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
330739,Torr Home No 1,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
330739,Torr Home No 1,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330739,Torr Home No 1,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
330739,Torr Home No 1,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
330739,Torr Home No 1,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
330739,Torr Home No 1,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
330739,Torr Home No 1,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.14
330739,Torr Home No 1,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.12
330739,Torr Home No 1,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.37
330739,Torr Home No 1,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
330739,Torr Home No 1,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
330739,Torr Home No 1,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
330739,Torr Home No 1,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
330739,Torr Home No 1,2023-06-10T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
330739,Torr Home No 1,2023-06-10T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-10T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-10T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.74
330739,Torr Home No 1,2023-06-10T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.32
330739,Torr Home No 1,2023-06-10T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.16
330739,Torr Home No 1,2023-06-10T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-10T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
330739,Torr Home No 1,2023-06-10T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-10T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
330739,Torr Home No 1,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
330739,Torr Home No 1,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.45
330739,Torr Home No 1,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.43
330739,Torr Home No 1,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.7
330739,Torr Home No 1,2023-06-10T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
330739,Torr Home No 1,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
330739,Torr Home No 1,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
330739,Torr Home No 1,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
330739,Torr Home No 1,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
330739,Torr Home No 1,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.43
330739,Torr Home No 1,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
330739,Torr Home No 1,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.55
330739,Torr Home No 1,2023-06-10T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
330739,Torr Home No 1,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
330739,Torr Home No 1,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
330739,Torr Home No 1,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
330739,Torr Home No 1,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.83
330739,Torr Home No 1,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.37
330739,Torr Home No 1,2023-06-10T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
330739,Torr Home No 1,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
330739,Torr Home No 1,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
330739,Torr Home No 1,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
330739,Torr Home No 1,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,32.8
330739,Torr Home No 1,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
330739,Torr Home No 1,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
330739,Torr Home No 1,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330739,Torr Home No 1,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
330739,Torr Home No 1,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
330739,Torr Home No 1,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
330739,Torr Home No 1,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
330739,Torr Home No 1,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.98
330739,Torr Home No 1,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.48
330739,Torr Home No 1,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.75
330739,Torr Home No 1,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
330739,Torr Home No 1,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
330739,Torr Home No 1,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
330739,Torr Home No 1,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
330739,Torr Home No 1,2023-06-10T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-10T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-10T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
330739,Torr Home No 1,2023-06-10T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.82
330739,Torr Home No 1,2023-06-10T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.29
330739,Torr Home No 1,2023-06-10T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.87
330739,Torr Home No 1,2023-06-10T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.2
330739,Torr Home No 1,2023-06-10T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
330739,Torr Home No 1,2023-06-10T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-10T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.2
330739,Torr Home No 1,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
330739,Torr Home No 1,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.89
330739,Torr Home No 1,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.13
330739,Torr Home No 1,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.54
330739,Torr Home No 1,2023-06-10T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
330739,Torr Home No 1,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
330739,Torr Home No 1,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
330739,Torr Home No 1,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
330739,Torr Home No 1,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.87
330739,Torr Home No 1,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
330739,Torr Home No 1,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.09
330739,Torr Home No 1,2023-06-10T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
330739,Torr Home No 1,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
330739,Torr Home No 1,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
330739,Torr Home No 1,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
330739,Torr Home No 1,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
330739,Torr Home No 1,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
330739,Torr Home No 1,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.65
330739,Torr Home No 1,2023-06-10T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
330739,Torr Home No 1,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
330739,Torr Home No 1,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
330739,Torr Home No 1,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
330739,Torr Home No 1,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,32.8
330739,Torr Home No 1,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
330739,Torr Home No 1,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
330739,Torr Home No 1,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330739,Torr Home No 1,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
330739,Torr Home No 1,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
330739,Torr Home No 1,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
330739,Torr Home No 1,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
330739,Torr Home No 1,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.4
330739,Torr Home No 1,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.25
330739,Torr Home No 1,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.22
330739,Torr Home No 1,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
330739,Torr Home No 1,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
330739,Torr Home No 1,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
330739,Torr Home No 1,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
330739,Torr Home No 1,2023-06-10T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
330739,Torr Home No 1,2023-06-10T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-10T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-06-10T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.39
330739,Torr Home No 1,2023-06-10T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.18
330739,Torr Home No 1,2023-06-10T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.34
330739,Torr Home No 1,2023-06-10T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-10T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
330739,Torr Home No 1,2023-06-10T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-10T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.2
330739,Torr Home No 1,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
330739,Torr Home No 1,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.23
330739,Torr Home No 1,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
330739,Torr Home No 1,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.22
330739,Torr Home No 1,2023-06-10T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
330739,Torr Home No 1,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.54
330739,Torr Home No 1,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.75
330739,Torr Home No 1,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
330739,Torr Home No 1,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.56
330739,Torr Home No 1,2023-06-10T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
330739,Torr Home No 1,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
330739,Torr Home No 1,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
330739,Torr Home No 1,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
330739,Torr Home No 1,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
330739,Torr Home No 1,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
330739,Torr Home No 1,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.09
330739,Torr Home No 1,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.07
330739,Torr Home No 1,2023-06-10T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
330739,Torr Home No 1,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
330739,Torr Home No 1,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
330739,Torr Home No 1,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
330739,Torr Home No 1,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,32.7
330739,Torr Home No 1,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
330739,Torr Home No 1,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
330739,Torr Home No 1,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
330739,Torr Home No 1,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
330739,Torr Home No 1,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
330739,Torr Home No 1,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
330739,Torr Home No 1,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
330739,Torr Home No 1,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.73
330739,Torr Home No 1,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.76
330739,Torr Home No 1,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.17
330739,Torr Home No 1,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
330739,Torr Home No 1,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
330739,Torr Home No 1,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
330739,Torr Home No 1,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
330739,Torr Home No 1,2023-06-10T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
330739,Torr Home No 1,2023-06-10T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-10T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-10T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.4
330739,Torr Home No 1,2023-06-10T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
330739,Torr Home No 1,2023-06-10T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.25
330739,Torr Home No 1,2023-06-10T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.9
330739,Torr Home No 1,2023-06-10T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-10T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-10T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
330739,Torr Home No 1,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.63
330739,Torr Home No 1,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
330739,Torr Home No 1,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.1
330739,Torr Home No 1,2023-06-10T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
330739,Torr Home No 1,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.51
330739,Torr Home No 1,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.07
