Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
330739,Torr Home No 1,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.08
330739,Torr Home No 1,2023-06-10T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
330739,Torr Home No 1,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.0
330739,Torr Home No 1,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
330739,Torr Home No 1,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
330739,Torr Home No 1,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.31
330739,Torr Home No 1,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.77
330739,Torr Home No 1,2023-06-10T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
330739,Torr Home No 1,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
330739,Torr Home No 1,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
330739,Torr Home No 1,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
330739,Torr Home No 1,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,32.7
330739,Torr Home No 1,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
330739,Torr Home No 1,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
330739,Torr Home No 1,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330739,Torr Home No 1,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
330739,Torr Home No 1,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
330739,Torr Home No 1,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
330739,Torr Home No 1,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
330739,Torr Home No 1,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.88
330739,Torr Home No 1,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.64
330739,Torr Home No 1,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.11
330739,Torr Home No 1,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
330739,Torr Home No 1,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
330739,Torr Home No 1,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
330739,Torr Home No 1,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
330739,Torr Home No 1,2023-06-10T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
330739,Torr Home No 1,2023-06-10T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-10T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-10T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.69
330739,Torr Home No 1,2023-06-10T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.05
330739,Torr Home No 1,2023-06-10T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.28
330739,Torr Home No 1,2023-06-10T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-10T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
330739,Torr Home No 1,2023-06-10T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-10T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
330739,Torr Home No 1,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
330739,Torr Home No 1,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.03
330739,Torr Home No 1,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
330739,Torr Home No 1,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.07
330739,Torr Home No 1,2023-06-10T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
330739,Torr Home No 1,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
330739,Torr Home No 1,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.68
330739,Torr Home No 1,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
330739,Torr Home No 1,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.0
330739,Torr Home No 1,2023-06-10T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
330739,Torr Home No 1,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
330739,Torr Home No 1,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
330739,Torr Home No 1,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
330739,Torr Home No 1,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
330739,Torr Home No 1,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.92
330739,Torr Home No 1,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.64
330739,Torr Home No 1,2023-06-10T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
330739,Torr Home No 1,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
330739,Torr Home No 1,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
330739,Torr Home No 1,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
330739,Torr Home No 1,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,32.6
330739,Torr Home No 1,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
330739,Torr Home No 1,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
330739,Torr Home No 1,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330739,Torr Home No 1,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
330739,Torr Home No 1,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
330739,Torr Home No 1,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
330739,Torr Home No 1,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
330739,Torr Home No 1,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.07
330739,Torr Home No 1,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.51
330739,Torr Home No 1,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.32
330739,Torr Home No 1,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
330739,Torr Home No 1,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
330739,Torr Home No 1,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
330739,Torr Home No 1,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
330739,Torr Home No 1,2023-06-10T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-10T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-10T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
330739,Torr Home No 1,2023-06-10T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.66
330739,Torr Home No 1,2023-06-10T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.55
330739,Torr Home No 1,2023-06-10T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.21
330739,Torr Home No 1,2023-06-10T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-10T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-10T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.7
330739,Torr Home No 1,2023-06-10T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
330739,Torr Home No 1,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
330739,Torr Home No 1,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.56
330739,Torr Home No 1,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
330739,Torr Home No 1,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
330739,Torr Home No 1,2023-06-10T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
330739,Torr Home No 1,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.82
330739,Torr Home No 1,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.13
330739,Torr Home No 1,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
330739,Torr Home No 1,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.14
330739,Torr Home No 1,2023-06-10T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
330739,Torr Home No 1,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.4
330739,Torr Home No 1,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
330739,Torr Home No 1,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
330739,Torr Home No 1,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
330739,Torr Home No 1,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.47
330739,Torr Home No 1,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.44
330739,Torr Home No 1,2023-06-10T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
330739,Torr Home No 1,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
330739,Torr Home No 1,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.6
330739,Torr Home No 1,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.9
330739,Torr Home No 1,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,32.6
330739,Torr Home No 1,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
330739,Torr Home No 1,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
330739,Torr Home No 1,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330739,Torr Home No 1,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
330739,Torr Home No 1,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
330739,Torr Home No 1,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
330739,Torr Home No 1,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
330739,Torr Home No 1,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.11
330739,Torr Home No 1,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.26
330739,Torr Home No 1,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.86
330739,Torr Home No 1,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
330739,Torr Home No 1,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
330739,Torr Home No 1,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
330739,Torr Home No 1,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
330739,Torr Home No 1,2023-06-10T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
330739,Torr Home No 1,2023-06-10T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-10T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-10T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.91
330739,Torr Home No 1,2023-06-10T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.31
330739,Torr Home No 1,2023-06-10T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.14
330739,Torr Home No 1,2023-06-10T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,6.9
330739,Torr Home No 1,2023-06-10T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-10T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-10T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
330739,Torr Home No 1,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
330739,Torr Home No 1,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
330739,Torr Home No 1,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.82
330739,Torr Home No 1,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
330739,Torr Home No 1,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.61
330739,Torr Home No 1,2023-06-10T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
330739,Torr Home No 1,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.7
330739,Torr Home No 1,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.79
330739,Torr Home No 1,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
330739,Torr Home No 1,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.82
330739,Torr Home No 1,2023-06-10T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
330739,Torr Home No 1,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.6
330739,Torr Home No 1,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
330739,Torr Home No 1,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
330739,Torr Home No 1,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
330739,Torr Home No 1,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
330739,Torr Home No 1,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.07
330739,Torr Home No 1,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.34
330739,Torr Home No 1,2023-06-10T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
330739,Torr Home No 1,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
330739,Torr Home No 1,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.0
330739,Torr Home No 1,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
330739,Torr Home No 1,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,32.6
330739,Torr Home No 1,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
330739,Torr Home No 1,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
330739,Torr Home No 1,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
330739,Torr Home No 1,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
330739,Torr Home No 1,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
330739,Torr Home No 1,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
330739,Torr Home No 1,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.05
330739,Torr Home No 1,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.08
330739,Torr Home No 1,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.83
330739,Torr Home No 1,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
330739,Torr Home No 1,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
330739,Torr Home No 1,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
330739,Torr Home No 1,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
330739,Torr Home No 1,2023-06-10T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-10T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-10T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-10T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.59
330739,Torr Home No 1,2023-06-10T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.53
330739,Torr Home No 1,2023-06-10T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.17
330739,Torr Home No 1,2023-06-10T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-10T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-10T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-10T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.92
330739,Torr Home No 1,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.55
330739,Torr Home No 1,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
330739,Torr Home No 1,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.92
330739,Torr Home No 1,2023-06-10T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
330739,Torr Home No 1,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.87
330739,Torr Home No 1,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
330739,Torr Home No 1,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.91
330739,Torr Home No 1,2023-06-10T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
330739,Torr Home No 1,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
330739,Torr Home No 1,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
330739,Torr Home No 1,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
330739,Torr Home No 1,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.88
330739,Torr Home No 1,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.88
330739,Torr Home No 1,2023-06-10T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
330739,Torr Home No 1,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
330739,Torr Home No 1,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.1
330739,Torr Home No 1,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.2
330739,Torr Home No 1,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,32.5
330739,Torr Home No 1,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
330739,Torr Home No 1,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
330739,Torr Home No 1,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
330739,Torr Home No 1,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
330739,Torr Home No 1,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
330739,Torr Home No 1,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
330739,Torr Home No 1,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.16
330739,Torr Home No 1,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.59
330739,Torr Home No 1,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.65
330739,Torr Home No 1,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
330739,Torr Home No 1,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
330739,Torr Home No 1,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
330739,Torr Home No 1,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
330739,Torr Home No 1,2023-06-10T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-10T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-10T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-10T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.34
330739,Torr Home No 1,2023-06-10T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.66
330739,Torr Home No 1,2023-06-10T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.24
330739,Torr Home No 1,2023-06-10T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-10T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-10T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.0
330739,Torr Home No 1,2023-06-10T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
330739,Torr Home No 1,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.87
330739,Torr Home No 1,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.2
330739,Torr Home No 1,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.47
330739,Torr Home No 1,2023-06-10T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
330739,Torr Home No 1,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
330739,Torr Home No 1,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.83
330739,Torr Home No 1,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
330739,Torr Home No 1,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.93
330739,Torr Home No 1,2023-06-10T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
330739,Torr Home No 1,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.9
330739,Torr Home No 1,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
330739,Torr Home No 1,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
330739,Torr Home No 1,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
330739,Torr Home No 1,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
330739,Torr Home No 1,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.75
330739,Torr Home No 1,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.5
330739,Torr Home No 1,2023-06-10T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.9
330739,Torr Home No 1,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
330739,Torr Home No 1,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.8
330739,Torr Home No 1,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.0
330739,Torr Home No 1,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,32.5
330739,Torr Home No 1,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
330739,Torr Home No 1,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
330739,Torr Home No 1,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
330739,Torr Home No 1,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
330739,Torr Home No 1,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
330739,Torr Home No 1,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
330739,Torr Home No 1,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.96
330739,Torr Home No 1,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.51
330739,Torr Home No 1,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.78
330739,Torr Home No 1,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
330739,Torr Home No 1,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
330739,Torr Home No 1,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
330739,Torr Home No 1,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
330739,Torr Home No 1,2023-06-10T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-10T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-10T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-06-10T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.28
330739,Torr Home No 1,2023-06-10T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.67
330739,Torr Home No 1,2023-06-10T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.97
330739,Torr Home No 1,2023-06-10T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-10T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
330739,Torr Home No 1,2023-06-10T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.0
330739,Torr Home No 1,2023-06-10T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.0
330739,Torr Home No 1,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
330739,Torr Home No 1,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.62
330739,Torr Home No 1,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.88
330739,Torr Home No 1,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.52
330739,Torr Home No 1,2023-06-10T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
330739,Torr Home No 1,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
330739,Torr Home No 1,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
330739,Torr Home No 1,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
330739,Torr Home No 1,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
330739,Torr Home No 1,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.58
330739,Torr Home No 1,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.35
330739,Torr Home No 1,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.47
330739,Torr Home No 1,2023-06-10T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
330739,Torr Home No 1,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
330739,Torr Home No 1,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
330739,Torr Home No 1,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
330739,Torr Home No 1,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
330739,Torr Home No 1,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
330739,Torr Home No 1,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.66
330739,Torr Home No 1,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.81
330739,Torr Home No 1,2023-06-10T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
330739,Torr Home No 1,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
330739,Torr Home No 1,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.7
330739,Torr Home No 1,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.6
330739,Torr Home No 1,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,32.5
330739,Torr Home No 1,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
330739,Torr Home No 1,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
330739,Torr Home No 1,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
330739,Torr Home No 1,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
330739,Torr Home No 1,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
330739,Torr Home No 1,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
330739,Torr Home No 1,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.01
330739,Torr Home No 1,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.15
330739,Torr Home No 1,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.39
330739,Torr Home No 1,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
330739,Torr Home No 1,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
330739,Torr Home No 1,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
330739,Torr Home No 1,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
330739,Torr Home No 1,2023-06-10T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-10T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-10T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-10T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.4
330739,Torr Home No 1,2023-06-10T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.66
330739,Torr Home No 1,2023-06-10T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.75
330739,Torr Home No 1,2023-06-10T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-10T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-10T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.1
330739,Torr Home No 1,2023-06-10T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.3
330739,Torr Home No 1,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
330739,Torr Home No 1,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.45
330739,Torr Home No 1,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.68
330739,Torr Home No 1,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.7
330739,Torr Home No 1,2023-06-10T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
330739,Torr Home No 1,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
330739,Torr Home No 1,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
330739,Torr Home No 1,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
330739,Torr Home No 1,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
330739,Torr Home No 1,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.74
330739,Torr Home No 1,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.54
330739,Torr Home No 1,2023-06-10T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
330739,Torr Home No 1,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
330739,Torr Home No 1,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
330739,Torr Home No 1,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
330739,Torr Home No 1,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
330739,Torr Home No 1,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
330739,Torr Home No 1,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.46
330739,Torr Home No 1,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.87
330739,Torr Home No 1,2023-06-10T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
330739,Torr Home No 1,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
330739,Torr Home No 1,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.8
330739,Torr Home No 1,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.7
330739,Torr Home No 1,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,32.5
330739,Torr Home No 1,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330739,Torr Home No 1,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
330739,Torr Home No 1,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
330739,Torr Home No 1,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
330739,Torr Home No 1,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
330739,Torr Home No 1,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
330739,Torr Home No 1,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
330739,Torr Home No 1,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.46
330739,Torr Home No 1,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.1
330739,Torr Home No 1,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.87
330739,Torr Home No 1,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,86.3
330739,Torr Home No 1,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
330739,Torr Home No 1,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
330739,Torr Home No 1,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
330739,Torr Home No 1,2023-06-10T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-10T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-10T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
330739,Torr Home No 1,2023-06-10T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.14
330739,Torr Home No 1,2023-06-10T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.0
330739,Torr Home No 1,2023-06-10T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.16
330739,Torr Home No 1,2023-06-10T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-10T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.2
330739,Torr Home No 1,2023-06-10T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-10T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
330739,Torr Home No 1,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.32
330739,Torr Home No 1,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.54
330739,Torr Home No 1,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
330739,Torr Home No 1,2023-06-10T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
330739,Torr Home No 1,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
330739,Torr Home No 1,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
330739,Torr Home No 1,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
330739,Torr Home No 1,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.47
330739,Torr Home No 1,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.94
330739,Torr Home No 1,2023-06-10T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
330739,Torr Home No 1,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
330739,Torr Home No 1,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
330739,Torr Home No 1,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
330739,Torr Home No 1,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
330739,Torr Home No 1,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
330739,Torr Home No 1,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
330739,Torr Home No 1,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.86
330739,Torr Home No 1,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.64
330739,Torr Home No 1,2023-06-10T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
330739,Torr Home No 1,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
330739,Torr Home No 1,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.9
330739,Torr Home No 1,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
330739,Torr Home No 1,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,32.4
330739,Torr Home No 1,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330739,Torr Home No 1,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
330739,Torr Home No 1,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
330739,Torr Home No 1,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
330739,Torr Home No 1,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
330739,Torr Home No 1,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
330739,Torr Home No 1,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
330739,Torr Home No 1,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.05
330739,Torr Home No 1,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.79
330739,Torr Home No 1,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.79
330739,Torr Home No 1,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
330739,Torr Home No 1,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
330739,Torr Home No 1,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
330739,Torr Home No 1,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
330739,Torr Home No 1,2023-06-10T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
330739,Torr Home No 1,2023-06-10T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-10T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
330739,Torr Home No 1,2023-06-10T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.54
330739,Torr Home No 1,2023-06-10T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.18
330739,Torr Home No 1,2023-06-10T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.16
330739,Torr Home No 1,2023-06-10T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-10T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-10T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-10T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
330739,Torr Home No 1,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.58
330739,Torr Home No 1,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.37
330739,Torr Home No 1,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.81
330739,Torr Home No 1,2023-06-10T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
330739,Torr Home No 1,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
330739,Torr Home No 1,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
330739,Torr Home No 1,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.17
330739,Torr Home No 1,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.05
330739,Torr Home No 1,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.8
330739,Torr Home No 1,2023-06-10T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
330739,Torr Home No 1,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
330739,Torr Home No 1,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.1
330739,Torr Home No 1,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
330739,Torr Home No 1,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
330739,Torr Home No 1,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
330739,Torr Home No 1,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.0
330739,Torr Home No 1,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.42
330739,Torr Home No 1,2023-06-10T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
330739,Torr Home No 1,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
330739,Torr Home No 1,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.0
330739,Torr Home No 1,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
330739,Torr Home No 1,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,32.4
330739,Torr Home No 1,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330739,Torr Home No 1,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
330739,Torr Home No 1,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
330739,Torr Home No 1,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
330739,Torr Home No 1,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
330739,Torr Home No 1,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
330739,Torr Home No 1,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
