Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.01
330739,Torr Home No 1,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.51
330739,Torr Home No 1,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.63
330739,Torr Home No 1,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
330739,Torr Home No 1,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
330739,Torr Home No 1,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
330739,Torr Home No 1,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
330739,Torr Home No 1,2023-06-10T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-10T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-10T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-10T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.68
330739,Torr Home No 1,2023-06-10T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.16
330739,Torr Home No 1,2023-06-10T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.32
330739,Torr Home No 1,2023-06-10T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-10T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-10T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-10T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
330739,Torr Home No 1,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.08
330739,Torr Home No 1,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.93
330739,Torr Home No 1,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.85
330739,Torr Home No 1,2023-06-10T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.3
330739,Torr Home No 1,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
330739,Torr Home No 1,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
330739,Torr Home No 1,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.33
330739,Torr Home No 1,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
330739,Torr Home No 1,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.84
330739,Torr Home No 1,2023-06-10T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
330739,Torr Home No 1,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
330739,Torr Home No 1,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
330739,Torr Home No 1,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
330739,Torr Home No 1,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
330739,Torr Home No 1,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
330739,Torr Home No 1,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.52
330739,Torr Home No 1,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.43
330739,Torr Home No 1,2023-06-10T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
330739,Torr Home No 1,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
330739,Torr Home No 1,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
330739,Torr Home No 1,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
330739,Torr Home No 1,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,32.4
330739,Torr Home No 1,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330739,Torr Home No 1,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
330739,Torr Home No 1,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
330739,Torr Home No 1,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
330739,Torr Home No 1,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
330739,Torr Home No 1,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
330739,Torr Home No 1,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
330739,Torr Home No 1,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.68
330739,Torr Home No 1,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.22
330739,Torr Home No 1,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.83
330739,Torr Home No 1,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
330739,Torr Home No 1,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
330739,Torr Home No 1,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
330739,Torr Home No 1,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
330739,Torr Home No 1,2023-06-10T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-10T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-10T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-10T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.84
330739,Torr Home No 1,2023-06-10T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.34
330739,Torr Home No 1,2023-06-10T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.32
330739,Torr Home No 1,2023-06-10T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
330739,Torr Home No 1,2023-06-10T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-10T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-10T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
330739,Torr Home No 1,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
330739,Torr Home No 1,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.14
330739,Torr Home No 1,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.15
330739,Torr Home No 1,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.1
330739,Torr Home No 1,2023-06-10T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
330739,Torr Home No 1,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
330739,Torr Home No 1,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
330739,Torr Home No 1,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
330739,Torr Home No 1,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.31
330739,Torr Home No 1,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
330739,Torr Home No 1,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.65
330739,Torr Home No 1,2023-06-10T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
330739,Torr Home No 1,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.3
330739,Torr Home No 1,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
330739,Torr Home No 1,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
330739,Torr Home No 1,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.15
330739,Torr Home No 1,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.0
330739,Torr Home No 1,2023-06-10T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
330739,Torr Home No 1,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
330739,Torr Home No 1,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.3
330739,Torr Home No 1,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
330739,Torr Home No 1,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,32.4
330739,Torr Home No 1,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330739,Torr Home No 1,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
330739,Torr Home No 1,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
330739,Torr Home No 1,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
330739,Torr Home No 1,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
330739,Torr Home No 1,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
330739,Torr Home No 1,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.18
330739,Torr Home No 1,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.29
330739,Torr Home No 1,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.54
330739,Torr Home No 1,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
330739,Torr Home No 1,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
330739,Torr Home No 1,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
330739,Torr Home No 1,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
330739,Torr Home No 1,2023-06-10T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-10T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-10T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-06-10T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.31
330739,Torr Home No 1,2023-06-10T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.61
330739,Torr Home No 1,2023-06-10T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.27
330739,Torr Home No 1,2023-06-10T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-10T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-10T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-10T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
330739,Torr Home No 1,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
330739,Torr Home No 1,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.9
330739,Torr Home No 1,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.47
330739,Torr Home No 1,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.16
330739,Torr Home No 1,2023-06-10T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
330739,Torr Home No 1,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
330739,Torr Home No 1,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
330739,Torr Home No 1,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.16
330739,Torr Home No 1,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.16
330739,Torr Home No 1,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
330739,Torr Home No 1,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.5
330739,Torr Home No 1,2023-06-10T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
330739,Torr Home No 1,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.5
330739,Torr Home No 1,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
330739,Torr Home No 1,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
330739,Torr Home No 1,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
330739,Torr Home No 1,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.82
330739,Torr Home No 1,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.88
330739,Torr Home No 1,2023-06-10T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
330739,Torr Home No 1,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
330739,Torr Home No 1,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.8
330739,Torr Home No 1,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.5
330739,Torr Home No 1,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,32.3
330739,Torr Home No 1,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
330739,Torr Home No 1,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
330739,Torr Home No 1,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
330739,Torr Home No 1,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
330739,Torr Home No 1,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
330739,Torr Home No 1,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
330739,Torr Home No 1,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.06
330739,Torr Home No 1,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.05
330739,Torr Home No 1,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.77
330739,Torr Home No 1,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
330739,Torr Home No 1,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
330739,Torr Home No 1,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
330739,Torr Home No 1,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
330739,Torr Home No 1,2023-06-10T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
330739,Torr Home No 1,2023-06-10T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-10T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
330739,Torr Home No 1,2023-06-10T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.23
330739,Torr Home No 1,2023-06-10T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.72
330739,Torr Home No 1,2023-06-10T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.27
330739,Torr Home No 1,2023-06-10T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-10T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-10T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-10T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
330739,Torr Home No 1,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.54
330739,Torr Home No 1,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.59
330739,Torr Home No 1,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.06
330739,Torr Home No 1,2023-06-10T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
330739,Torr Home No 1,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
330739,Torr Home No 1,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.4
330739,Torr Home No 1,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.97
330739,Torr Home No 1,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
330739,Torr Home No 1,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.01
330739,Torr Home No 1,2023-06-10T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
330739,Torr Home No 1,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
330739,Torr Home No 1,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
330739,Torr Home No 1,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
330739,Torr Home No 1,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
330739,Torr Home No 1,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.83
330739,Torr Home No 1,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.29
330739,Torr Home No 1,2023-06-10T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
330739,Torr Home No 1,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
330739,Torr Home No 1,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.6
330739,Torr Home No 1,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
330739,Torr Home No 1,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,32.3
330739,Torr Home No 1,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330739,Torr Home No 1,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
330739,Torr Home No 1,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
330739,Torr Home No 1,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
330739,Torr Home No 1,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
330739,Torr Home No 1,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
330739,Torr Home No 1,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
330739,Torr Home No 1,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.64
330739,Torr Home No 1,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.81
330739,Torr Home No 1,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.64
330739,Torr Home No 1,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
330739,Torr Home No 1,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
330739,Torr Home No 1,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
330739,Torr Home No 1,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
330739,Torr Home No 1,2023-06-10T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-10T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-10T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-10T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.28
330739,Torr Home No 1,2023-06-10T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.7
330739,Torr Home No 1,2023-06-10T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.19
330739,Torr Home No 1,2023-06-10T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
330739,Torr Home No 1,2023-06-10T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-10T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-10T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
330739,Torr Home No 1,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
330739,Torr Home No 1,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.25
330739,Torr Home No 1,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.85
330739,Torr Home No 1,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.79
330739,Torr Home No 1,2023-06-10T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
330739,Torr Home No 1,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
330739,Torr Home No 1,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
330739,Torr Home No 1,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.23
330739,Torr Home No 1,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.52
330739,Torr Home No 1,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
330739,Torr Home No 1,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.62
330739,Torr Home No 1,2023-06-10T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
330739,Torr Home No 1,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
330739,Torr Home No 1,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
330739,Torr Home No 1,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
330739,Torr Home No 1,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
330739,Torr Home No 1,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
330739,Torr Home No 1,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.9
330739,Torr Home No 1,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.19
330739,Torr Home No 1,2023-06-10T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
330739,Torr Home No 1,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
330739,Torr Home No 1,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
330739,Torr Home No 1,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.3
330739,Torr Home No 1,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,32.3
330739,Torr Home No 1,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
330739,Torr Home No 1,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
330739,Torr Home No 1,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
330739,Torr Home No 1,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
330739,Torr Home No 1,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
330739,Torr Home No 1,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
330739,Torr Home No 1,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.16
330739,Torr Home No 1,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.55
330739,Torr Home No 1,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.42
330739,Torr Home No 1,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
330739,Torr Home No 1,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
330739,Torr Home No 1,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
330739,Torr Home No 1,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
330739,Torr Home No 1,2023-06-10T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-10T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-10T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-10T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.65
330739,Torr Home No 1,2023-06-10T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.36
330739,Torr Home No 1,2023-06-10T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.17
330739,Torr Home No 1,2023-06-10T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-10T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-10T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-10T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.82
330739,Torr Home No 1,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.92
330739,Torr Home No 1,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.59
330739,Torr Home No 1,2023-06-10T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.8
330739,Torr Home No 1,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
330739,Torr Home No 1,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
330739,Torr Home No 1,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
330739,Torr Home No 1,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
330739,Torr Home No 1,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.15
330739,Torr Home No 1,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
330739,Torr Home No 1,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.49
330739,Torr Home No 1,2023-06-10T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
330739,Torr Home No 1,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
330739,Torr Home No 1,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
330739,Torr Home No 1,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
330739,Torr Home No 1,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
330739,Torr Home No 1,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
330739,Torr Home No 1,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.53
330739,Torr Home No 1,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.84
330739,Torr Home No 1,2023-06-10T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
330739,Torr Home No 1,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
330739,Torr Home No 1,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
330739,Torr Home No 1,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.4
330739,Torr Home No 1,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,32.2
330739,Torr Home No 1,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
330739,Torr Home No 1,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
330739,Torr Home No 1,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
330739,Torr Home No 1,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
330739,Torr Home No 1,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
330739,Torr Home No 1,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
330739,Torr Home No 1,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.97
330739,Torr Home No 1,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.46
330739,Torr Home No 1,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.31
330739,Torr Home No 1,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
330739,Torr Home No 1,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
330739,Torr Home No 1,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
330739,Torr Home No 1,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
330739,Torr Home No 1,2023-06-10T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-10T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-10T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-06-10T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.59
330739,Torr Home No 1,2023-06-10T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.33
330739,Torr Home No 1,2023-06-10T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.06
330739,Torr Home No 1,2023-06-10T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-10T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-10T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-10T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
330739,Torr Home No 1,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
330739,Torr Home No 1,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
330739,Torr Home No 1,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.32
330739,Torr Home No 1,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.23
330739,Torr Home No 1,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.37
330739,Torr Home No 1,2023-06-10T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.8
330739,Torr Home No 1,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
330739,Torr Home No 1,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
330739,Torr Home No 1,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
330739,Torr Home No 1,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.57
330739,Torr Home No 1,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
330739,Torr Home No 1,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.62
330739,Torr Home No 1,2023-06-10T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
330739,Torr Home No 1,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
330739,Torr Home No 1,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
330739,Torr Home No 1,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
330739,Torr Home No 1,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.19
330739,Torr Home No 1,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.6
330739,Torr Home No 1,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.63
330739,Torr Home No 1,2023-06-10T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
330739,Torr Home No 1,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
330739,Torr Home No 1,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
330739,Torr Home No 1,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.6
330739,Torr Home No 1,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,32.1
330739,Torr Home No 1,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
330739,Torr Home No 1,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
330739,Torr Home No 1,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
330739,Torr Home No 1,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
330739,Torr Home No 1,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
330739,Torr Home No 1,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
330739,Torr Home No 1,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.29
330739,Torr Home No 1,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.41
330739,Torr Home No 1,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.4
330739,Torr Home No 1,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
330739,Torr Home No 1,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
330739,Torr Home No 1,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
330739,Torr Home No 1,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
330739,Torr Home No 1,2023-06-10T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-10T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-10T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-10T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.55
330739,Torr Home No 1,2023-06-10T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.89
330739,Torr Home No 1,2023-06-10T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.06
330739,Torr Home No 1,2023-06-10T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.0
330739,Torr Home No 1,2023-06-10T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
330739,Torr Home No 1,2023-06-10T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-10T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
330739,Torr Home No 1,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.97
330739,Torr Home No 1,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.79
330739,Torr Home No 1,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
330739,Torr Home No 1,2023-06-10T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.0
330739,Torr Home No 1,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
330739,Torr Home No 1,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
330739,Torr Home No 1,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.29
330739,Torr Home No 1,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
330739,Torr Home No 1,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.77
330739,Torr Home No 1,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.18
330739,Torr Home No 1,2023-06-10T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
330739,Torr Home No 1,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
330739,Torr Home No 1,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
330739,Torr Home No 1,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
330739,Torr Home No 1,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
330739,Torr Home No 1,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
330739,Torr Home No 1,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
330739,Torr Home No 1,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.99
330739,Torr Home No 1,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.72
330739,Torr Home No 1,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.71
330739,Torr Home No 1,2023-06-10T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
330739,Torr Home No 1,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
330739,Torr Home No 1,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
330739,Torr Home No 1,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
330739,Torr Home No 1,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,32.1
330739,Torr Home No 1,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
330739,Torr Home No 1,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
330739,Torr Home No 1,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
330739,Torr Home No 1,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
330739,Torr Home No 1,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
330739,Torr Home No 1,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
330739,Torr Home No 1,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.13
330739,Torr Home No 1,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.81
330739,Torr Home No 1,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.3
330739,Torr Home No 1,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
330739,Torr Home No 1,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
330739,Torr Home No 1,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
330739,Torr Home No 1,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
330739,Torr Home No 1,2023-06-10T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-10T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-10T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-10T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.93
330739,Torr Home No 1,2023-06-10T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.04
330739,Torr Home No 1,2023-06-10T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.16
330739,Torr Home No 1,2023-06-10T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-10T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-10T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-10T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
330739,Torr Home No 1,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
330739,Torr Home No 1,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.86
330739,Torr Home No 1,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
330739,Torr Home No 1,2023-06-10T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
330739,Torr Home No 1,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.23
330739,Torr Home No 1,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.56
330739,Torr Home No 1,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
330739,Torr Home No 1,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.77
330739,Torr Home No 1,2023-06-10T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
330739,Torr Home No 1,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
330739,Torr Home No 1,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
330739,Torr Home No 1,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.93
330739,Torr Home No 1,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.98
330739,Torr Home No 1,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.04
330739,Torr Home No 1,2023-06-10T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
330739,Torr Home No 1,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
330739,Torr Home No 1,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
330739,Torr Home No 1,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.9
330739,Torr Home No 1,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,32.1
330739,Torr Home No 1,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
330739,Torr Home No 1,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
330739,Torr Home No 1,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
330739,Torr Home No 1,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
330739,Torr Home No 1,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
330739,Torr Home No 1,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
330739,Torr Home No 1,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.66
330739,Torr Home No 1,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.82
330739,Torr Home No 1,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.24
330739,Torr Home No 1,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
330739,Torr Home No 1,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
330739,Torr Home No 1,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
330739,Torr Home No 1,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
330739,Torr Home No 1,2023-06-10T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-10T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-10T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.34
330739,Torr Home No 1,2023-06-10T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.75
330739,Torr Home No 1,2023-06-10T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.33
330739,Torr Home No 1,2023-06-10T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.99
330739,Torr Home No 1,2023-06-10T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.2
330739,Torr Home No 1,2023-06-10T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-10T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.2
330739,Torr Home No 1,2023-06-10T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
330739,Torr Home No 1,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
330739,Torr Home No 1,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.7
330739,Torr Home No 1,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
330739,Torr Home No 1,2023-06-10T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,47.4
330739,Torr Home No 1,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.1
