Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
330739,Torr Home No 1,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.29
330739,Torr Home No 1,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.81
330739,Torr Home No 1,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
330739,Torr Home No 1,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.16
330739,Torr Home No 1,2023-06-10T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
330739,Torr Home No 1,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
330739,Torr Home No 1,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
330739,Torr Home No 1,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
330739,Torr Home No 1,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
330739,Torr Home No 1,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.94
330739,Torr Home No 1,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.56
330739,Torr Home No 1,2023-06-10T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.6
330739,Torr Home No 1,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
330739,Torr Home No 1,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.0
330739,Torr Home No 1,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.9
330739,Torr Home No 1,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,32.0
330739,Torr Home No 1,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330739,Torr Home No 1,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
330739,Torr Home No 1,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
330739,Torr Home No 1,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
330739,Torr Home No 1,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
330739,Torr Home No 1,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
330739,Torr Home No 1,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
330739,Torr Home No 1,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.2
330739,Torr Home No 1,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.5
330739,Torr Home No 1,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.63
330739,Torr Home No 1,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
330739,Torr Home No 1,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
330739,Torr Home No 1,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
330739,Torr Home No 1,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
330739,Torr Home No 1,2023-06-10T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
330739,Torr Home No 1,2023-06-10T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-10T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
330739,Torr Home No 1,2023-06-10T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.31
330739,Torr Home No 1,2023-06-10T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.74
330739,Torr Home No 1,2023-06-10T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.07
330739,Torr Home No 1,2023-06-10T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.5
330739,Torr Home No 1,2023-06-10T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-10T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-10T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
330739,Torr Home No 1,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.67
330739,Torr Home No 1,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.85
330739,Torr Home No 1,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
330739,Torr Home No 1,2023-06-10T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
330739,Torr Home No 1,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.4
330739,Torr Home No 1,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.64
330739,Torr Home No 1,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
330739,Torr Home No 1,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
330739,Torr Home No 1,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.52
330739,Torr Home No 1,2023-06-10T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
330739,Torr Home No 1,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
330739,Torr Home No 1,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
330739,Torr Home No 1,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.97
330739,Torr Home No 1,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.09
330739,Torr Home No 1,2023-06-10T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
330739,Torr Home No 1,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
330739,Torr Home No 1,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.3
330739,Torr Home No 1,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,32.0
330739,Torr Home No 1,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330739,Torr Home No 1,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
330739,Torr Home No 1,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
330739,Torr Home No 1,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
330739,Torr Home No 1,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
330739,Torr Home No 1,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
330739,Torr Home No 1,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
330739,Torr Home No 1,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.73
330739,Torr Home No 1,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.06
330739,Torr Home No 1,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.43
330739,Torr Home No 1,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
330739,Torr Home No 1,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
330739,Torr Home No 1,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
330739,Torr Home No 1,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
330739,Torr Home No 1,2023-06-10T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
330739,Torr Home No 1,2023-06-10T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-10T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-06-10T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.95
330739,Torr Home No 1,2023-06-10T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.53
330739,Torr Home No 1,2023-06-10T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.2
330739,Torr Home No 1,2023-06-10T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-10T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-10T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.7
330739,Torr Home No 1,2023-06-10T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
330739,Torr Home No 1,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
330739,Torr Home No 1,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.63
330739,Torr Home No 1,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
330739,Torr Home No 1,2023-06-10T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
330739,Torr Home No 1,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.48
330739,Torr Home No 1,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
330739,Torr Home No 1,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
330739,Torr Home No 1,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.49
330739,Torr Home No 1,2023-06-10T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
330739,Torr Home No 1,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
330739,Torr Home No 1,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
330739,Torr Home No 1,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.5
330739,Torr Home No 1,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.47
330739,Torr Home No 1,2023-06-10T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
330739,Torr Home No 1,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
330739,Torr Home No 1,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.4
330739,Torr Home No 1,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
330739,Torr Home No 1,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,32.0
330739,Torr Home No 1,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
330739,Torr Home No 1,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
330739,Torr Home No 1,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
330739,Torr Home No 1,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
330739,Torr Home No 1,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
330739,Torr Home No 1,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
330739,Torr Home No 1,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.67
330739,Torr Home No 1,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.19
330739,Torr Home No 1,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.64
330739,Torr Home No 1,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
330739,Torr Home No 1,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
330739,Torr Home No 1,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
330739,Torr Home No 1,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
330739,Torr Home No 1,2023-06-10T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-10T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-10T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-10T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.59
330739,Torr Home No 1,2023-06-10T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.18
330739,Torr Home No 1,2023-06-10T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.18
330739,Torr Home No 1,2023-06-10T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.3
330739,Torr Home No 1,2023-06-10T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-10T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-10T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
330739,Torr Home No 1,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
330739,Torr Home No 1,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.43
330739,Torr Home No 1,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.4
330739,Torr Home No 1,2023-06-10T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
330739,Torr Home No 1,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
330739,Torr Home No 1,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
330739,Torr Home No 1,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.82
330739,Torr Home No 1,2023-06-10T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
330739,Torr Home No 1,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
330739,Torr Home No 1,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
330739,Torr Home No 1,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
330739,Torr Home No 1,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
330739,Torr Home No 1,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.91
330739,Torr Home No 1,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.85
330739,Torr Home No 1,2023-06-10T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
330739,Torr Home No 1,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
330739,Torr Home No 1,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.9
330739,Torr Home No 1,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.0
330739,Torr Home No 1,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,31.9
330739,Torr Home No 1,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
330739,Torr Home No 1,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
330739,Torr Home No 1,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
330739,Torr Home No 1,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
330739,Torr Home No 1,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
330739,Torr Home No 1,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.04
330739,Torr Home No 1,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.01
330739,Torr Home No 1,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.29
330739,Torr Home No 1,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
330739,Torr Home No 1,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
330739,Torr Home No 1,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
330739,Torr Home No 1,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
330739,Torr Home No 1,2023-06-10T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-10T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-10T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-10T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.1
330739,Torr Home No 1,2023-06-10T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.65
330739,Torr Home No 1,2023-06-10T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.13
330739,Torr Home No 1,2023-06-10T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-10T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-10T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-10T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
330739,Torr Home No 1,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.68
330739,Torr Home No 1,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
330739,Torr Home No 1,2023-06-10T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
330739,Torr Home No 1,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.86
330739,Torr Home No 1,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
330739,Torr Home No 1,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
330739,Torr Home No 1,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.59
330739,Torr Home No 1,2023-06-10T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
330739,Torr Home No 1,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
330739,Torr Home No 1,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
330739,Torr Home No 1,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.57
330739,Torr Home No 1,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
330739,Torr Home No 1,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.21
330739,Torr Home No 1,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.79
330739,Torr Home No 1,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.8
330739,Torr Home No 1,2023-06-10T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
330739,Torr Home No 1,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
330739,Torr Home No 1,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
330739,Torr Home No 1,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.7
330739,Torr Home No 1,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,31.9
330739,Torr Home No 1,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330739,Torr Home No 1,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
330739,Torr Home No 1,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
330739,Torr Home No 1,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
330739,Torr Home No 1,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
330739,Torr Home No 1,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
330739,Torr Home No 1,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.18
330739,Torr Home No 1,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.89
330739,Torr Home No 1,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.53
330739,Torr Home No 1,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
330739,Torr Home No 1,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
330739,Torr Home No 1,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
330739,Torr Home No 1,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
330739,Torr Home No 1,2023-06-10T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-10T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-10T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-10T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.05
330739,Torr Home No 1,2023-06-10T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.41
330739,Torr Home No 1,2023-06-10T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.24
330739,Torr Home No 1,2023-06-10T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-10T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-10T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-10T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
330739,Torr Home No 1,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
330739,Torr Home No 1,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
330739,Torr Home No 1,2023-06-10T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
330739,Torr Home No 1,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
330739,Torr Home No 1,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.02
330739,Torr Home No 1,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
330739,Torr Home No 1,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.69
330739,Torr Home No 1,2023-06-10T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
330739,Torr Home No 1,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
330739,Torr Home No 1,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.64
330739,Torr Home No 1,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
330739,Torr Home No 1,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.43
330739,Torr Home No 1,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.18
330739,Torr Home No 1,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.35
330739,Torr Home No 1,2023-06-10T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
330739,Torr Home No 1,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
330739,Torr Home No 1,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.1
330739,Torr Home No 1,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
330739,Torr Home No 1,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,31.9
330739,Torr Home No 1,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330739,Torr Home No 1,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
330739,Torr Home No 1,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
330739,Torr Home No 1,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
330739,Torr Home No 1,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
330739,Torr Home No 1,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
330739,Torr Home No 1,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
330739,Torr Home No 1,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.21
330739,Torr Home No 1,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.86
330739,Torr Home No 1,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.82
330739,Torr Home No 1,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
330739,Torr Home No 1,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
330739,Torr Home No 1,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
330739,Torr Home No 1,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
330739,Torr Home No 1,2023-06-10T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-10T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-10T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-06-10T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.05
330739,Torr Home No 1,2023-06-10T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.94
330739,Torr Home No 1,2023-06-10T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.27
330739,Torr Home No 1,2023-06-10T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-10T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-10T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-10T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
330739,Torr Home No 1,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
330739,Torr Home No 1,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.69
330739,Torr Home No 1,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
330739,Torr Home No 1,2023-06-10T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.74
330739,Torr Home No 1,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
330739,Torr Home No 1,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
330739,Torr Home No 1,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.85
330739,Torr Home No 1,2023-06-10T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
330739,Torr Home No 1,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
330739,Torr Home No 1,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
330739,Torr Home No 1,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.04
330739,Torr Home No 1,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.9
330739,Torr Home No 1,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.71
330739,Torr Home No 1,2023-06-10T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
330739,Torr Home No 1,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
330739,Torr Home No 1,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.9
330739,Torr Home No 1,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.7
330739,Torr Home No 1,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,31.8
330739,Torr Home No 1,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
330739,Torr Home No 1,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
330739,Torr Home No 1,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
330739,Torr Home No 1,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
330739,Torr Home No 1,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
330739,Torr Home No 1,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
330739,Torr Home No 1,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.42
330739,Torr Home No 1,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.54
330739,Torr Home No 1,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.43
330739,Torr Home No 1,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
330739,Torr Home No 1,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
330739,Torr Home No 1,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
330739,Torr Home No 1,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
330739,Torr Home No 1,2023-06-10T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
330739,Torr Home No 1,2023-06-10T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-10T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-10T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.99
330739,Torr Home No 1,2023-06-10T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.56
330739,Torr Home No 1,2023-06-10T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.21
330739,Torr Home No 1,2023-06-10T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-10T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-10T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-10T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
330739,Torr Home No 1,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
330739,Torr Home No 1,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.85
330739,Torr Home No 1,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.26
330739,Torr Home No 1,2023-06-10T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
330739,Torr Home No 1,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.36
330739,Torr Home No 1,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
330739,Torr Home No 1,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
330739,Torr Home No 1,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.37
330739,Torr Home No 1,2023-06-10T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
330739,Torr Home No 1,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.48
330739,Torr Home No 1,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.9
330739,Torr Home No 1,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.12
330739,Torr Home No 1,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.06
330739,Torr Home No 1,2023-06-10T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
330739,Torr Home No 1,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
330739,Torr Home No 1,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.0
330739,Torr Home No 1,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.6
330739,Torr Home No 1,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,31.8
330739,Torr Home No 1,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
330739,Torr Home No 1,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
330739,Torr Home No 1,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
330739,Torr Home No 1,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
330739,Torr Home No 1,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
330739,Torr Home No 1,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.33
330739,Torr Home No 1,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
330739,Torr Home No 1,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.83
330739,Torr Home No 1,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
330739,Torr Home No 1,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
330739,Torr Home No 1,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
330739,Torr Home No 1,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
330739,Torr Home No 1,2023-06-10T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-06-10T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-10T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-06-10T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.14
330739,Torr Home No 1,2023-06-10T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.5
330739,Torr Home No 1,2023-06-10T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.13
330739,Torr Home No 1,2023-06-10T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-10T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-10T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.1
330739,Torr Home No 1,2023-06-10T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
330739,Torr Home No 1,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
330739,Torr Home No 1,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.08
330739,Torr Home No 1,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
330739,Torr Home No 1,2023-06-10T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
330739,Torr Home No 1,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
330739,Torr Home No 1,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
330739,Torr Home No 1,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
330739,Torr Home No 1,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.31
330739,Torr Home No 1,2023-06-10T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
330739,Torr Home No 1,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
330739,Torr Home No 1,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
330739,Torr Home No 1,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
330739,Torr Home No 1,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
330739,Torr Home No 1,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.76
330739,Torr Home No 1,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.52
330739,Torr Home No 1,2023-06-10T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
330739,Torr Home No 1,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
330739,Torr Home No 1,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
330739,Torr Home No 1,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.2
330739,Torr Home No 1,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,31.7
330739,Torr Home No 1,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
330739,Torr Home No 1,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
330739,Torr Home No 1,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
330739,Torr Home No 1,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
330739,Torr Home No 1,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
330739,Torr Home No 1,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
330739,Torr Home No 1,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.02
330739,Torr Home No 1,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.24
330739,Torr Home No 1,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.64
330739,Torr Home No 1,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
330739,Torr Home No 1,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
330739,Torr Home No 1,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
330739,Torr Home No 1,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
330739,Torr Home No 1,2023-06-10T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-06-10T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-10T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-10T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.97
330739,Torr Home No 1,2023-06-10T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.6
330739,Torr Home No 1,2023-06-10T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.08
330739,Torr Home No 1,2023-06-10T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-10T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-10T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-10T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
330739,Torr Home No 1,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
330739,Torr Home No 1,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
330739,Torr Home No 1,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
330739,Torr Home No 1,2023-06-10T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
330739,Torr Home No 1,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.26
330739,Torr Home No 1,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
330739,Torr Home No 1,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
330739,Torr Home No 1,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.48
330739,Torr Home No 1,2023-06-10T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
330739,Torr Home No 1,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
330739,Torr Home No 1,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
330739,Torr Home No 1,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
330739,Torr Home No 1,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.84
330739,Torr Home No 1,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.17
330739,Torr Home No 1,2023-06-10T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
330739,Torr Home No 1,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
330739,Torr Home No 1,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
330739,Torr Home No 1,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.0
330739,Torr Home No 1,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,31.6
330739,Torr Home No 1,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330739,Torr Home No 1,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
330739,Torr Home No 1,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
