Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
330739,Torr Home No 1,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
330739,Torr Home No 1,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
330739,Torr Home No 1,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
330739,Torr Home No 1,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
330739,Torr Home No 1,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.4
330739,Torr Home No 1,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.88
330739,Torr Home No 1,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
330739,Torr Home No 1,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
330739,Torr Home No 1,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
330739,Torr Home No 1,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
330739,Torr Home No 1,2023-06-10T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
330739,Torr Home No 1,2023-06-10T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-10T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-10T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.8
330739,Torr Home No 1,2023-06-10T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.88
330739,Torr Home No 1,2023-06-10T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.19
330739,Torr Home No 1,2023-06-10T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-10T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-10T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-10T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
330739,Torr Home No 1,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
330739,Torr Home No 1,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
330739,Torr Home No 1,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
330739,Torr Home No 1,2023-06-10T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.43
330739,Torr Home No 1,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
330739,Torr Home No 1,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
330739,Torr Home No 1,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.62
330739,Torr Home No 1,2023-06-10T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
330739,Torr Home No 1,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
330739,Torr Home No 1,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
330739,Torr Home No 1,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
330739,Torr Home No 1,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.93
330739,Torr Home No 1,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.95
330739,Torr Home No 1,2023-06-10T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
330739,Torr Home No 1,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
330739,Torr Home No 1,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.0
330739,Torr Home No 1,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.6
330739,Torr Home No 1,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,31.6
330739,Torr Home No 1,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
330739,Torr Home No 1,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
330739,Torr Home No 1,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
330739,Torr Home No 1,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
330739,Torr Home No 1,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
330739,Torr Home No 1,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
330739,Torr Home No 1,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.36
330739,Torr Home No 1,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.51
330739,Torr Home No 1,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.68
330739,Torr Home No 1,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
330739,Torr Home No 1,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
330739,Torr Home No 1,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
330739,Torr Home No 1,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
330739,Torr Home No 1,2023-06-10T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-10T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-10T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-06-10T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.13
330739,Torr Home No 1,2023-06-10T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.44
330739,Torr Home No 1,2023-06-10T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.38
330739,Torr Home No 1,2023-06-10T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.8
330739,Torr Home No 1,2023-06-10T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-10T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-10T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
330739,Torr Home No 1,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.45
330739,Torr Home No 1,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
330739,Torr Home No 1,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
330739,Torr Home No 1,2023-06-10T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
330739,Torr Home No 1,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
330739,Torr Home No 1,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
330739,Torr Home No 1,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.2
330739,Torr Home No 1,2023-06-10T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
330739,Torr Home No 1,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
330739,Torr Home No 1,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
330739,Torr Home No 1,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
330739,Torr Home No 1,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.91
330739,Torr Home No 1,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.36
330739,Torr Home No 1,2023-06-10T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
330739,Torr Home No 1,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
330739,Torr Home No 1,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
330739,Torr Home No 1,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.7
330739,Torr Home No 1,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,31.5
330739,Torr Home No 1,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
330739,Torr Home No 1,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
330739,Torr Home No 1,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
330739,Torr Home No 1,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
330739,Torr Home No 1,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
330739,Torr Home No 1,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
330739,Torr Home No 1,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.82
330739,Torr Home No 1,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.05
330739,Torr Home No 1,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.14
330739,Torr Home No 1,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
330739,Torr Home No 1,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
330739,Torr Home No 1,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
330739,Torr Home No 1,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
330739,Torr Home No 1,2023-06-10T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-10T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-10T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-10T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.52
330739,Torr Home No 1,2023-06-10T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.63
330739,Torr Home No 1,2023-06-10T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.36
330739,Torr Home No 1,2023-06-10T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-10T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
330739,Torr Home No 1,2023-06-10T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-10T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.15
330739,Torr Home No 1,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
330739,Torr Home No 1,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
330739,Torr Home No 1,2023-06-10T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
330739,Torr Home No 1,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.34
330739,Torr Home No 1,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
330739,Torr Home No 1,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
330739,Torr Home No 1,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.74
330739,Torr Home No 1,2023-06-10T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
330739,Torr Home No 1,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
330739,Torr Home No 1,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
330739,Torr Home No 1,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.51
330739,Torr Home No 1,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.94
330739,Torr Home No 1,2023-06-10T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
330739,Torr Home No 1,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
330739,Torr Home No 1,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
330739,Torr Home No 1,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.5
330739,Torr Home No 1,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,31.5
330739,Torr Home No 1,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
330739,Torr Home No 1,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
330739,Torr Home No 1,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
330739,Torr Home No 1,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
330739,Torr Home No 1,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
330739,Torr Home No 1,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
330739,Torr Home No 1,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.53
330739,Torr Home No 1,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.09
330739,Torr Home No 1,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.97
330739,Torr Home No 1,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
330739,Torr Home No 1,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
330739,Torr Home No 1,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
330739,Torr Home No 1,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
330739,Torr Home No 1,2023-06-10T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-10T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-10T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-10T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.94
330739,Torr Home No 1,2023-06-10T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.51
330739,Torr Home No 1,2023-06-10T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.3
330739,Torr Home No 1,2023-06-10T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-10T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-10T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-10T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
330739,Torr Home No 1,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
330739,Torr Home No 1,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.15
330739,Torr Home No 1,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.54
330739,Torr Home No 1,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.64
330739,Torr Home No 1,2023-06-10T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
330739,Torr Home No 1,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
330739,Torr Home No 1,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
330739,Torr Home No 1,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
330739,Torr Home No 1,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
330739,Torr Home No 1,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
330739,Torr Home No 1,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.78
330739,Torr Home No 1,2023-06-10T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
330739,Torr Home No 1,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
330739,Torr Home No 1,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
330739,Torr Home No 1,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
330739,Torr Home No 1,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.07
330739,Torr Home No 1,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.94
330739,Torr Home No 1,2023-06-10T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
330739,Torr Home No 1,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
330739,Torr Home No 1,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
330739,Torr Home No 1,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.9
330739,Torr Home No 1,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,31.4
330739,Torr Home No 1,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
330739,Torr Home No 1,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
330739,Torr Home No 1,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
330739,Torr Home No 1,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
330739,Torr Home No 1,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
330739,Torr Home No 1,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.09
330739,Torr Home No 1,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.62
330739,Torr Home No 1,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.91
330739,Torr Home No 1,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
330739,Torr Home No 1,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
330739,Torr Home No 1,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
330739,Torr Home No 1,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
330739,Torr Home No 1,2023-06-10T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-10T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-10T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
330739,Torr Home No 1,2023-06-10T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.09
330739,Torr Home No 1,2023-06-10T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.25
330739,Torr Home No 1,2023-06-10T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.36
330739,Torr Home No 1,2023-06-10T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-10T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-10T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-10T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
330739,Torr Home No 1,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.77
330739,Torr Home No 1,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.39
330739,Torr Home No 1,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.0
330739,Torr Home No 1,2023-06-10T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
330739,Torr Home No 1,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
330739,Torr Home No 1,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
330739,Torr Home No 1,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
330739,Torr Home No 1,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
330739,Torr Home No 1,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
330739,Torr Home No 1,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.38
330739,Torr Home No 1,2023-06-10T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
330739,Torr Home No 1,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
330739,Torr Home No 1,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
330739,Torr Home No 1,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
330739,Torr Home No 1,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.68
330739,Torr Home No 1,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.18
330739,Torr Home No 1,2023-06-10T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
330739,Torr Home No 1,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.8
330739,Torr Home No 1,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
330739,Torr Home No 1,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,31.4
330739,Torr Home No 1,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
330739,Torr Home No 1,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
330739,Torr Home No 1,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
330739,Torr Home No 1,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
330739,Torr Home No 1,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
330739,Torr Home No 1,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
330739,Torr Home No 1,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.49
330739,Torr Home No 1,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.88
330739,Torr Home No 1,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.19
330739,Torr Home No 1,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
330739,Torr Home No 1,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
330739,Torr Home No 1,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
330739,Torr Home No 1,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
330739,Torr Home No 1,2023-06-10T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
330739,Torr Home No 1,2023-06-10T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-10T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-10T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.43
330739,Torr Home No 1,2023-06-10T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.29
330739,Torr Home No 1,2023-06-10T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.3
330739,Torr Home No 1,2023-06-10T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-10T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
330739,Torr Home No 1,2023-06-10T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-10T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
330739,Torr Home No 1,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.22
330739,Torr Home No 1,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.07
330739,Torr Home No 1,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
330739,Torr Home No 1,2023-06-10T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
330739,Torr Home No 1,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.5
330739,Torr Home No 1,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.41
330739,Torr Home No 1,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
330739,Torr Home No 1,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
330739,Torr Home No 1,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.51
330739,Torr Home No 1,2023-06-10T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
330739,Torr Home No 1,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
330739,Torr Home No 1,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
330739,Torr Home No 1,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
330739,Torr Home No 1,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.67
330739,Torr Home No 1,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.42
330739,Torr Home No 1,2023-06-10T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.9
330739,Torr Home No 1,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.0
330739,Torr Home No 1,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.1
330739,Torr Home No 1,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,31.3
330739,Torr Home No 1,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330739,Torr Home No 1,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
330739,Torr Home No 1,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
330739,Torr Home No 1,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
330739,Torr Home No 1,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
330739,Torr Home No 1,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
330739,Torr Home No 1,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
330739,Torr Home No 1,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.66
330739,Torr Home No 1,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
330739,Torr Home No 1,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.8
330739,Torr Home No 1,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
330739,Torr Home No 1,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
330739,Torr Home No 1,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
330739,Torr Home No 1,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
330739,Torr Home No 1,2023-06-10T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-10T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-10T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-10T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.99
330739,Torr Home No 1,2023-06-10T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.5
330739,Torr Home No 1,2023-06-10T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.34
330739,Torr Home No 1,2023-06-10T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-10T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-10T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.3
330739,Torr Home No 1,2023-06-10T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
330739,Torr Home No 1,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
330739,Torr Home No 1,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.03
330739,Torr Home No 1,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.07
330739,Torr Home No 1,2023-06-10T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.38
330739,Torr Home No 1,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
330739,Torr Home No 1,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.39
330739,Torr Home No 1,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.88
330739,Torr Home No 1,2023-06-10T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
330739,Torr Home No 1,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
330739,Torr Home No 1,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
330739,Torr Home No 1,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
330739,Torr Home No 1,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
330739,Torr Home No 1,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
330739,Torr Home No 1,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
330739,Torr Home No 1,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.95
330739,Torr Home No 1,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.3
330739,Torr Home No 1,2023-06-10T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.1
330739,Torr Home No 1,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
330739,Torr Home No 1,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.9
330739,Torr Home No 1,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.0
330739,Torr Home No 1,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,31.3
330739,Torr Home No 1,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330739,Torr Home No 1,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
330739,Torr Home No 1,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
330739,Torr Home No 1,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
330739,Torr Home No 1,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
330739,Torr Home No 1,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
330739,Torr Home No 1,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.44
330739,Torr Home No 1,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.13
330739,Torr Home No 1,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.21
330739,Torr Home No 1,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
330739,Torr Home No 1,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
330739,Torr Home No 1,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
330739,Torr Home No 1,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
330739,Torr Home No 1,2023-06-10T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-10T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-10T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-10T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.26
330739,Torr Home No 1,2023-06-10T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.26
330739,Torr Home No 1,2023-06-10T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.43
330739,Torr Home No 1,2023-06-10T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-10T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-10T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-10T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
330739,Torr Home No 1,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
330739,Torr Home No 1,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
330739,Torr Home No 1,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.09
330739,Torr Home No 1,2023-06-10T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
330739,Torr Home No 1,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.3
330739,Torr Home No 1,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.39
330739,Torr Home No 1,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
330739,Torr Home No 1,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.9
330739,Torr Home No 1,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.21
330739,Torr Home No 1,2023-06-10T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
330739,Torr Home No 1,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
330739,Torr Home No 1,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
330739,Torr Home No 1,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
330739,Torr Home No 1,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
330739,Torr Home No 1,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
330739,Torr Home No 1,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.72
330739,Torr Home No 1,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.74
330739,Torr Home No 1,2023-06-10T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,56.5
330739,Torr Home No 1,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
330739,Torr Home No 1,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.5
330739,Torr Home No 1,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.8
330739,Torr Home No 1,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,31.2
330739,Torr Home No 1,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
330739,Torr Home No 1,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
330739,Torr Home No 1,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
330739,Torr Home No 1,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
330739,Torr Home No 1,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
330739,Torr Home No 1,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
330739,Torr Home No 1,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.54
330739,Torr Home No 1,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.35
330739,Torr Home No 1,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.47
330739,Torr Home No 1,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,104.6
330739,Torr Home No 1,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
330739,Torr Home No 1,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
330739,Torr Home No 1,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
330739,Torr Home No 1,2023-06-10T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-10T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-10T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-10T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.09
330739,Torr Home No 1,2023-06-10T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.6
330739,Torr Home No 1,2023-06-10T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.32
330739,Torr Home No 1,2023-06-10T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-10T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-10T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-10T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
330739,Torr Home No 1,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.25
330739,Torr Home No 1,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
330739,Torr Home No 1,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
330739,Torr Home No 1,2023-06-10T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
330739,Torr Home No 1,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
330739,Torr Home No 1,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.73
330739,Torr Home No 1,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.82
330739,Torr Home No 1,2023-06-10T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
330739,Torr Home No 1,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
330739,Torr Home No 1,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
330739,Torr Home No 1,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
330739,Torr Home No 1,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
330739,Torr Home No 1,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.99
330739,Torr Home No 1,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.35
330739,Torr Home No 1,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.86
330739,Torr Home No 1,2023-06-10T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
330739,Torr Home No 1,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
330739,Torr Home No 1,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.7
330739,Torr Home No 1,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.0
330739,Torr Home No 1,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,31.2
330739,Torr Home No 1,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330739,Torr Home No 1,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
330739,Torr Home No 1,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
330739,Torr Home No 1,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
330739,Torr Home No 1,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
330739,Torr Home No 1,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
330739,Torr Home No 1,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
330739,Torr Home No 1,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.16
330739,Torr Home No 1,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.46
330739,Torr Home No 1,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.13
330739,Torr Home No 1,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
330739,Torr Home No 1,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
330739,Torr Home No 1,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
330739,Torr Home No 1,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
330739,Torr Home No 1,2023-06-10T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-10T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-10T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-10T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.4
330739,Torr Home No 1,2023-06-10T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.25
330739,Torr Home No 1,2023-06-10T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.57
330739,Torr Home No 1,2023-06-10T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-10T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
330739,Torr Home No 1,2023-06-10T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-10T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.7
330739,Torr Home No 1,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
330739,Torr Home No 1,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
330739,Torr Home No 1,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
