Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
330739,Torr Home No 1,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
330739,Torr Home No 1,2023-06-10T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.31
330739,Torr Home No 1,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
330739,Torr Home No 1,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.99
330739,Torr Home No 1,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.03
330739,Torr Home No 1,2023-06-10T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
330739,Torr Home No 1,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
330739,Torr Home No 1,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
330739,Torr Home No 1,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
330739,Torr Home No 1,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.21
330739,Torr Home No 1,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.67
330739,Torr Home No 1,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.41
330739,Torr Home No 1,2023-06-10T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
330739,Torr Home No 1,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
330739,Torr Home No 1,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.2
330739,Torr Home No 1,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.9
330739,Torr Home No 1,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,31.1
330739,Torr Home No 1,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330739,Torr Home No 1,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
330739,Torr Home No 1,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
330739,Torr Home No 1,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
330739,Torr Home No 1,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
330739,Torr Home No 1,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
330739,Torr Home No 1,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.2
330739,Torr Home No 1,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.35
330739,Torr Home No 1,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.79
330739,Torr Home No 1,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
330739,Torr Home No 1,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
330739,Torr Home No 1,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
330739,Torr Home No 1,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
330739,Torr Home No 1,2023-06-10T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-10T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-10T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-10T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.63
330739,Torr Home No 1,2023-06-10T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.47
330739,Torr Home No 1,2023-06-10T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.46
330739,Torr Home No 1,2023-06-10T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-10T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
330739,Torr Home No 1,2023-06-10T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-10T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.2
330739,Torr Home No 1,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
330739,Torr Home No 1,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.66
330739,Torr Home No 1,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.49
330739,Torr Home No 1,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
330739,Torr Home No 1,2023-06-10T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
330739,Torr Home No 1,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
330739,Torr Home No 1,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.34
330739,Torr Home No 1,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
330739,Torr Home No 1,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.58
330739,Torr Home No 1,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.38
330739,Torr Home No 1,2023-06-10T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
330739,Torr Home No 1,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
330739,Torr Home No 1,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
330739,Torr Home No 1,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.65
330739,Torr Home No 1,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.87
330739,Torr Home No 1,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.82
330739,Torr Home No 1,2023-06-10T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
330739,Torr Home No 1,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
330739,Torr Home No 1,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.6
330739,Torr Home No 1,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.8
330739,Torr Home No 1,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,31.1
330739,Torr Home No 1,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330739,Torr Home No 1,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
330739,Torr Home No 1,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
330739,Torr Home No 1,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
330739,Torr Home No 1,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
330739,Torr Home No 1,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
330739,Torr Home No 1,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.31
330739,Torr Home No 1,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.25
330739,Torr Home No 1,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.07
330739,Torr Home No 1,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
330739,Torr Home No 1,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
330739,Torr Home No 1,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
330739,Torr Home No 1,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
330739,Torr Home No 1,2023-06-10T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-10T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-10T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-10T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.45
330739,Torr Home No 1,2023-06-10T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.36
330739,Torr Home No 1,2023-06-10T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.73
330739,Torr Home No 1,2023-06-10T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-10T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
330739,Torr Home No 1,2023-06-10T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-10T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.5
330739,Torr Home No 1,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
330739,Torr Home No 1,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.06
330739,Torr Home No 1,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.02
330739,Torr Home No 1,2023-06-10T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
330739,Torr Home No 1,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.37
330739,Torr Home No 1,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
330739,Torr Home No 1,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
330739,Torr Home No 1,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.82
330739,Torr Home No 1,2023-06-10T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
330739,Torr Home No 1,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
330739,Torr Home No 1,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
330739,Torr Home No 1,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
330739,Torr Home No 1,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.38
330739,Torr Home No 1,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.02
330739,Torr Home No 1,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.48
330739,Torr Home No 1,2023-06-10T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
330739,Torr Home No 1,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
330739,Torr Home No 1,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.8
330739,Torr Home No 1,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
330739,Torr Home No 1,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,31.1
330739,Torr Home No 1,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330739,Torr Home No 1,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
330739,Torr Home No 1,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
330739,Torr Home No 1,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
330739,Torr Home No 1,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
330739,Torr Home No 1,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
330739,Torr Home No 1,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.42
330739,Torr Home No 1,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.16
330739,Torr Home No 1,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.34
330739,Torr Home No 1,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
330739,Torr Home No 1,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
330739,Torr Home No 1,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
330739,Torr Home No 1,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
330739,Torr Home No 1,2023-06-10T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-10T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-10T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-10T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.5
330739,Torr Home No 1,2023-06-10T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.61
330739,Torr Home No 1,2023-06-10T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.47
330739,Torr Home No 1,2023-06-10T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-10T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
330739,Torr Home No 1,2023-06-10T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.7
330739,Torr Home No 1,2023-06-10T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.2
330739,Torr Home No 1,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
330739,Torr Home No 1,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.77
330739,Torr Home No 1,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.43
330739,Torr Home No 1,2023-06-10T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
330739,Torr Home No 1,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
330739,Torr Home No 1,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
330739,Torr Home No 1,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.4
330739,Torr Home No 1,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.95
330739,Torr Home No 1,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.75
330739,Torr Home No 1,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.96
330739,Torr Home No 1,2023-06-10T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
330739,Torr Home No 1,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
330739,Torr Home No 1,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
330739,Torr Home No 1,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.74
330739,Torr Home No 1,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.74
330739,Torr Home No 1,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.44
330739,Torr Home No 1,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.52
330739,Torr Home No 1,2023-06-10T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
330739,Torr Home No 1,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
330739,Torr Home No 1,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.1
330739,Torr Home No 1,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
330739,Torr Home No 1,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,31.0
330739,Torr Home No 1,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330739,Torr Home No 1,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
330739,Torr Home No 1,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
330739,Torr Home No 1,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
330739,Torr Home No 1,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
330739,Torr Home No 1,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
330739,Torr Home No 1,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.67
330739,Torr Home No 1,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,33.46
330739,Torr Home No 1,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.26
330739,Torr Home No 1,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
330739,Torr Home No 1,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
330739,Torr Home No 1,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
330739,Torr Home No 1,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
330739,Torr Home No 1,2023-06-10T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-10T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-10T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-10T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.53
330739,Torr Home No 1,2023-06-10T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.79
330739,Torr Home No 1,2023-06-10T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.36
330739,Torr Home No 1,2023-06-10T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-10T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
330739,Torr Home No 1,2023-06-10T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.5
330739,Torr Home No 1,2023-06-10T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
330739,Torr Home No 1,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.39
330739,Torr Home No 1,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
330739,Torr Home No 1,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.23
330739,Torr Home No 1,2023-06-10T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
330739,Torr Home No 1,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
330739,Torr Home No 1,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
330739,Torr Home No 1,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
330739,Torr Home No 1,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
330739,Torr Home No 1,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.69
330739,Torr Home No 1,2023-06-10T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
330739,Torr Home No 1,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
330739,Torr Home No 1,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
330739,Torr Home No 1,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
330739,Torr Home No 1,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
330739,Torr Home No 1,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.83
330739,Torr Home No 1,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.28
330739,Torr Home No 1,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.72
330739,Torr Home No 1,2023-06-10T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
330739,Torr Home No 1,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
330739,Torr Home No 1,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.6
330739,Torr Home No 1,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.5
330739,Torr Home No 1,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,31.0
330739,Torr Home No 1,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330739,Torr Home No 1,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
330739,Torr Home No 1,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
330739,Torr Home No 1,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
330739,Torr Home No 1,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
330739,Torr Home No 1,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
330739,Torr Home No 1,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.67
330739,Torr Home No 1,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.12
330739,Torr Home No 1,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.55
330739,Torr Home No 1,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
330739,Torr Home No 1,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
330739,Torr Home No 1,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
330739,Torr Home No 1,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
330739,Torr Home No 1,2023-06-10T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
330739,Torr Home No 1,2023-06-10T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-10T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-10T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.16
330739,Torr Home No 1,2023-06-10T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.58
330739,Torr Home No 1,2023-06-10T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.5
330739,Torr Home No 1,2023-06-10T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-10T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-10T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-10T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.4
330739,Torr Home No 1,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
330739,Torr Home No 1,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.23
330739,Torr Home No 1,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
330739,Torr Home No 1,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.6
330739,Torr Home No 1,2023-06-10T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
330739,Torr Home No 1,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
330739,Torr Home No 1,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
330739,Torr Home No 1,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
330739,Torr Home No 1,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.09
330739,Torr Home No 1,2023-06-10T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
330739,Torr Home No 1,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
330739,Torr Home No 1,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.39
330739,Torr Home No 1,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.87
330739,Torr Home No 1,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.91
330739,Torr Home No 1,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.28
330739,Torr Home No 1,2023-06-10T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
330739,Torr Home No 1,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
330739,Torr Home No 1,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.0
330739,Torr Home No 1,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.2
330739,Torr Home No 1,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,31.0
330739,Torr Home No 1,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330739,Torr Home No 1,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
330739,Torr Home No 1,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
330739,Torr Home No 1,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
330739,Torr Home No 1,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
330739,Torr Home No 1,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
330739,Torr Home No 1,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
330739,Torr Home No 1,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.65
330739,Torr Home No 1,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.48
330739,Torr Home No 1,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.58
330739,Torr Home No 1,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
330739,Torr Home No 1,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
330739,Torr Home No 1,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
330739,Torr Home No 1,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
330739,Torr Home No 1,2023-06-10T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-10T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-10T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-10T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.18
330739,Torr Home No 1,2023-06-10T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.85
330739,Torr Home No 1,2023-06-10T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.55
330739,Torr Home No 1,2023-06-10T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-10T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-10T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-10T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
330739,Torr Home No 1,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.8
330739,Torr Home No 1,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.92
330739,Torr Home No 1,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.92
330739,Torr Home No 1,2023-06-10T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
330739,Torr Home No 1,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.99
330739,Torr Home No 1,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
330739,Torr Home No 1,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
330739,Torr Home No 1,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.18
330739,Torr Home No 1,2023-06-10T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
330739,Torr Home No 1,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.93
330739,Torr Home No 1,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.75
330739,Torr Home No 1,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.52
330739,Torr Home No 1,2023-06-10T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
330739,Torr Home No 1,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
330739,Torr Home No 1,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.1
330739,Torr Home No 1,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
330739,Torr Home No 1,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,31.0
330739,Torr Home No 1,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330739,Torr Home No 1,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
330739,Torr Home No 1,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
330739,Torr Home No 1,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
330739,Torr Home No 1,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
330739,Torr Home No 1,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
330739,Torr Home No 1,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
330739,Torr Home No 1,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.64
330739,Torr Home No 1,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.46
330739,Torr Home No 1,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.5
330739,Torr Home No 1,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
330739,Torr Home No 1,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
330739,Torr Home No 1,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
330739,Torr Home No 1,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
330739,Torr Home No 1,2023-06-10T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-10T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-10T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-10T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.49
330739,Torr Home No 1,2023-06-10T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.83
330739,Torr Home No 1,2023-06-10T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.54
330739,Torr Home No 1,2023-06-10T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-10T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-10T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.7
330739,Torr Home No 1,2023-06-10T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
330739,Torr Home No 1,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
330739,Torr Home No 1,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.59
330739,Torr Home No 1,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
330739,Torr Home No 1,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
330739,Torr Home No 1,2023-06-10T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
330739,Torr Home No 1,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
330739,Torr Home No 1,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
330739,Torr Home No 1,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.79
330739,Torr Home No 1,2023-06-10T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
330739,Torr Home No 1,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
330739,Torr Home No 1,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.53
330739,Torr Home No 1,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.62
330739,Torr Home No 1,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.04
330739,Torr Home No 1,2023-06-10T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
330739,Torr Home No 1,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.7
330739,Torr Home No 1,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.6
330739,Torr Home No 1,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.0
330739,Torr Home No 1,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,31.0
330739,Torr Home No 1,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330739,Torr Home No 1,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
330739,Torr Home No 1,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
330739,Torr Home No 1,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
330739,Torr Home No 1,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
330739,Torr Home No 1,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
330739,Torr Home No 1,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.03
330739,Torr Home No 1,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.93
330739,Torr Home No 1,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.24
330739,Torr Home No 1,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
330739,Torr Home No 1,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
330739,Torr Home No 1,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
330739,Torr Home No 1,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
330739,Torr Home No 1,2023-06-10T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-10T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-10T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
330739,Torr Home No 1,2023-06-10T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.91
330739,Torr Home No 1,2023-06-10T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.52
330739,Torr Home No 1,2023-06-10T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.38
330739,Torr Home No 1,2023-06-10T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-10T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-10T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.5
330739,Torr Home No 1,2023-06-10T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.68
330739,Torr Home No 1,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.78
330739,Torr Home No 1,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
330739,Torr Home No 1,2023-06-10T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.77
330739,Torr Home No 1,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
330739,Torr Home No 1,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
330739,Torr Home No 1,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.81
330739,Torr Home No 1,2023-06-10T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
330739,Torr Home No 1,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
330739,Torr Home No 1,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
330739,Torr Home No 1,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
330739,Torr Home No 1,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.9
330739,Torr Home No 1,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.54
330739,Torr Home No 1,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.7
330739,Torr Home No 1,2023-06-10T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
330739,Torr Home No 1,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
330739,Torr Home No 1,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.5
330739,Torr Home No 1,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.2
330739,Torr Home No 1,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,31.0
330739,Torr Home No 1,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330739,Torr Home No 1,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
330739,Torr Home No 1,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
330739,Torr Home No 1,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
330739,Torr Home No 1,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
330739,Torr Home No 1,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
330739,Torr Home No 1,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.01
330739,Torr Home No 1,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.07
330739,Torr Home No 1,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.07
330739,Torr Home No 1,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
330739,Torr Home No 1,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
330739,Torr Home No 1,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
330739,Torr Home No 1,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
330739,Torr Home No 1,2023-06-10T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-10T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-10T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-10T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.41
330739,Torr Home No 1,2023-06-10T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.08
330739,Torr Home No 1,2023-06-10T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.38
330739,Torr Home No 1,2023-06-10T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.5
330739,Torr Home No 1,2023-06-10T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-10T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-10T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
330739,Torr Home No 1,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.63
330739,Torr Home No 1,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
330739,Torr Home No 1,2023-06-10T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
330739,Torr Home No 1,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.98
330739,Torr Home No 1,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
330739,Torr Home No 1,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
330739,Torr Home No 1,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.07
330739,Torr Home No 1,2023-06-10T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
330739,Torr Home No 1,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
330739,Torr Home No 1,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.64
330739,Torr Home No 1,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
330739,Torr Home No 1,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
330739,Torr Home No 1,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.94
330739,Torr Home No 1,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.31
330739,Torr Home No 1,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.99
330739,Torr Home No 1,2023-06-10T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
330739,Torr Home No 1,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.7
330739,Torr Home No 1,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.4
330739,Torr Home No 1,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.0
