Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,31.0
330739,Torr Home No 1,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330739,Torr Home No 1,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
330739,Torr Home No 1,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
330739,Torr Home No 1,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
330739,Torr Home No 1,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
330739,Torr Home No 1,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
330739,Torr Home No 1,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.36
330739,Torr Home No 1,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.51
330739,Torr Home No 1,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.53
330739,Torr Home No 1,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
330739,Torr Home No 1,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
330739,Torr Home No 1,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
330739,Torr Home No 1,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
330739,Torr Home No 1,2023-06-10T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.23
330739,Torr Home No 1,2023-06-10T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-10T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
330739,Torr Home No 1,2023-06-10T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.3
330739,Torr Home No 1,2023-06-10T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.74
330739,Torr Home No 1,2023-06-10T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.38
330739,Torr Home No 1,2023-06-10T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-10T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-10T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.4
330739,Torr Home No 1,2023-06-10T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
330739,Torr Home No 1,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.32
330739,Torr Home No 1,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.56
330739,Torr Home No 1,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
330739,Torr Home No 1,2023-06-10T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
330739,Torr Home No 1,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
330739,Torr Home No 1,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
330739,Torr Home No 1,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
330739,Torr Home No 1,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
330739,Torr Home No 1,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
330739,Torr Home No 1,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.68
330739,Torr Home No 1,2023-06-10T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
330739,Torr Home No 1,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.55
330739,Torr Home No 1,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
330739,Torr Home No 1,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.25
330739,Torr Home No 1,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.2
330739,Torr Home No 1,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.56
330739,Torr Home No 1,2023-06-10T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
330739,Torr Home No 1,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.3
330739,Torr Home No 1,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
330739,Torr Home No 1,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.8
330739,Torr Home No 1,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,31.0
330739,Torr Home No 1,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
330739,Torr Home No 1,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
330739,Torr Home No 1,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
330739,Torr Home No 1,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
330739,Torr Home No 1,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
330739,Torr Home No 1,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.46
330739,Torr Home No 1,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.72
330739,Torr Home No 1,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.43
330739,Torr Home No 1,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
330739,Torr Home No 1,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
330739,Torr Home No 1,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
330739,Torr Home No 1,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
330739,Torr Home No 1,2023-06-10T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-10T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-10T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-10T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.38
330739,Torr Home No 1,2023-06-10T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.61
330739,Torr Home No 1,2023-06-10T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.6
330739,Torr Home No 1,2023-06-10T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-10T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-10T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.7
330739,Torr Home No 1,2023-06-10T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
330739,Torr Home No 1,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
330739,Torr Home No 1,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.66
330739,Torr Home No 1,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
330739,Torr Home No 1,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
330739,Torr Home No 1,2023-06-10T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
330739,Torr Home No 1,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
330739,Torr Home No 1,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
330739,Torr Home No 1,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
330739,Torr Home No 1,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
330739,Torr Home No 1,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.44
330739,Torr Home No 1,2023-06-10T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
330739,Torr Home No 1,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
330739,Torr Home No 1,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
330739,Torr Home No 1,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
330739,Torr Home No 1,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.81
330739,Torr Home No 1,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.53
330739,Torr Home No 1,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.15
330739,Torr Home No 1,2023-06-10T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
330739,Torr Home No 1,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.2
330739,Torr Home No 1,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.0
330739,Torr Home No 1,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.3
330739,Torr Home No 1,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,31.0
330739,Torr Home No 1,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
330739,Torr Home No 1,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
330739,Torr Home No 1,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
330739,Torr Home No 1,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
330739,Torr Home No 1,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
330739,Torr Home No 1,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
330739,Torr Home No 1,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,34.12
330739,Torr Home No 1,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.78
330739,Torr Home No 1,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.99
330739,Torr Home No 1,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
330739,Torr Home No 1,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
330739,Torr Home No 1,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
330739,Torr Home No 1,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
330739,Torr Home No 1,2023-06-10T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-10T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-10T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
330739,Torr Home No 1,2023-06-10T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.04
330739,Torr Home No 1,2023-06-10T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.94
330739,Torr Home No 1,2023-06-10T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.82
330739,Torr Home No 1,2023-06-10T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-10T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-10T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-10T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.09
330739,Torr Home No 1,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.87
330739,Torr Home No 1,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.57
330739,Torr Home No 1,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.13
330739,Torr Home No 1,2023-06-10T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
330739,Torr Home No 1,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
330739,Torr Home No 1,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
330739,Torr Home No 1,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.08
330739,Torr Home No 1,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
330739,Torr Home No 1,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.36
330739,Torr Home No 1,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.77
330739,Torr Home No 1,2023-06-10T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
330739,Torr Home No 1,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.6
330739,Torr Home No 1,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
330739,Torr Home No 1,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.94
330739,Torr Home No 1,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
330739,Torr Home No 1,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
330739,Torr Home No 1,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.47
330739,Torr Home No 1,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.76
330739,Torr Home No 1,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.32
330739,Torr Home No 1,2023-06-10T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
330739,Torr Home No 1,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.9
330739,Torr Home No 1,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.8
330739,Torr Home No 1,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.0
330739,Torr Home No 1,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,31.0
330739,Torr Home No 1,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
330739,Torr Home No 1,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
330739,Torr Home No 1,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
330739,Torr Home No 1,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
330739,Torr Home No 1,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
330739,Torr Home No 1,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
330739,Torr Home No 1,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.55
330739,Torr Home No 1,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.83
330739,Torr Home No 1,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.2
330739,Torr Home No 1,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
330739,Torr Home No 1,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
330739,Torr Home No 1,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
330739,Torr Home No 1,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
330739,Torr Home No 1,2023-06-10T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-06-10T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-10T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-10T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.34
330739,Torr Home No 1,2023-06-10T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.17
330739,Torr Home No 1,2023-06-10T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.23
330739,Torr Home No 1,2023-06-10T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
330739,Torr Home No 1,2023-06-10T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-10T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-10T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
330739,Torr Home No 1,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
330739,Torr Home No 1,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.38
330739,Torr Home No 1,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.75
330739,Torr Home No 1,2023-06-10T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
330739,Torr Home No 1,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.89
330739,Torr Home No 1,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
330739,Torr Home No 1,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
330739,Torr Home No 1,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.09
330739,Torr Home No 1,2023-06-10T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
330739,Torr Home No 1,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
330739,Torr Home No 1,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
330739,Torr Home No 1,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
330739,Torr Home No 1,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
330739,Torr Home No 1,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
330739,Torr Home No 1,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.18
330739,Torr Home No 1,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.85
330739,Torr Home No 1,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.0
330739,Torr Home No 1,2023-06-10T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
330739,Torr Home No 1,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
330739,Torr Home No 1,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
330739,Torr Home No 1,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.0
330739,Torr Home No 1,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,31.0
330739,Torr Home No 1,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
330739,Torr Home No 1,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
330739,Torr Home No 1,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
330739,Torr Home No 1,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
330739,Torr Home No 1,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
330739,Torr Home No 1,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.42
330739,Torr Home No 1,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.28
330739,Torr Home No 1,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.47
330739,Torr Home No 1,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
330739,Torr Home No 1,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
330739,Torr Home No 1,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
330739,Torr Home No 1,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
330739,Torr Home No 1,2023-06-10T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-10T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-10T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-10T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.25
330739,Torr Home No 1,2023-06-10T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.87
330739,Torr Home No 1,2023-06-10T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.23
330739,Torr Home No 1,2023-06-10T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-10T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-10T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-10T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
330739,Torr Home No 1,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
330739,Torr Home No 1,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.67
330739,Torr Home No 1,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
330739,Torr Home No 1,2023-06-10T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
330739,Torr Home No 1,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.7
330739,Torr Home No 1,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
330739,Torr Home No 1,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
330739,Torr Home No 1,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.23
330739,Torr Home No 1,2023-06-10T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
330739,Torr Home No 1,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
330739,Torr Home No 1,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
330739,Torr Home No 1,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
330739,Torr Home No 1,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
330739,Torr Home No 1,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.23
330739,Torr Home No 1,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.76
330739,Torr Home No 1,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.01
330739,Torr Home No 1,2023-06-10T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
330739,Torr Home No 1,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.5
330739,Torr Home No 1,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.0
330739,Torr Home No 1,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.5
330739,Torr Home No 1,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,31.0
330739,Torr Home No 1,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330739,Torr Home No 1,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
330739,Torr Home No 1,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
330739,Torr Home No 1,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
330739,Torr Home No 1,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
330739,Torr Home No 1,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
330739,Torr Home No 1,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.36
330739,Torr Home No 1,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.64
330739,Torr Home No 1,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.62
330739,Torr Home No 1,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
330739,Torr Home No 1,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
330739,Torr Home No 1,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
330739,Torr Home No 1,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
330739,Torr Home No 1,2023-06-10T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-10T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-10T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-10T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.81
330739,Torr Home No 1,2023-06-10T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.86
330739,Torr Home No 1,2023-06-10T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.27
330739,Torr Home No 1,2023-06-10T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-10T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-10T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-10T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
330739,Torr Home No 1,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.0
330739,Torr Home No 1,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.69
330739,Torr Home No 1,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.37
330739,Torr Home No 1,2023-06-10T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
330739,Torr Home No 1,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
330739,Torr Home No 1,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.7
330739,Torr Home No 1,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
330739,Torr Home No 1,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
330739,Torr Home No 1,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
330739,Torr Home No 1,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.92
330739,Torr Home No 1,2023-06-10T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
330739,Torr Home No 1,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.53
330739,Torr Home No 1,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
330739,Torr Home No 1,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.84
330739,Torr Home No 1,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.15
330739,Torr Home No 1,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.16
330739,Torr Home No 1,2023-06-10T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
330739,Torr Home No 1,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.0
330739,Torr Home No 1,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.2
330739,Torr Home No 1,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.2
330739,Torr Home No 1,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,31.0
330739,Torr Home No 1,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330739,Torr Home No 1,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
330739,Torr Home No 1,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
330739,Torr Home No 1,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
330739,Torr Home No 1,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
330739,Torr Home No 1,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
330739,Torr Home No 1,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.78
330739,Torr Home No 1,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.37
330739,Torr Home No 1,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.71
330739,Torr Home No 1,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
330739,Torr Home No 1,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
330739,Torr Home No 1,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
330739,Torr Home No 1,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
330739,Torr Home No 1,2023-06-10T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-10T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-10T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-10T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.48
330739,Torr Home No 1,2023-06-10T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.8
330739,Torr Home No 1,2023-06-10T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.61
330739,Torr Home No 1,2023-06-10T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-10T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-10T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.4
330739,Torr Home No 1,2023-06-10T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
330739,Torr Home No 1,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.29
330739,Torr Home No 1,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
330739,Torr Home No 1,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.34
330739,Torr Home No 1,2023-06-10T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
330739,Torr Home No 1,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.8
330739,Torr Home No 1,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
330739,Torr Home No 1,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
330739,Torr Home No 1,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
330739,Torr Home No 1,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.74
330739,Torr Home No 1,2023-06-10T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
330739,Torr Home No 1,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
330739,Torr Home No 1,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
330739,Torr Home No 1,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
330739,Torr Home No 1,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
330739,Torr Home No 1,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.07
330739,Torr Home No 1,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.94
330739,Torr Home No 1,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.9
330739,Torr Home No 1,2023-06-10T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
330739,Torr Home No 1,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.2
330739,Torr Home No 1,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.9
330739,Torr Home No 1,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.4
330739,Torr Home No 1,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,31.0
330739,Torr Home No 1,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330739,Torr Home No 1,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
330739,Torr Home No 1,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
330739,Torr Home No 1,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
330739,Torr Home No 1,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
330739,Torr Home No 1,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
330739,Torr Home No 1,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
330739,Torr Home No 1,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.91
330739,Torr Home No 1,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.98
330739,Torr Home No 1,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.07
330739,Torr Home No 1,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
330739,Torr Home No 1,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
330739,Torr Home No 1,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
330739,Torr Home No 1,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
330739,Torr Home No 1,2023-06-10T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-10T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-10T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-10T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.51
330739,Torr Home No 1,2023-06-10T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.92
330739,Torr Home No 1,2023-06-10T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.38
330739,Torr Home No 1,2023-06-10T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.7
330739,Torr Home No 1,2023-06-10T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
330739,Torr Home No 1,2023-06-10T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-10T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
330739,Torr Home No 1,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.49
330739,Torr Home No 1,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
330739,Torr Home No 1,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.06
330739,Torr Home No 1,2023-06-10T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
330739,Torr Home No 1,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
330739,Torr Home No 1,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.2
330739,Torr Home No 1,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
330739,Torr Home No 1,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.66
330739,Torr Home No 1,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
330739,Torr Home No 1,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.95
330739,Torr Home No 1,2023-06-10T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
330739,Torr Home No 1,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
330739,Torr Home No 1,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
330739,Torr Home No 1,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
330739,Torr Home No 1,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.04
330739,Torr Home No 1,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.1
330739,Torr Home No 1,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.65
330739,Torr Home No 1,2023-06-10T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
330739,Torr Home No 1,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
330739,Torr Home No 1,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.5
330739,Torr Home No 1,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.6
330739,Torr Home No 1,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,31.0
330739,Torr Home No 1,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330739,Torr Home No 1,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
330739,Torr Home No 1,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
330739,Torr Home No 1,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
330739,Torr Home No 1,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
330739,Torr Home No 1,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
330739,Torr Home No 1,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
330739,Torr Home No 1,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.5
330739,Torr Home No 1,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.31
330739,Torr Home No 1,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.88
330739,Torr Home No 1,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
330739,Torr Home No 1,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
330739,Torr Home No 1,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
330739,Torr Home No 1,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
330739,Torr Home No 1,2023-06-10T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-10T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-10T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-10T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.26
330739,Torr Home No 1,2023-06-10T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.63
330739,Torr Home No 1,2023-06-10T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.2
330739,Torr Home No 1,2023-06-10T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-10T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-10T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.7
330739,Torr Home No 1,2023-06-10T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
330739,Torr Home No 1,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.8
330739,Torr Home No 1,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
330739,Torr Home No 1,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.6
330739,Torr Home No 1,2023-06-10T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
330739,Torr Home No 1,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
330739,Torr Home No 1,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
330739,Torr Home No 1,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
330739,Torr Home No 1,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.94
330739,Torr Home No 1,2023-06-10T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
330739,Torr Home No 1,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
330739,Torr Home No 1,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
330739,Torr Home No 1,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.25
330739,Torr Home No 1,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.45
330739,Torr Home No 1,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.06
330739,Torr Home No 1,2023-06-10T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
330739,Torr Home No 1,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
330739,Torr Home No 1,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.5
330739,Torr Home No 1,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.2
330739,Torr Home No 1,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,31.0
330739,Torr Home No 1,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330739,Torr Home No 1,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
330739,Torr Home No 1,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
330739,Torr Home No 1,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
330739,Torr Home No 1,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
330739,Torr Home No 1,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
330739,Torr Home No 1,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.98
330739,Torr Home No 1,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.47
330739,Torr Home No 1,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.89
330739,Torr Home No 1,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
330739,Torr Home No 1,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
330739,Torr Home No 1,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
330739,Torr Home No 1,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
330739,Torr Home No 1,2023-06-10T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-10T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-10T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-10T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.28
330739,Torr Home No 1,2023-06-10T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.52
330739,Torr Home No 1,2023-06-10T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.26
330739,Torr Home No 1,2023-06-10T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-10T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-10T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.3
