Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-10T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
330739,Torr Home No 1,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
330739,Torr Home No 1,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.63
330739,Torr Home No 1,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
330739,Torr Home No 1,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
330739,Torr Home No 1,2023-06-10T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.4
330739,Torr Home No 1,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.4
330739,Torr Home No 1,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.23
330739,Torr Home No 1,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.46
330739,Torr Home No 1,2023-06-10T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
330739,Torr Home No 1,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
330739,Torr Home No 1,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
330739,Torr Home No 1,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
330739,Torr Home No 1,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.65
330739,Torr Home No 1,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.23
330739,Torr Home No 1,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.26
330739,Torr Home No 1,2023-06-10T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
330739,Torr Home No 1,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
330739,Torr Home No 1,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.0
330739,Torr Home No 1,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.1
330739,Torr Home No 1,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,31.0
330739,Torr Home No 1,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330739,Torr Home No 1,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
330739,Torr Home No 1,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
330739,Torr Home No 1,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
330739,Torr Home No 1,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
330739,Torr Home No 1,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
330739,Torr Home No 1,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
330739,Torr Home No 1,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.63
330739,Torr Home No 1,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.81
330739,Torr Home No 1,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.84
330739,Torr Home No 1,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
330739,Torr Home No 1,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
330739,Torr Home No 1,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
330739,Torr Home No 1,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
330739,Torr Home No 1,2023-06-10T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-10T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-10T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-10T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.19
330739,Torr Home No 1,2023-06-10T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.43
330739,Torr Home No 1,2023-06-10T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.35
330739,Torr Home No 1,2023-06-10T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-10T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-10T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-10T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
330739,Torr Home No 1,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.74
330739,Torr Home No 1,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.68
330739,Torr Home No 1,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
330739,Torr Home No 1,2023-06-10T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
330739,Torr Home No 1,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.34
330739,Torr Home No 1,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.92
330739,Torr Home No 1,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.12
330739,Torr Home No 1,2023-06-10T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
330739,Torr Home No 1,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
330739,Torr Home No 1,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
330739,Torr Home No 1,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
330739,Torr Home No 1,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.57
330739,Torr Home No 1,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.08
330739,Torr Home No 1,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.91
330739,Torr Home No 1,2023-06-10T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
330739,Torr Home No 1,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.3
330739,Torr Home No 1,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.4
330739,Torr Home No 1,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.4
330739,Torr Home No 1,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,31.0
330739,Torr Home No 1,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330739,Torr Home No 1,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
330739,Torr Home No 1,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
330739,Torr Home No 1,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
330739,Torr Home No 1,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
330739,Torr Home No 1,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
330739,Torr Home No 1,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
330739,Torr Home No 1,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.01
330739,Torr Home No 1,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.6
330739,Torr Home No 1,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.6
330739,Torr Home No 1,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
330739,Torr Home No 1,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
330739,Torr Home No 1,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
330739,Torr Home No 1,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
330739,Torr Home No 1,2023-06-10T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-10T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-10T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-06-10T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.85
330739,Torr Home No 1,2023-06-10T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.42
330739,Torr Home No 1,2023-06-10T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.69
330739,Torr Home No 1,2023-06-10T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-10T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-10T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-10T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.14
330739,Torr Home No 1,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
330739,Torr Home No 1,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
330739,Torr Home No 1,2023-06-10T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.3
330739,Torr Home No 1,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
330739,Torr Home No 1,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
330739,Torr Home No 1,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.29
330739,Torr Home No 1,2023-06-10T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
330739,Torr Home No 1,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
330739,Torr Home No 1,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
330739,Torr Home No 1,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.9
330739,Torr Home No 1,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.34
330739,Torr Home No 1,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.86
330739,Torr Home No 1,2023-06-10T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
330739,Torr Home No 1,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
330739,Torr Home No 1,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.8
330739,Torr Home No 1,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.7
330739,Torr Home No 1,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,31.1
330739,Torr Home No 1,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330739,Torr Home No 1,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
330739,Torr Home No 1,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
330739,Torr Home No 1,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
330739,Torr Home No 1,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
330739,Torr Home No 1,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
330739,Torr Home No 1,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
330739,Torr Home No 1,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.59
330739,Torr Home No 1,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.77
330739,Torr Home No 1,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.69
330739,Torr Home No 1,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
330739,Torr Home No 1,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
330739,Torr Home No 1,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
330739,Torr Home No 1,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
330739,Torr Home No 1,2023-06-10T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-10T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-10T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-10T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.93
330739,Torr Home No 1,2023-06-10T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.4
330739,Torr Home No 1,2023-06-10T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.3
330739,Torr Home No 1,2023-06-10T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-10T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
330739,Torr Home No 1,2023-06-10T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-10T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.73
330739,Torr Home No 1,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
330739,Torr Home No 1,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.16
330739,Torr Home No 1,2023-06-10T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
330739,Torr Home No 1,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
330739,Torr Home No 1,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.36
330739,Torr Home No 1,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
330739,Torr Home No 1,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
330739,Torr Home No 1,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.86
330739,Torr Home No 1,2023-06-10T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.66
330739,Torr Home No 1,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
330739,Torr Home No 1,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.37
330739,Torr Home No 1,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.28
330739,Torr Home No 1,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.74
330739,Torr Home No 1,2023-06-10T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
330739,Torr Home No 1,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.0
330739,Torr Home No 1,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.9
330739,Torr Home No 1,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.6
330739,Torr Home No 1,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,31.1
330739,Torr Home No 1,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330739,Torr Home No 1,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
330739,Torr Home No 1,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
330739,Torr Home No 1,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
330739,Torr Home No 1,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
330739,Torr Home No 1,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
330739,Torr Home No 1,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.46
330739,Torr Home No 1,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.78
330739,Torr Home No 1,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.53
330739,Torr Home No 1,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
330739,Torr Home No 1,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
330739,Torr Home No 1,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
330739,Torr Home No 1,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
330739,Torr Home No 1,2023-06-10T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-10T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-10T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-10T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.72
330739,Torr Home No 1,2023-06-10T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.42
330739,Torr Home No 1,2023-06-10T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.13
330739,Torr Home No 1,2023-06-10T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-10T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-10T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-10T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
330739,Torr Home No 1,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
330739,Torr Home No 1,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.1
330739,Torr Home No 1,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.8
330739,Torr Home No 1,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
330739,Torr Home No 1,2023-06-10T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
330739,Torr Home No 1,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
330739,Torr Home No 1,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.27
330739,Torr Home No 1,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
330739,Torr Home No 1,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.55
330739,Torr Home No 1,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.54
330739,Torr Home No 1,2023-06-10T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
330739,Torr Home No 1,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
330739,Torr Home No 1,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.63
330739,Torr Home No 1,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
330739,Torr Home No 1,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
330739,Torr Home No 1,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.42
330739,Torr Home No 1,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.7
330739,Torr Home No 1,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.27
330739,Torr Home No 1,2023-06-10T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
330739,Torr Home No 1,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
330739,Torr Home No 1,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.8
330739,Torr Home No 1,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.2
330739,Torr Home No 1,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,31.1
330739,Torr Home No 1,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330739,Torr Home No 1,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
330739,Torr Home No 1,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
330739,Torr Home No 1,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
330739,Torr Home No 1,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
330739,Torr Home No 1,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
330739,Torr Home No 1,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
330739,Torr Home No 1,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.17
330739,Torr Home No 1,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.02
330739,Torr Home No 1,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.8
330739,Torr Home No 1,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
330739,Torr Home No 1,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
330739,Torr Home No 1,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
330739,Torr Home No 1,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
330739,Torr Home No 1,2023-06-10T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-10T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-10T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-10T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.92
330739,Torr Home No 1,2023-06-10T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.51
330739,Torr Home No 1,2023-06-10T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.17
330739,Torr Home No 1,2023-06-10T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.5
330739,Torr Home No 1,2023-06-10T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
330739,Torr Home No 1,2023-06-10T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-10T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
330739,Torr Home No 1,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.83
330739,Torr Home No 1,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.27
330739,Torr Home No 1,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
330739,Torr Home No 1,2023-06-10T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
330739,Torr Home No 1,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
330739,Torr Home No 1,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
330739,Torr Home No 1,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
330739,Torr Home No 1,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.73
330739,Torr Home No 1,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
330739,Torr Home No 1,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.99
330739,Torr Home No 1,2023-06-10T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
330739,Torr Home No 1,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
330739,Torr Home No 1,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
330739,Torr Home No 1,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
330739,Torr Home No 1,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.24
330739,Torr Home No 1,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.28
330739,Torr Home No 1,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.46
330739,Torr Home No 1,2023-06-10T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
330739,Torr Home No 1,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.4
330739,Torr Home No 1,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.4
330739,Torr Home No 1,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.6
330739,Torr Home No 1,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,31.1
330739,Torr Home No 1,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
330739,Torr Home No 1,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
330739,Torr Home No 1,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
330739,Torr Home No 1,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
330739,Torr Home No 1,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
330739,Torr Home No 1,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
330739,Torr Home No 1,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.63
330739,Torr Home No 1,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.53
330739,Torr Home No 1,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.19
330739,Torr Home No 1,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
330739,Torr Home No 1,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
330739,Torr Home No 1,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
330739,Torr Home No 1,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
330739,Torr Home No 1,2023-06-10T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-06-10T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-10T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-10T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.77
330739,Torr Home No 1,2023-06-10T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.44
330739,Torr Home No 1,2023-06-10T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.05
330739,Torr Home No 1,2023-06-10T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-10T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-10T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-10T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.14
330739,Torr Home No 1,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.11
330739,Torr Home No 1,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
330739,Torr Home No 1,2023-06-10T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.5
330739,Torr Home No 1,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
330739,Torr Home No 1,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
330739,Torr Home No 1,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.77
330739,Torr Home No 1,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
330739,Torr Home No 1,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.17
330739,Torr Home No 1,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.99
330739,Torr Home No 1,2023-06-10T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
330739,Torr Home No 1,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
330739,Torr Home No 1,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
330739,Torr Home No 1,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
330739,Torr Home No 1,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
330739,Torr Home No 1,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.75
330739,Torr Home No 1,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.15
330739,Torr Home No 1,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.62
330739,Torr Home No 1,2023-06-10T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
330739,Torr Home No 1,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
330739,Torr Home No 1,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.7
330739,Torr Home No 1,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.6
330739,Torr Home No 1,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,31.1
330739,Torr Home No 1,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330739,Torr Home No 1,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
330739,Torr Home No 1,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
330739,Torr Home No 1,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
330739,Torr Home No 1,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
330739,Torr Home No 1,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
330739,Torr Home No 1,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
330739,Torr Home No 1,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.75
330739,Torr Home No 1,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.49
330739,Torr Home No 1,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.1
330739,Torr Home No 1,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
330739,Torr Home No 1,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
330739,Torr Home No 1,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
330739,Torr Home No 1,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
330739,Torr Home No 1,2023-06-10T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-10T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-10T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-10T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.14
330739,Torr Home No 1,2023-06-10T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.4
330739,Torr Home No 1,2023-06-10T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.79
330739,Torr Home No 1,2023-06-10T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-10T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-10T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-10T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.01
330739,Torr Home No 1,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
330739,Torr Home No 1,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
330739,Torr Home No 1,2023-06-10T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
330739,Torr Home No 1,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.7
330739,Torr Home No 1,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
330739,Torr Home No 1,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.48
330739,Torr Home No 1,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
330739,Torr Home No 1,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.01
330739,Torr Home No 1,2023-06-10T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
330739,Torr Home No 1,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
330739,Torr Home No 1,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
330739,Torr Home No 1,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.26
330739,Torr Home No 1,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.97
330739,Torr Home No 1,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.22
330739,Torr Home No 1,2023-06-10T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
330739,Torr Home No 1,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.8
330739,Torr Home No 1,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.5
330739,Torr Home No 1,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
330739,Torr Home No 1,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,31.1
330739,Torr Home No 1,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330739,Torr Home No 1,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
330739,Torr Home No 1,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
330739,Torr Home No 1,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
330739,Torr Home No 1,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
330739,Torr Home No 1,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
330739,Torr Home No 1,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
330739,Torr Home No 1,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,42.31
330739,Torr Home No 1,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.75
330739,Torr Home No 1,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.37
330739,Torr Home No 1,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
330739,Torr Home No 1,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
330739,Torr Home No 1,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
330739,Torr Home No 1,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
330739,Torr Home No 1,2023-06-10T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-10T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-10T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-10T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.11
330739,Torr Home No 1,2023-06-10T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.42
330739,Torr Home No 1,2023-06-10T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.3
330739,Torr Home No 1,2023-06-10T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-10T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-10T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-10T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
330739,Torr Home No 1,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.62
330739,Torr Home No 1,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.43
330739,Torr Home No 1,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.98
330739,Torr Home No 1,2023-06-10T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.7
330739,Torr Home No 1,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
330739,Torr Home No 1,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
330739,Torr Home No 1,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.49
330739,Torr Home No 1,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
330739,Torr Home No 1,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.66
330739,Torr Home No 1,2023-06-10T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
330739,Torr Home No 1,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
330739,Torr Home No 1,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
330739,Torr Home No 1,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.48
330739,Torr Home No 1,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.09
330739,Torr Home No 1,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.16
330739,Torr Home No 1,2023-06-10T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
330739,Torr Home No 1,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.4
330739,Torr Home No 1,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
330739,Torr Home No 1,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.1
330739,Torr Home No 1,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,31.1
330739,Torr Home No 1,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
330739,Torr Home No 1,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
330739,Torr Home No 1,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
330739,Torr Home No 1,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
330739,Torr Home No 1,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
330739,Torr Home No 1,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
330739,Torr Home No 1,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,42.23
330739,Torr Home No 1,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.21
330739,Torr Home No 1,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.41
330739,Torr Home No 1,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
330739,Torr Home No 1,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
330739,Torr Home No 1,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
330739,Torr Home No 1,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
330739,Torr Home No 1,2023-06-10T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-10T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-10T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-10T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.78
330739,Torr Home No 1,2023-06-10T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.47
330739,Torr Home No 1,2023-06-10T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.21
330739,Torr Home No 1,2023-06-10T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.1
330739,Torr Home No 1,2023-06-10T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
330739,Torr Home No 1,2023-06-10T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-10T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
330739,Torr Home No 1,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
330739,Torr Home No 1,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.03
330739,Torr Home No 1,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.33
330739,Torr Home No 1,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
330739,Torr Home No 1,2023-06-10T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
330739,Torr Home No 1,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
330739,Torr Home No 1,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.61
330739,Torr Home No 1,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.51
330739,Torr Home No 1,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
330739,Torr Home No 1,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.4
330739,Torr Home No 1,2023-06-10T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
330739,Torr Home No 1,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
330739,Torr Home No 1,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
330739,Torr Home No 1,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.71
