Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.24
330739,Torr Home No 1,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.18
330739,Torr Home No 1,2023-06-10T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
330739,Torr Home No 1,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
330739,Torr Home No 1,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
330739,Torr Home No 1,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
330739,Torr Home No 1,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,31.1
330739,Torr Home No 1,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330739,Torr Home No 1,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
330739,Torr Home No 1,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
330739,Torr Home No 1,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
330739,Torr Home No 1,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
330739,Torr Home No 1,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
330739,Torr Home No 1,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
330739,Torr Home No 1,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.83
330739,Torr Home No 1,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.41
330739,Torr Home No 1,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.03
330739,Torr Home No 1,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
330739,Torr Home No 1,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
330739,Torr Home No 1,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
330739,Torr Home No 1,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
330739,Torr Home No 1,2023-06-10T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
330739,Torr Home No 1,2023-06-10T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-10T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-10T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.67
330739,Torr Home No 1,2023-06-10T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.49
330739,Torr Home No 1,2023-06-10T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.15
330739,Torr Home No 1,2023-06-10T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-10T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-10T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-10T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
330739,Torr Home No 1,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.46
330739,Torr Home No 1,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.39
330739,Torr Home No 1,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
330739,Torr Home No 1,2023-06-10T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
330739,Torr Home No 1,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
330739,Torr Home No 1,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
330739,Torr Home No 1,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.95
330739,Torr Home No 1,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
330739,Torr Home No 1,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
330739,Torr Home No 1,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.7
330739,Torr Home No 1,2023-06-10T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
330739,Torr Home No 1,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
330739,Torr Home No 1,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
330739,Torr Home No 1,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
330739,Torr Home No 1,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.23
330739,Torr Home No 1,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.85
330739,Torr Home No 1,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.75
330739,Torr Home No 1,2023-06-10T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
330739,Torr Home No 1,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.5
330739,Torr Home No 1,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
330739,Torr Home No 1,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.2
330739,Torr Home No 1,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,31.2
330739,Torr Home No 1,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330739,Torr Home No 1,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
330739,Torr Home No 1,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
330739,Torr Home No 1,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
330739,Torr Home No 1,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
330739,Torr Home No 1,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
330739,Torr Home No 1,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
330739,Torr Home No 1,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.63
330739,Torr Home No 1,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.73
330739,Torr Home No 1,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.87
330739,Torr Home No 1,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
330739,Torr Home No 1,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
330739,Torr Home No 1,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
330739,Torr Home No 1,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
330739,Torr Home No 1,2023-06-10T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-10T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-10T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-10T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.47
330739,Torr Home No 1,2023-06-10T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.44
330739,Torr Home No 1,2023-06-10T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.31
330739,Torr Home No 1,2023-06-10T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-10T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-10T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-10T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
330739,Torr Home No 1,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
330739,Torr Home No 1,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
330739,Torr Home No 1,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
330739,Torr Home No 1,2023-06-10T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
330739,Torr Home No 1,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.92
330739,Torr Home No 1,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
330739,Torr Home No 1,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
330739,Torr Home No 1,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.93
330739,Torr Home No 1,2023-06-10T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
330739,Torr Home No 1,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
330739,Torr Home No 1,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
330739,Torr Home No 1,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.9
330739,Torr Home No 1,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.3
330739,Torr Home No 1,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.92
330739,Torr Home No 1,2023-06-10T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
330739,Torr Home No 1,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.0
330739,Torr Home No 1,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.0
330739,Torr Home No 1,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.6
330739,Torr Home No 1,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,31.2
330739,Torr Home No 1,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330739,Torr Home No 1,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
330739,Torr Home No 1,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
330739,Torr Home No 1,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
330739,Torr Home No 1,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
330739,Torr Home No 1,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
330739,Torr Home No 1,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
330739,Torr Home No 1,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.19
330739,Torr Home No 1,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.21
330739,Torr Home No 1,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.96
330739,Torr Home No 1,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
330739,Torr Home No 1,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
330739,Torr Home No 1,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
330739,Torr Home No 1,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
330739,Torr Home No 1,2023-06-10T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-10T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-10T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-10T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.16
330739,Torr Home No 1,2023-06-10T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
330739,Torr Home No 1,2023-06-10T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.25
330739,Torr Home No 1,2023-06-10T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-10T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-10T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-10T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
330739,Torr Home No 1,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
330739,Torr Home No 1,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.44
330739,Torr Home No 1,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
330739,Torr Home No 1,2023-06-10T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
330739,Torr Home No 1,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.12
330739,Torr Home No 1,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
330739,Torr Home No 1,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.28
330739,Torr Home No 1,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.73
330739,Torr Home No 1,2023-06-10T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
330739,Torr Home No 1,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
330739,Torr Home No 1,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
330739,Torr Home No 1,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.34
330739,Torr Home No 1,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.04
330739,Torr Home No 1,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.19
330739,Torr Home No 1,2023-06-10T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
330739,Torr Home No 1,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.0
330739,Torr Home No 1,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
330739,Torr Home No 1,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.8
330739,Torr Home No 1,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,31.3
330739,Torr Home No 1,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330739,Torr Home No 1,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
330739,Torr Home No 1,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
330739,Torr Home No 1,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
330739,Torr Home No 1,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
330739,Torr Home No 1,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
330739,Torr Home No 1,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
330739,Torr Home No 1,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.36
330739,Torr Home No 1,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
330739,Torr Home No 1,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.55
330739,Torr Home No 1,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
330739,Torr Home No 1,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
330739,Torr Home No 1,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
330739,Torr Home No 1,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
330739,Torr Home No 1,2023-06-10T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-10T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-10T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-10T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.1
330739,Torr Home No 1,2023-06-10T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.18
330739,Torr Home No 1,2023-06-10T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.3
330739,Torr Home No 1,2023-06-10T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-10T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-10T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-10T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
330739,Torr Home No 1,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
330739,Torr Home No 1,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
330739,Torr Home No 1,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
330739,Torr Home No 1,2023-06-10T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
330739,Torr Home No 1,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
330739,Torr Home No 1,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
330739,Torr Home No 1,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
330739,Torr Home No 1,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.85
330739,Torr Home No 1,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.92
330739,Torr Home No 1,2023-06-10T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
330739,Torr Home No 1,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
330739,Torr Home No 1,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
330739,Torr Home No 1,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.17
330739,Torr Home No 1,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.53
330739,Torr Home No 1,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.98
330739,Torr Home No 1,2023-06-10T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
330739,Torr Home No 1,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.2
330739,Torr Home No 1,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
330739,Torr Home No 1,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.9
330739,Torr Home No 1,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,31.3
330739,Torr Home No 1,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330739,Torr Home No 1,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
330739,Torr Home No 1,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
330739,Torr Home No 1,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
330739,Torr Home No 1,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
330739,Torr Home No 1,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
330739,Torr Home No 1,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
330739,Torr Home No 1,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.42
330739,Torr Home No 1,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.68
330739,Torr Home No 1,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.32
330739,Torr Home No 1,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
330739,Torr Home No 1,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
330739,Torr Home No 1,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
330739,Torr Home No 1,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
330739,Torr Home No 1,2023-06-10T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
330739,Torr Home No 1,2023-06-10T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-10T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-10T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.07
330739,Torr Home No 1,2023-06-10T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.24
330739,Torr Home No 1,2023-06-10T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.38
330739,Torr Home No 1,2023-06-10T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-10T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-10T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-10T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
330739,Torr Home No 1,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.68
330739,Torr Home No 1,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
330739,Torr Home No 1,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
330739,Torr Home No 1,2023-06-10T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
330739,Torr Home No 1,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
330739,Torr Home No 1,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
330739,Torr Home No 1,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.94
330739,Torr Home No 1,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.01
330739,Torr Home No 1,2023-06-10T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
330739,Torr Home No 1,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
330739,Torr Home No 1,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
330739,Torr Home No 1,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.09
330739,Torr Home No 1,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.7
330739,Torr Home No 1,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.0
330739,Torr Home No 1,2023-06-10T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.9
330739,Torr Home No 1,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.7
330739,Torr Home No 1,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
330739,Torr Home No 1,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
330739,Torr Home No 1,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,31.3
330739,Torr Home No 1,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330739,Torr Home No 1,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
330739,Torr Home No 1,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
330739,Torr Home No 1,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
330739,Torr Home No 1,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
330739,Torr Home No 1,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
330739,Torr Home No 1,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
330739,Torr Home No 1,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.14
330739,Torr Home No 1,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.11
330739,Torr Home No 1,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.1
330739,Torr Home No 1,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
330739,Torr Home No 1,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
330739,Torr Home No 1,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
330739,Torr Home No 1,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
330739,Torr Home No 1,2023-06-10T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-10T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-10T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-10T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.37
330739,Torr Home No 1,2023-06-10T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.35
330739,Torr Home No 1,2023-06-10T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.23
330739,Torr Home No 1,2023-06-10T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-10T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-10T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-10T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.98
330739,Torr Home No 1,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.75
330739,Torr Home No 1,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.53
330739,Torr Home No 1,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
330739,Torr Home No 1,2023-06-10T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
330739,Torr Home No 1,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
330739,Torr Home No 1,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
330739,Torr Home No 1,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
330739,Torr Home No 1,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
330739,Torr Home No 1,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
330739,Torr Home No 1,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.25
330739,Torr Home No 1,2023-06-10T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
330739,Torr Home No 1,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
330739,Torr Home No 1,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.83
330739,Torr Home No 1,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.27
330739,Torr Home No 1,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.43
330739,Torr Home No 1,2023-06-10T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.9
330739,Torr Home No 1,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
330739,Torr Home No 1,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
330739,Torr Home No 1,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,31.4
330739,Torr Home No 1,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330739,Torr Home No 1,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
330739,Torr Home No 1,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
330739,Torr Home No 1,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
330739,Torr Home No 1,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
330739,Torr Home No 1,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
330739,Torr Home No 1,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
330739,Torr Home No 1,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.88
330739,Torr Home No 1,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.03
330739,Torr Home No 1,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.68
330739,Torr Home No 1,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
330739,Torr Home No 1,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
330739,Torr Home No 1,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
330739,Torr Home No 1,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
330739,Torr Home No 1,2023-06-10T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-10T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-10T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-10T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.53
330739,Torr Home No 1,2023-06-10T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.16
330739,Torr Home No 1,2023-06-10T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.16
330739,Torr Home No 1,2023-06-10T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-10T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
330739,Torr Home No 1,2023-06-10T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-10T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
330739,Torr Home No 1,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.54
330739,Torr Home No 1,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.01
330739,Torr Home No 1,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.11
330739,Torr Home No 1,2023-06-10T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
330739,Torr Home No 1,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.6
330739,Torr Home No 1,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
330739,Torr Home No 1,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.12
330739,Torr Home No 1,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
330739,Torr Home No 1,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
330739,Torr Home No 1,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.07
330739,Torr Home No 1,2023-06-10T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
330739,Torr Home No 1,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
330739,Torr Home No 1,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
330739,Torr Home No 1,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.18
330739,Torr Home No 1,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.52
330739,Torr Home No 1,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.33
330739,Torr Home No 1,2023-06-10T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
330739,Torr Home No 1,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
330739,Torr Home No 1,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
330739,Torr Home No 1,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,31.4
330739,Torr Home No 1,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330739,Torr Home No 1,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
330739,Torr Home No 1,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
330739,Torr Home No 1,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
330739,Torr Home No 1,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
330739,Torr Home No 1,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
330739,Torr Home No 1,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
330739,Torr Home No 1,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.72
330739,Torr Home No 1,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.12
330739,Torr Home No 1,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.27
330739,Torr Home No 1,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
330739,Torr Home No 1,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
330739,Torr Home No 1,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
330739,Torr Home No 1,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
330739,Torr Home No 1,2023-06-10T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
330739,Torr Home No 1,2023-06-10T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-10T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-10T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.13
330739,Torr Home No 1,2023-06-10T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
330739,Torr Home No 1,2023-06-10T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.29
330739,Torr Home No 1,2023-06-10T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-10T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-10T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-10T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
330739,Torr Home No 1,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.3
330739,Torr Home No 1,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
330739,Torr Home No 1,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
330739,Torr Home No 1,2023-06-10T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
330739,Torr Home No 1,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
330739,Torr Home No 1,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.05
330739,Torr Home No 1,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.07
330739,Torr Home No 1,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
330739,Torr Home No 1,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.36
330739,Torr Home No 1,2023-06-10T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
330739,Torr Home No 1,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
330739,Torr Home No 1,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
330739,Torr Home No 1,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.17
330739,Torr Home No 1,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.35
330739,Torr Home No 1,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.27
330739,Torr Home No 1,2023-06-10T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
330739,Torr Home No 1,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
330739,Torr Home No 1,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
330739,Torr Home No 1,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
330739,Torr Home No 1,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,31.4
330739,Torr Home No 1,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330739,Torr Home No 1,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
330739,Torr Home No 1,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
330739,Torr Home No 1,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
330739,Torr Home No 1,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
330739,Torr Home No 1,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
330739,Torr Home No 1,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
330739,Torr Home No 1,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.55
330739,Torr Home No 1,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.11
330739,Torr Home No 1,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.15
330739,Torr Home No 1,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
330739,Torr Home No 1,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
330739,Torr Home No 1,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
330739,Torr Home No 1,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
330739,Torr Home No 1,2023-06-10T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-10T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-10T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-10T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.12
330739,Torr Home No 1,2023-06-10T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
330739,Torr Home No 1,2023-06-10T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.3
330739,Torr Home No 1,2023-06-10T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-10T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-10T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-10T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
330739,Torr Home No 1,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.16
330739,Torr Home No 1,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
330739,Torr Home No 1,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
330739,Torr Home No 1,2023-06-10T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
330739,Torr Home No 1,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
330739,Torr Home No 1,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
330739,Torr Home No 1,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
330739,Torr Home No 1,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
330739,Torr Home No 1,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.12
330739,Torr Home No 1,2023-06-10T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
330739,Torr Home No 1,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
330739,Torr Home No 1,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
330739,Torr Home No 1,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
330739,Torr Home No 1,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.81
330739,Torr Home No 1,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.88
330739,Torr Home No 1,2023-06-10T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
330739,Torr Home No 1,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
330739,Torr Home No 1,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.9
330739,Torr Home No 1,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
330739,Torr Home No 1,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,31.5
330739,Torr Home No 1,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
330739,Torr Home No 1,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
330739,Torr Home No 1,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
330739,Torr Home No 1,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
330739,Torr Home No 1,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
330739,Torr Home No 1,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
330739,Torr Home No 1,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.5
330739,Torr Home No 1,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.4
330739,Torr Home No 1,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.11
330739,Torr Home No 1,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
330739,Torr Home No 1,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
330739,Torr Home No 1,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
330739,Torr Home No 1,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
330739,Torr Home No 1,2023-06-10T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-10T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-10T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
