Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-10T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.64
330739,Torr Home No 1,2023-06-10T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.25
330739,Torr Home No 1,2023-06-10T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.34
330739,Torr Home No 1,2023-06-10T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.2
330739,Torr Home No 1,2023-06-10T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
330739,Torr Home No 1,2023-06-10T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-10T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
330739,Torr Home No 1,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
330739,Torr Home No 1,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
330739,Torr Home No 1,2023-06-10T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
330739,Torr Home No 1,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
330739,Torr Home No 1,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
330739,Torr Home No 1,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
330739,Torr Home No 1,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
330739,Torr Home No 1,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.41
330739,Torr Home No 1,2023-06-10T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
330739,Torr Home No 1,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
330739,Torr Home No 1,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
330739,Torr Home No 1,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.98
330739,Torr Home No 1,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.1
330739,Torr Home No 1,2023-06-10T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
330739,Torr Home No 1,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
330739,Torr Home No 1,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.1
330739,Torr Home No 1,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
330739,Torr Home No 1,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,31.5
330739,Torr Home No 1,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
330739,Torr Home No 1,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
330739,Torr Home No 1,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
330739,Torr Home No 1,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
330739,Torr Home No 1,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
330739,Torr Home No 1,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
330739,Torr Home No 1,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
330739,Torr Home No 1,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.76
330739,Torr Home No 1,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.97
330739,Torr Home No 1,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
330739,Torr Home No 1,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
330739,Torr Home No 1,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
330739,Torr Home No 1,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
330739,Torr Home No 1,2023-06-10T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-10T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-10T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-10T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.24
330739,Torr Home No 1,2023-06-10T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.25
330739,Torr Home No 1,2023-06-10T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.17
330739,Torr Home No 1,2023-06-10T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-10T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-10T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-10T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
330739,Torr Home No 1,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.92
330739,Torr Home No 1,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
330739,Torr Home No 1,2023-06-10T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
330739,Torr Home No 1,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.3
330739,Torr Home No 1,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
330739,Torr Home No 1,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.77
330739,Torr Home No 1,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
330739,Torr Home No 1,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
330739,Torr Home No 1,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.8
330739,Torr Home No 1,2023-06-10T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
330739,Torr Home No 1,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
330739,Torr Home No 1,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.72
330739,Torr Home No 1,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.86
330739,Torr Home No 1,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.66
330739,Torr Home No 1,2023-06-10T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
330739,Torr Home No 1,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
330739,Torr Home No 1,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
330739,Torr Home No 1,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,31.5
330739,Torr Home No 1,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
330739,Torr Home No 1,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
330739,Torr Home No 1,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
330739,Torr Home No 1,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
330739,Torr Home No 1,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
330739,Torr Home No 1,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
330739,Torr Home No 1,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.85
330739,Torr Home No 1,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.86
330739,Torr Home No 1,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.17
330739,Torr Home No 1,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
330739,Torr Home No 1,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
330739,Torr Home No 1,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
330739,Torr Home No 1,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
330739,Torr Home No 1,2023-06-10T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-10T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-10T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-10T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.19
330739,Torr Home No 1,2023-06-10T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.72
330739,Torr Home No 1,2023-06-10T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.2
330739,Torr Home No 1,2023-06-10T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-10T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-10T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-10T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
330739,Torr Home No 1,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
330739,Torr Home No 1,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.95
330739,Torr Home No 1,2023-06-10T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
330739,Torr Home No 1,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
330739,Torr Home No 1,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
330739,Torr Home No 1,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
330739,Torr Home No 1,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
330739,Torr Home No 1,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.71
330739,Torr Home No 1,2023-06-10T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
330739,Torr Home No 1,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
330739,Torr Home No 1,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
330739,Torr Home No 1,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.87
330739,Torr Home No 1,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.46
330739,Torr Home No 1,2023-06-10T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
330739,Torr Home No 1,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
330739,Torr Home No 1,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
330739,Torr Home No 1,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
330739,Torr Home No 1,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,31.6
330739,Torr Home No 1,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
330739,Torr Home No 1,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
330739,Torr Home No 1,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
330739,Torr Home No 1,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
330739,Torr Home No 1,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
330739,Torr Home No 1,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
330739,Torr Home No 1,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
330739,Torr Home No 1,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.97
330739,Torr Home No 1,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.15
330739,Torr Home No 1,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
330739,Torr Home No 1,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
330739,Torr Home No 1,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
330739,Torr Home No 1,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
330739,Torr Home No 1,2023-06-10T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-10T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-10T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-10T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.16
330739,Torr Home No 1,2023-06-10T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.18
330739,Torr Home No 1,2023-06-10T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.16
330739,Torr Home No 1,2023-06-10T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-10T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-10T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-10T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
330739,Torr Home No 1,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.52
330739,Torr Home No 1,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
330739,Torr Home No 1,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
330739,Torr Home No 1,2023-06-10T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
330739,Torr Home No 1,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
330739,Torr Home No 1,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
330739,Torr Home No 1,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
330739,Torr Home No 1,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
330739,Torr Home No 1,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.49
330739,Torr Home No 1,2023-06-10T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
330739,Torr Home No 1,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.4
330739,Torr Home No 1,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.14
330739,Torr Home No 1,2023-06-10T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
330739,Torr Home No 1,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
330739,Torr Home No 1,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
330739,Torr Home No 1,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,31.6
330739,Torr Home No 1,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
330739,Torr Home No 1,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
330739,Torr Home No 1,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
330739,Torr Home No 1,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
330739,Torr Home No 1,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
330739,Torr Home No 1,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
330739,Torr Home No 1,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.91
330739,Torr Home No 1,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.03
330739,Torr Home No 1,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.73
330739,Torr Home No 1,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
330739,Torr Home No 1,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
330739,Torr Home No 1,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
330739,Torr Home No 1,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
330739,Torr Home No 1,2023-06-10T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-10T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-10T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-10T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.29
330739,Torr Home No 1,2023-06-10T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.19
330739,Torr Home No 1,2023-06-10T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.25
330739,Torr Home No 1,2023-06-10T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-10T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-10T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-10T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
330739,Torr Home No 1,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
330739,Torr Home No 1,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
330739,Torr Home No 1,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
330739,Torr Home No 1,2023-06-10T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
330739,Torr Home No 1,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
330739,Torr Home No 1,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
330739,Torr Home No 1,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
330739,Torr Home No 1,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.87
330739,Torr Home No 1,2023-06-10T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
330739,Torr Home No 1,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.45
330739,Torr Home No 1,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.47
330739,Torr Home No 1,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.35
330739,Torr Home No 1,2023-06-10T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
330739,Torr Home No 1,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
330739,Torr Home No 1,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
330739,Torr Home No 1,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,31.6
330739,Torr Home No 1,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
330739,Torr Home No 1,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
330739,Torr Home No 1,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
330739,Torr Home No 1,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
330739,Torr Home No 1,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
330739,Torr Home No 1,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
330739,Torr Home No 1,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.16
330739,Torr Home No 1,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.88
330739,Torr Home No 1,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.25
330739,Torr Home No 1,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
330739,Torr Home No 1,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
330739,Torr Home No 1,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
330739,Torr Home No 1,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
330739,Torr Home No 1,2023-06-10T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-10T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-10T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-10T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.62
330739,Torr Home No 1,2023-06-10T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
330739,Torr Home No 1,2023-06-10T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.22
330739,Torr Home No 1,2023-06-10T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.0
330739,Torr Home No 1,2023-06-10T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-10T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-10T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
330739,Torr Home No 1,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
330739,Torr Home No 1,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
330739,Torr Home No 1,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
330739,Torr Home No 1,2023-06-10T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
330739,Torr Home No 1,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
330739,Torr Home No 1,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
330739,Torr Home No 1,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
330739,Torr Home No 1,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
330739,Torr Home No 1,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.75
330739,Torr Home No 1,2023-06-10T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.19
330739,Torr Home No 1,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.46
330739,Torr Home No 1,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.7
330739,Torr Home No 1,2023-06-10T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
330739,Torr Home No 1,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
330739,Torr Home No 1,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
330739,Torr Home No 1,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,31.7
330739,Torr Home No 1,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
330739,Torr Home No 1,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
330739,Torr Home No 1,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
330739,Torr Home No 1,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
330739,Torr Home No 1,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
330739,Torr Home No 1,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
330739,Torr Home No 1,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.97
330739,Torr Home No 1,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.63
330739,Torr Home No 1,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.44
330739,Torr Home No 1,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
330739,Torr Home No 1,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
330739,Torr Home No 1,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
330739,Torr Home No 1,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
330739,Torr Home No 1,2023-06-10T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-10T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-10T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-10T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.86
330739,Torr Home No 1,2023-06-10T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.56
330739,Torr Home No 1,2023-06-10T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.27
330739,Torr Home No 1,2023-06-10T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-10T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-10T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-10T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
330739,Torr Home No 1,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
330739,Torr Home No 1,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
330739,Torr Home No 1,2023-06-10T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
330739,Torr Home No 1,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
330739,Torr Home No 1,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
330739,Torr Home No 1,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
330739,Torr Home No 1,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.62
330739,Torr Home No 1,2023-06-10T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
330739,Torr Home No 1,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.57
330739,Torr Home No 1,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.5
330739,Torr Home No 1,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.41
330739,Torr Home No 1,2023-06-10T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
330739,Torr Home No 1,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
330739,Torr Home No 1,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
330739,Torr Home No 1,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,31.8
330739,Torr Home No 1,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
330739,Torr Home No 1,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
330739,Torr Home No 1,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
330739,Torr Home No 1,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
330739,Torr Home No 1,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
330739,Torr Home No 1,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
330739,Torr Home No 1,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.52
330739,Torr Home No 1,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.92
330739,Torr Home No 1,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.06
330739,Torr Home No 1,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
330739,Torr Home No 1,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
330739,Torr Home No 1,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
330739,Torr Home No 1,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
330739,Torr Home No 1,2023-06-10T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-10T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-10T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-10T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.9
330739,Torr Home No 1,2023-06-10T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
330739,Torr Home No 1,2023-06-10T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.33
330739,Torr Home No 1,2023-06-10T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-10T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-10T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-10T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
330739,Torr Home No 1,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
330739,Torr Home No 1,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
330739,Torr Home No 1,2023-06-10T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
330739,Torr Home No 1,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
330739,Torr Home No 1,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
330739,Torr Home No 1,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
330739,Torr Home No 1,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
330739,Torr Home No 1,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.59
330739,Torr Home No 1,2023-06-10T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
330739,Torr Home No 1,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
330739,Torr Home No 1,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.23
330739,Torr Home No 1,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.49
330739,Torr Home No 1,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.57
330739,Torr Home No 1,2023-06-10T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
330739,Torr Home No 1,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
330739,Torr Home No 1,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
330739,Torr Home No 1,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
330739,Torr Home No 1,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,31.8
330739,Torr Home No 1,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330739,Torr Home No 1,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
330739,Torr Home No 1,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
330739,Torr Home No 1,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
330739,Torr Home No 1,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
330739,Torr Home No 1,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
330739,Torr Home No 1,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
330739,Torr Home No 1,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.05
330739,Torr Home No 1,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.63
330739,Torr Home No 1,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.45
330739,Torr Home No 1,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
330739,Torr Home No 1,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
330739,Torr Home No 1,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
330739,Torr Home No 1,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
330739,Torr Home No 1,2023-06-10T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-10T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-10T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-10T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.97
330739,Torr Home No 1,2023-06-10T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
330739,Torr Home No 1,2023-06-10T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.26
330739,Torr Home No 1,2023-06-10T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-10T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-10T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-10T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
330739,Torr Home No 1,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
330739,Torr Home No 1,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
330739,Torr Home No 1,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.11
330739,Torr Home No 1,2023-06-10T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
330739,Torr Home No 1,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
330739,Torr Home No 1,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
330739,Torr Home No 1,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.57
330739,Torr Home No 1,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
330739,Torr Home No 1,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
330739,Torr Home No 1,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.94
330739,Torr Home No 1,2023-06-10T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
330739,Torr Home No 1,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.48
330739,Torr Home No 1,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.96
330739,Torr Home No 1,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.98
330739,Torr Home No 1,2023-06-10T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
330739,Torr Home No 1,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
330739,Torr Home No 1,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
330739,Torr Home No 1,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,31.9
330739,Torr Home No 1,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
330739,Torr Home No 1,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
330739,Torr Home No 1,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
330739,Torr Home No 1,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
330739,Torr Home No 1,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
330739,Torr Home No 1,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
330739,Torr Home No 1,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.6
330739,Torr Home No 1,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.68
330739,Torr Home No 1,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.43
330739,Torr Home No 1,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
330739,Torr Home No 1,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
330739,Torr Home No 1,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
330739,Torr Home No 1,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
330739,Torr Home No 1,2023-06-10T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-10T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-10T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-10T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.0
330739,Torr Home No 1,2023-06-10T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
330739,Torr Home No 1,2023-06-10T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.29
330739,Torr Home No 1,2023-06-10T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-10T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-10T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-10T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
330739,Torr Home No 1,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
330739,Torr Home No 1,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
330739,Torr Home No 1,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
330739,Torr Home No 1,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.05
330739,Torr Home No 1,2023-06-10T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
330739,Torr Home No 1,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
330739,Torr Home No 1,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.85
330739,Torr Home No 1,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
330739,Torr Home No 1,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
330739,Torr Home No 1,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.34
330739,Torr Home No 1,2023-06-10T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
