Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
330739,Torr Home No 1,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.02
330739,Torr Home No 1,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.64
330739,Torr Home No 1,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.1
330739,Torr Home No 1,2023-06-12T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
330739,Torr Home No 1,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
330739,Torr Home No 1,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
330739,Torr Home No 1,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
330739,Torr Home No 1,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
330739,Torr Home No 1,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.68
330739,Torr Home No 1,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.02
330739,Torr Home No 1,2023-06-12T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
330739,Torr Home No 1,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
330739,Torr Home No 1,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
330739,Torr Home No 1,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
330739,Torr Home No 1,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,34.0
330739,Torr Home No 1,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
330739,Torr Home No 1,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
330739,Torr Home No 1,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330739,Torr Home No 1,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
330739,Torr Home No 1,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
330739,Torr Home No 1,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
330739,Torr Home No 1,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
330739,Torr Home No 1,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.67
330739,Torr Home No 1,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.23
330739,Torr Home No 1,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.59
330739,Torr Home No 1,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
330739,Torr Home No 1,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
330739,Torr Home No 1,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
330739,Torr Home No 1,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
330739,Torr Home No 1,2023-06-12T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-12T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-12T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-12T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.28
330739,Torr Home No 1,2023-06-12T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
330739,Torr Home No 1,2023-06-12T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.69
330739,Torr Home No 1,2023-06-12T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-12T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-12T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
330739,Torr Home No 1,2023-06-12T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
330739,Torr Home No 1,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.08
330739,Torr Home No 1,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
330739,Torr Home No 1,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.36
330739,Torr Home No 1,2023-06-12T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
330739,Torr Home No 1,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
330739,Torr Home No 1,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
330739,Torr Home No 1,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.61
330739,Torr Home No 1,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
330739,Torr Home No 1,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.19
330739,Torr Home No 1,2023-06-12T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
330739,Torr Home No 1,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.1
330739,Torr Home No 1,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
330739,Torr Home No 1,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
330739,Torr Home No 1,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
330739,Torr Home No 1,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.11
330739,Torr Home No 1,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.43
330739,Torr Home No 1,2023-06-12T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
330739,Torr Home No 1,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
330739,Torr Home No 1,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
330739,Torr Home No 1,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
330739,Torr Home No 1,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,34.1
330739,Torr Home No 1,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
330739,Torr Home No 1,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
330739,Torr Home No 1,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
330739,Torr Home No 1,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
330739,Torr Home No 1,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
330739,Torr Home No 1,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
330739,Torr Home No 1,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
330739,Torr Home No 1,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.01
330739,Torr Home No 1,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.62
330739,Torr Home No 1,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.83
330739,Torr Home No 1,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
330739,Torr Home No 1,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
330739,Torr Home No 1,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
330739,Torr Home No 1,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
330739,Torr Home No 1,2023-06-12T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-12T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-12T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-12T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.36
330739,Torr Home No 1,2023-06-12T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
330739,Torr Home No 1,2023-06-12T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.71
330739,Torr Home No 1,2023-06-12T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-12T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-12T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
330739,Torr Home No 1,2023-06-12T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
330739,Torr Home No 1,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
330739,Torr Home No 1,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.68
330739,Torr Home No 1,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
330739,Torr Home No 1,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.39
330739,Torr Home No 1,2023-06-12T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
330739,Torr Home No 1,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.2
330739,Torr Home No 1,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.54
330739,Torr Home No 1,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
330739,Torr Home No 1,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.29
330739,Torr Home No 1,2023-06-12T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
330739,Torr Home No 1,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
330739,Torr Home No 1,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
330739,Torr Home No 1,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
330739,Torr Home No 1,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.89
330739,Torr Home No 1,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.64
330739,Torr Home No 1,2023-06-12T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
330739,Torr Home No 1,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
330739,Torr Home No 1,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
330739,Torr Home No 1,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
330739,Torr Home No 1,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,34.1
330739,Torr Home No 1,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
330739,Torr Home No 1,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
330739,Torr Home No 1,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
330739,Torr Home No 1,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
330739,Torr Home No 1,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
330739,Torr Home No 1,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
330739,Torr Home No 1,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
330739,Torr Home No 1,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
330739,Torr Home No 1,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.76
330739,Torr Home No 1,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.51
330739,Torr Home No 1,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.96
330739,Torr Home No 1,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
330739,Torr Home No 1,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
330739,Torr Home No 1,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
330739,Torr Home No 1,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
330739,Torr Home No 1,2023-06-12T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-12T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-12T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-12T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.48
330739,Torr Home No 1,2023-06-12T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
330739,Torr Home No 1,2023-06-12T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.7
330739,Torr Home No 1,2023-06-12T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-12T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
330739,Torr Home No 1,2023-06-12T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-12T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
330739,Torr Home No 1,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
330739,Torr Home No 1,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.71
330739,Torr Home No 1,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
330739,Torr Home No 1,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
330739,Torr Home No 1,2023-06-12T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
330739,Torr Home No 1,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.07
330739,Torr Home No 1,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.62
330739,Torr Home No 1,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
330739,Torr Home No 1,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.63
330739,Torr Home No 1,2023-06-12T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
330739,Torr Home No 1,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
330739,Torr Home No 1,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
330739,Torr Home No 1,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
330739,Torr Home No 1,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.05
330739,Torr Home No 1,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.32
330739,Torr Home No 1,2023-06-12T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
330739,Torr Home No 1,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
330739,Torr Home No 1,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
330739,Torr Home No 1,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
330739,Torr Home No 1,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,34.1
330739,Torr Home No 1,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
330739,Torr Home No 1,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
330739,Torr Home No 1,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
330739,Torr Home No 1,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
330739,Torr Home No 1,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
330739,Torr Home No 1,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
330739,Torr Home No 1,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
330739,Torr Home No 1,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.16
330739,Torr Home No 1,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.28
330739,Torr Home No 1,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.7
330739,Torr Home No 1,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
330739,Torr Home No 1,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
330739,Torr Home No 1,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
330739,Torr Home No 1,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
330739,Torr Home No 1,2023-06-12T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-12T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-12T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-12T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.81
330739,Torr Home No 1,2023-06-12T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
330739,Torr Home No 1,2023-06-12T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.67
330739,Torr Home No 1,2023-06-12T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-12T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-12T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
330739,Torr Home No 1,2023-06-12T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
330739,Torr Home No 1,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
330739,Torr Home No 1,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.4
330739,Torr Home No 1,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.2
330739,Torr Home No 1,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.83
330739,Torr Home No 1,2023-06-12T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
330739,Torr Home No 1,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
330739,Torr Home No 1,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.93
330739,Torr Home No 1,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.94
330739,Torr Home No 1,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
330739,Torr Home No 1,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.1
330739,Torr Home No 1,2023-06-12T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
330739,Torr Home No 1,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.2
330739,Torr Home No 1,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
330739,Torr Home No 1,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
330739,Torr Home No 1,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
330739,Torr Home No 1,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
330739,Torr Home No 1,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.62
330739,Torr Home No 1,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.77
330739,Torr Home No 1,2023-06-12T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
330739,Torr Home No 1,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
330739,Torr Home No 1,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
330739,Torr Home No 1,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
330739,Torr Home No 1,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,34.1
330739,Torr Home No 1,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
330739,Torr Home No 1,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
330739,Torr Home No 1,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
330739,Torr Home No 1,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
330739,Torr Home No 1,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
330739,Torr Home No 1,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
330739,Torr Home No 1,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
330739,Torr Home No 1,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.19
330739,Torr Home No 1,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.66
330739,Torr Home No 1,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.75
330739,Torr Home No 1,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
330739,Torr Home No 1,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
330739,Torr Home No 1,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
330739,Torr Home No 1,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
330739,Torr Home No 1,2023-06-12T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-12T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-12T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-12T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.25
330739,Torr Home No 1,2023-06-12T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
330739,Torr Home No 1,2023-06-12T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.54
330739,Torr Home No 1,2023-06-12T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-12T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-12T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
330739,Torr Home No 1,2023-06-12T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.23
330739,Torr Home No 1,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.56
330739,Torr Home No 1,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
330739,Torr Home No 1,2023-06-12T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
330739,Torr Home No 1,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
330739,Torr Home No 1,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
330739,Torr Home No 1,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.27
330739,Torr Home No 1,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.14
330739,Torr Home No 1,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
330739,Torr Home No 1,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.42
330739,Torr Home No 1,2023-06-12T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
330739,Torr Home No 1,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
330739,Torr Home No 1,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
330739,Torr Home No 1,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.46
330739,Torr Home No 1,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.11
330739,Torr Home No 1,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.67
330739,Torr Home No 1,2023-06-12T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
330739,Torr Home No 1,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
330739,Torr Home No 1,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
330739,Torr Home No 1,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,34.1
330739,Torr Home No 1,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
330739,Torr Home No 1,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
330739,Torr Home No 1,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
330739,Torr Home No 1,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
330739,Torr Home No 1,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
330739,Torr Home No 1,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
330739,Torr Home No 1,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
330739,Torr Home No 1,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.42
330739,Torr Home No 1,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.35
330739,Torr Home No 1,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.21
330739,Torr Home No 1,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
330739,Torr Home No 1,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
330739,Torr Home No 1,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
330739,Torr Home No 1,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
330739,Torr Home No 1,2023-06-12T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-12T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-12T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-12T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.03
330739,Torr Home No 1,2023-06-12T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.37
330739,Torr Home No 1,2023-06-12T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.67
330739,Torr Home No 1,2023-06-12T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-12T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-12T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-12T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
330739,Torr Home No 1,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.19
330739,Torr Home No 1,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
330739,Torr Home No 1,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
330739,Torr Home No 1,2023-06-12T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
330739,Torr Home No 1,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
330739,Torr Home No 1,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.37
330739,Torr Home No 1,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
330739,Torr Home No 1,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.76
330739,Torr Home No 1,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
330739,Torr Home No 1,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.87
330739,Torr Home No 1,2023-06-12T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
330739,Torr Home No 1,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
330739,Torr Home No 1,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
330739,Torr Home No 1,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.03
330739,Torr Home No 1,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.49
330739,Torr Home No 1,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.41
330739,Torr Home No 1,2023-06-12T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
330739,Torr Home No 1,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.7
330739,Torr Home No 1,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
330739,Torr Home No 1,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,34.1
330739,Torr Home No 1,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
330739,Torr Home No 1,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
330739,Torr Home No 1,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
330739,Torr Home No 1,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
330739,Torr Home No 1,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
330739,Torr Home No 1,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
330739,Torr Home No 1,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
330739,Torr Home No 1,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.61
330739,Torr Home No 1,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.08
330739,Torr Home No 1,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.44
330739,Torr Home No 1,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
330739,Torr Home No 1,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
330739,Torr Home No 1,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
330739,Torr Home No 1,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
330739,Torr Home No 1,2023-06-12T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-12T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-12T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-12T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.57
330739,Torr Home No 1,2023-06-12T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.39
330739,Torr Home No 1,2023-06-12T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.74
330739,Torr Home No 1,2023-06-12T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.4
330739,Torr Home No 1,2023-06-12T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-12T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-12T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
330739,Torr Home No 1,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.42
330739,Torr Home No 1,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
330739,Torr Home No 1,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.08
330739,Torr Home No 1,2023-06-12T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
330739,Torr Home No 1,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
330739,Torr Home No 1,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
330739,Torr Home No 1,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.37
330739,Torr Home No 1,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.32
330739,Torr Home No 1,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
330739,Torr Home No 1,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.97
330739,Torr Home No 1,2023-06-12T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
330739,Torr Home No 1,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.6
330739,Torr Home No 1,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
330739,Torr Home No 1,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.39
330739,Torr Home No 1,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.71
330739,Torr Home No 1,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.96
330739,Torr Home No 1,2023-06-12T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
330739,Torr Home No 1,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
330739,Torr Home No 1,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
330739,Torr Home No 1,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
330739,Torr Home No 1,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,34.1
330739,Torr Home No 1,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
330739,Torr Home No 1,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
330739,Torr Home No 1,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
330739,Torr Home No 1,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
330739,Torr Home No 1,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
330739,Torr Home No 1,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
330739,Torr Home No 1,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
330739,Torr Home No 1,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.12
330739,Torr Home No 1,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.49
330739,Torr Home No 1,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.61
330739,Torr Home No 1,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
330739,Torr Home No 1,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
330739,Torr Home No 1,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
330739,Torr Home No 1,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
330739,Torr Home No 1,2023-06-12T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-12T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-12T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-12T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.43
330739,Torr Home No 1,2023-06-12T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.25
330739,Torr Home No 1,2023-06-12T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.74
330739,Torr Home No 1,2023-06-12T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-12T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
330739,Torr Home No 1,2023-06-12T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-12T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
330739,Torr Home No 1,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
330739,Torr Home No 1,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.09
330739,Torr Home No 1,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.27
330739,Torr Home No 1,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
330739,Torr Home No 1,2023-06-12T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
330739,Torr Home No 1,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
330739,Torr Home No 1,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.38
330739,Torr Home No 1,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.75
330739,Torr Home No 1,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.96
330739,Torr Home No 1,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.27
330739,Torr Home No 1,2023-06-12T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
330739,Torr Home No 1,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
330739,Torr Home No 1,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
330739,Torr Home No 1,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
330739,Torr Home No 1,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
330739,Torr Home No 1,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
330739,Torr Home No 1,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.29
330739,Torr Home No 1,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.15
330739,Torr Home No 1,2023-06-12T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
330739,Torr Home No 1,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
330739,Torr Home No 1,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
330739,Torr Home No 1,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
330739,Torr Home No 1,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,34.1
330739,Torr Home No 1,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
330739,Torr Home No 1,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
330739,Torr Home No 1,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
330739,Torr Home No 1,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
330739,Torr Home No 1,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
330739,Torr Home No 1,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
330739,Torr Home No 1,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
330739,Torr Home No 1,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.11
330739,Torr Home No 1,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.17
330739,Torr Home No 1,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.94
330739,Torr Home No 1,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
330739,Torr Home No 1,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
330739,Torr Home No 1,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
330739,Torr Home No 1,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
330739,Torr Home No 1,2023-06-12T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-12T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-12T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-12T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.31
330739,Torr Home No 1,2023-06-12T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.23
330739,Torr Home No 1,2023-06-12T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.95
330739,Torr Home No 1,2023-06-12T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-12T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-12T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-12T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
330739,Torr Home No 1,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.53
330739,Torr Home No 1,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
330739,Torr Home No 1,2023-06-12T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
330739,Torr Home No 1,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
330739,Torr Home No 1,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.55
330739,Torr Home No 1,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.53
330739,Torr Home No 1,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.72
330739,Torr Home No 1,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.99
330739,Torr Home No 1,2023-06-12T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
330739,Torr Home No 1,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
330739,Torr Home No 1,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
330739,Torr Home No 1,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
330739,Torr Home No 1,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
330739,Torr Home No 1,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
330739,Torr Home No 1,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
330739,Torr Home No 1,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.62
330739,Torr Home No 1,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.98
330739,Torr Home No 1,2023-06-12T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
330739,Torr Home No 1,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
330739,Torr Home No 1,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
330739,Torr Home No 1,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
330739,Torr Home No 1,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,34.1
330739,Torr Home No 1,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
330739,Torr Home No 1,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
330739,Torr Home No 1,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
330739,Torr Home No 1,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
