Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
330739,Torr Home No 1,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
330739,Torr Home No 1,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
330739,Torr Home No 1,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.82
330739,Torr Home No 1,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.16
330739,Torr Home No 1,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.11
330739,Torr Home No 1,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
330739,Torr Home No 1,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
330739,Torr Home No 1,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
330739,Torr Home No 1,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
330739,Torr Home No 1,2023-06-12T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-12T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-12T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-12T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.3
330739,Torr Home No 1,2023-06-12T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.28
330739,Torr Home No 1,2023-06-12T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.89
330739,Torr Home No 1,2023-06-12T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-12T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-12T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-12T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
330739,Torr Home No 1,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.09
330739,Torr Home No 1,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.07
330739,Torr Home No 1,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.59
330739,Torr Home No 1,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.46
330739,Torr Home No 1,2023-06-12T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
330739,Torr Home No 1,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
330739,Torr Home No 1,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
330739,Torr Home No 1,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.06
330739,Torr Home No 1,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.53
330739,Torr Home No 1,2023-06-12T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
330739,Torr Home No 1,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
330739,Torr Home No 1,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
330739,Torr Home No 1,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
330739,Torr Home No 1,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
330739,Torr Home No 1,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
330739,Torr Home No 1,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.15
330739,Torr Home No 1,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.41
330739,Torr Home No 1,2023-06-12T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
330739,Torr Home No 1,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
330739,Torr Home No 1,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
330739,Torr Home No 1,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
330739,Torr Home No 1,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,34.1
330739,Torr Home No 1,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
330739,Torr Home No 1,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
330739,Torr Home No 1,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
330739,Torr Home No 1,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
330739,Torr Home No 1,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
330739,Torr Home No 1,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
330739,Torr Home No 1,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
330739,Torr Home No 1,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
330739,Torr Home No 1,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.37
330739,Torr Home No 1,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.8
330739,Torr Home No 1,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.8
330739,Torr Home No 1,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
330739,Torr Home No 1,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
330739,Torr Home No 1,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
330739,Torr Home No 1,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
330739,Torr Home No 1,2023-06-12T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-12T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-12T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-12T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.49
330739,Torr Home No 1,2023-06-12T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.31
330739,Torr Home No 1,2023-06-12T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.84
330739,Torr Home No 1,2023-06-12T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-12T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
330739,Torr Home No 1,2023-06-12T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-12T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
330739,Torr Home No 1,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
330739,Torr Home No 1,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.79
330739,Torr Home No 1,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.71
330739,Torr Home No 1,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.74
330739,Torr Home No 1,2023-06-12T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
330739,Torr Home No 1,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.88
330739,Torr Home No 1,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.79
330739,Torr Home No 1,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.97
330739,Torr Home No 1,2023-06-12T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
330739,Torr Home No 1,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
330739,Torr Home No 1,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
330739,Torr Home No 1,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
330739,Torr Home No 1,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
330739,Torr Home No 1,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
330739,Torr Home No 1,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.02
330739,Torr Home No 1,2023-06-12T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
330739,Torr Home No 1,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
330739,Torr Home No 1,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.0
330739,Torr Home No 1,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
330739,Torr Home No 1,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,34.1
330739,Torr Home No 1,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
330739,Torr Home No 1,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
330739,Torr Home No 1,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
330739,Torr Home No 1,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
330739,Torr Home No 1,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
330739,Torr Home No 1,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
330739,Torr Home No 1,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
330739,Torr Home No 1,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.84
330739,Torr Home No 1,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.34
330739,Torr Home No 1,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.96
330739,Torr Home No 1,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
330739,Torr Home No 1,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
330739,Torr Home No 1,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
330739,Torr Home No 1,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
330739,Torr Home No 1,2023-06-12T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-12T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-12T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-12T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.26
330739,Torr Home No 1,2023-06-12T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.5
330739,Torr Home No 1,2023-06-12T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.32
330739,Torr Home No 1,2023-06-12T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-12T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-12T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.5
330739,Torr Home No 1,2023-06-12T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.1
330739,Torr Home No 1,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
330739,Torr Home No 1,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.42
330739,Torr Home No 1,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.09
330739,Torr Home No 1,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
330739,Torr Home No 1,2023-06-12T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
330739,Torr Home No 1,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.2
330739,Torr Home No 1,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.48
330739,Torr Home No 1,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
330739,Torr Home No 1,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.19
330739,Torr Home No 1,2023-06-12T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
330739,Torr Home No 1,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
330739,Torr Home No 1,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
330739,Torr Home No 1,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
330739,Torr Home No 1,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
330739,Torr Home No 1,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
330739,Torr Home No 1,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.81
330739,Torr Home No 1,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.74
330739,Torr Home No 1,2023-06-12T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
330739,Torr Home No 1,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
330739,Torr Home No 1,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
330739,Torr Home No 1,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
330739,Torr Home No 1,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,34.1
330739,Torr Home No 1,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
330739,Torr Home No 1,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
330739,Torr Home No 1,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
330739,Torr Home No 1,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
330739,Torr Home No 1,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
330739,Torr Home No 1,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
330739,Torr Home No 1,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
330739,Torr Home No 1,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.58
330739,Torr Home No 1,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.28
330739,Torr Home No 1,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,9.34
330739,Torr Home No 1,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
330739,Torr Home No 1,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
330739,Torr Home No 1,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
330739,Torr Home No 1,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
330739,Torr Home No 1,2023-06-12T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-12T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-12T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-12T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.23
330739,Torr Home No 1,2023-06-12T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.67
330739,Torr Home No 1,2023-06-12T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.93
330739,Torr Home No 1,2023-06-12T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.7
330739,Torr Home No 1,2023-06-12T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-12T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.1
330739,Torr Home No 1,2023-06-12T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.7
330739,Torr Home No 1,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
330739,Torr Home No 1,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.95
330739,Torr Home No 1,2023-06-12T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
330739,Torr Home No 1,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.02
330739,Torr Home No 1,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.43
330739,Torr Home No 1,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
330739,Torr Home No 1,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.46
330739,Torr Home No 1,2023-06-12T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
330739,Torr Home No 1,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
330739,Torr Home No 1,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
330739,Torr Home No 1,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
330739,Torr Home No 1,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
330739,Torr Home No 1,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
330739,Torr Home No 1,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
330739,Torr Home No 1,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.53
330739,Torr Home No 1,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.77
330739,Torr Home No 1,2023-06-12T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
330739,Torr Home No 1,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
330739,Torr Home No 1,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.4
330739,Torr Home No 1,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
330739,Torr Home No 1,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,34.1
330739,Torr Home No 1,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
330739,Torr Home No 1,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
330739,Torr Home No 1,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
330739,Torr Home No 1,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
330739,Torr Home No 1,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
330739,Torr Home No 1,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
330739,Torr Home No 1,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
330739,Torr Home No 1,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.49
330739,Torr Home No 1,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.3
330739,Torr Home No 1,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.21
330739,Torr Home No 1,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
330739,Torr Home No 1,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
330739,Torr Home No 1,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
330739,Torr Home No 1,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
330739,Torr Home No 1,2023-06-12T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-12T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-12T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-12T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.01
330739,Torr Home No 1,2023-06-12T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
330739,Torr Home No 1,2023-06-12T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.72
330739,Torr Home No 1,2023-06-12T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.0
330739,Torr Home No 1,2023-06-12T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-12T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-12T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
330739,Torr Home No 1,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.15
330739,Torr Home No 1,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
330739,Torr Home No 1,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
330739,Torr Home No 1,2023-06-12T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
330739,Torr Home No 1,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.21
330739,Torr Home No 1,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.72
330739,Torr Home No 1,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
330739,Torr Home No 1,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.8
330739,Torr Home No 1,2023-06-12T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
330739,Torr Home No 1,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
330739,Torr Home No 1,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
330739,Torr Home No 1,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
330739,Torr Home No 1,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
330739,Torr Home No 1,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
330739,Torr Home No 1,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.9
330739,Torr Home No 1,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.7
330739,Torr Home No 1,2023-06-12T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
330739,Torr Home No 1,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
330739,Torr Home No 1,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
330739,Torr Home No 1,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
330739,Torr Home No 1,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,34.0
330739,Torr Home No 1,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
330739,Torr Home No 1,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
330739,Torr Home No 1,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
330739,Torr Home No 1,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
330739,Torr Home No 1,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
330739,Torr Home No 1,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
330739,Torr Home No 1,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
330739,Torr Home No 1,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.21
330739,Torr Home No 1,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.63
330739,Torr Home No 1,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,10.75
330739,Torr Home No 1,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
330739,Torr Home No 1,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
330739,Torr Home No 1,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
330739,Torr Home No 1,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
330739,Torr Home No 1,2023-06-12T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-12T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-12T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-12T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.33
330739,Torr Home No 1,2023-06-12T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.62
330739,Torr Home No 1,2023-06-12T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.2
330739,Torr Home No 1,2023-06-12T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.4
330739,Torr Home No 1,2023-06-12T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-12T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.2
330739,Torr Home No 1,2023-06-12T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.14
330739,Torr Home No 1,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
330739,Torr Home No 1,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.04
330739,Torr Home No 1,2023-06-12T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
330739,Torr Home No 1,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
330739,Torr Home No 1,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.05
330739,Torr Home No 1,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
330739,Torr Home No 1,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.72
330739,Torr Home No 1,2023-06-12T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
330739,Torr Home No 1,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
330739,Torr Home No 1,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
330739,Torr Home No 1,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
330739,Torr Home No 1,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
330739,Torr Home No 1,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.21
330739,Torr Home No 1,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.53
330739,Torr Home No 1,2023-06-12T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
330739,Torr Home No 1,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
330739,Torr Home No 1,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
330739,Torr Home No 1,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.5
330739,Torr Home No 1,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,34.0
330739,Torr Home No 1,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
330739,Torr Home No 1,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
330739,Torr Home No 1,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
330739,Torr Home No 1,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
330739,Torr Home No 1,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
330739,Torr Home No 1,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
330739,Torr Home No 1,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
330739,Torr Home No 1,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.84
330739,Torr Home No 1,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.49
330739,Torr Home No 1,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.87
330739,Torr Home No 1,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
330739,Torr Home No 1,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
330739,Torr Home No 1,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
330739,Torr Home No 1,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
330739,Torr Home No 1,2023-06-12T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-06-12T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-12T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-12T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.53
330739,Torr Home No 1,2023-06-12T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.51
330739,Torr Home No 1,2023-06-12T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.14
330739,Torr Home No 1,2023-06-12T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.7
330739,Torr Home No 1,2023-06-12T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
330739,Torr Home No 1,2023-06-12T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-12T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
330739,Torr Home No 1,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.26
330739,Torr Home No 1,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.32
330739,Torr Home No 1,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
330739,Torr Home No 1,2023-06-12T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
330739,Torr Home No 1,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
330739,Torr Home No 1,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.2
330739,Torr Home No 1,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
330739,Torr Home No 1,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.9
330739,Torr Home No 1,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.91
330739,Torr Home No 1,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.54
330739,Torr Home No 1,2023-06-12T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
330739,Torr Home No 1,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
330739,Torr Home No 1,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
330739,Torr Home No 1,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
330739,Torr Home No 1,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
330739,Torr Home No 1,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.53
330739,Torr Home No 1,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.96
330739,Torr Home No 1,2023-06-12T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
330739,Torr Home No 1,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
330739,Torr Home No 1,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
330739,Torr Home No 1,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
330739,Torr Home No 1,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,34.0
330739,Torr Home No 1,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
330739,Torr Home No 1,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
330739,Torr Home No 1,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
330739,Torr Home No 1,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
330739,Torr Home No 1,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
330739,Torr Home No 1,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
330739,Torr Home No 1,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
330739,Torr Home No 1,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.02
330739,Torr Home No 1,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.76
330739,Torr Home No 1,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,11.76
330739,Torr Home No 1,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
330739,Torr Home No 1,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
330739,Torr Home No 1,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
330739,Torr Home No 1,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
330739,Torr Home No 1,2023-06-12T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-12T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-12T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-12T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.83
330739,Torr Home No 1,2023-06-12T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.58
330739,Torr Home No 1,2023-06-12T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.55
330739,Torr Home No 1,2023-06-12T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-12T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-12T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-12T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.8
330739,Torr Home No 1,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
330739,Torr Home No 1,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.57
330739,Torr Home No 1,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.16
330739,Torr Home No 1,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.55
330739,Torr Home No 1,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.77
330739,Torr Home No 1,2023-06-12T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.3
330739,Torr Home No 1,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
330739,Torr Home No 1,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
330739,Torr Home No 1,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.04
330739,Torr Home No 1,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.87
330739,Torr Home No 1,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.36
330739,Torr Home No 1,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.83
330739,Torr Home No 1,2023-06-12T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
330739,Torr Home No 1,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
330739,Torr Home No 1,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
330739,Torr Home No 1,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
330739,Torr Home No 1,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
330739,Torr Home No 1,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
330739,Torr Home No 1,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.7
330739,Torr Home No 1,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.29
330739,Torr Home No 1,2023-06-12T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
330739,Torr Home No 1,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
330739,Torr Home No 1,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
330739,Torr Home No 1,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
330739,Torr Home No 1,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,33.9
330739,Torr Home No 1,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
330739,Torr Home No 1,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
330739,Torr Home No 1,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330739,Torr Home No 1,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
330739,Torr Home No 1,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
330739,Torr Home No 1,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
330739,Torr Home No 1,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
330739,Torr Home No 1,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.64
330739,Torr Home No 1,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.44
330739,Torr Home No 1,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.2
330739,Torr Home No 1,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
330739,Torr Home No 1,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
330739,Torr Home No 1,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
330739,Torr Home No 1,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
330739,Torr Home No 1,2023-06-12T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-12T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-12T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-12T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.43
330739,Torr Home No 1,2023-06-12T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.76
330739,Torr Home No 1,2023-06-12T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.75
330739,Torr Home No 1,2023-06-12T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,6.7
330739,Torr Home No 1,2023-06-12T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-12T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-12T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
330739,Torr Home No 1,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.38
330739,Torr Home No 1,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.39
330739,Torr Home No 1,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.4
330739,Torr Home No 1,2023-06-12T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
330739,Torr Home No 1,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
330739,Torr Home No 1,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.36
330739,Torr Home No 1,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.31
330739,Torr Home No 1,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
330739,Torr Home No 1,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.89
330739,Torr Home No 1,2023-06-12T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
330739,Torr Home No 1,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
330739,Torr Home No 1,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
330739,Torr Home No 1,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
330739,Torr Home No 1,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
330739,Torr Home No 1,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
330739,Torr Home No 1,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.38
330739,Torr Home No 1,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.01
330739,Torr Home No 1,2023-06-12T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
330739,Torr Home No 1,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
330739,Torr Home No 1,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
330739,Torr Home No 1,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
330739,Torr Home No 1,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,33.9
330739,Torr Home No 1,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
330739,Torr Home No 1,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
330739,Torr Home No 1,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
330739,Torr Home No 1,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
330739,Torr Home No 1,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
330739,Torr Home No 1,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
330739,Torr Home No 1,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.48
330739,Torr Home No 1,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.8
330739,Torr Home No 1,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.35
330739,Torr Home No 1,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
330739,Torr Home No 1,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
330739,Torr Home No 1,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
330739,Torr Home No 1,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
330739,Torr Home No 1,2023-06-12T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-12T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-12T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-12T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.5
330739,Torr Home No 1,2023-06-12T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.33
330739,Torr Home No 1,2023-06-12T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.71
330739,Torr Home No 1,2023-06-12T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-12T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
330739,Torr Home No 1,2023-06-12T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-12T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.5
330739,Torr Home No 1,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
330739,Torr Home No 1,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
330739,Torr Home No 1,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.4
330739,Torr Home No 1,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.57
330739,Torr Home No 1,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.01
