Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-12T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
330739,Torr Home No 1,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
330739,Torr Home No 1,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
330739,Torr Home No 1,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
330739,Torr Home No 1,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.17
330739,Torr Home No 1,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.31
330739,Torr Home No 1,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
330739,Torr Home No 1,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.39
330739,Torr Home No 1,2023-06-12T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
330739,Torr Home No 1,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
330739,Torr Home No 1,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
330739,Torr Home No 1,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
330739,Torr Home No 1,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
330739,Torr Home No 1,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
330739,Torr Home No 1,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.34
330739,Torr Home No 1,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.42
330739,Torr Home No 1,2023-06-12T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
330739,Torr Home No 1,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
330739,Torr Home No 1,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
330739,Torr Home No 1,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.6
330739,Torr Home No 1,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,33.9
330739,Torr Home No 1,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
330739,Torr Home No 1,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
330739,Torr Home No 1,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
330739,Torr Home No 1,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
330739,Torr Home No 1,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
330739,Torr Home No 1,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
330739,Torr Home No 1,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
330739,Torr Home No 1,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.1
330739,Torr Home No 1,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.63
330739,Torr Home No 1,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.58
330739,Torr Home No 1,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
330739,Torr Home No 1,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
330739,Torr Home No 1,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
330739,Torr Home No 1,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
330739,Torr Home No 1,2023-06-12T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-12T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-12T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-12T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.34
330739,Torr Home No 1,2023-06-12T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.26
330739,Torr Home No 1,2023-06-12T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.55
330739,Torr Home No 1,2023-06-12T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-12T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-12T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-12T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
330739,Torr Home No 1,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.42
330739,Torr Home No 1,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.52
330739,Torr Home No 1,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.89
330739,Torr Home No 1,2023-06-12T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
330739,Torr Home No 1,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
330739,Torr Home No 1,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
330739,Torr Home No 1,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
330739,Torr Home No 1,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.96
330739,Torr Home No 1,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
330739,Torr Home No 1,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-11.51
330739,Torr Home No 1,2023-06-12T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
330739,Torr Home No 1,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
330739,Torr Home No 1,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.7
330739,Torr Home No 1,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
330739,Torr Home No 1,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
330739,Torr Home No 1,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
330739,Torr Home No 1,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.67
330739,Torr Home No 1,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.43
330739,Torr Home No 1,2023-06-12T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
330739,Torr Home No 1,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
330739,Torr Home No 1,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
330739,Torr Home No 1,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
330739,Torr Home No 1,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,33.8
330739,Torr Home No 1,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330739,Torr Home No 1,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
330739,Torr Home No 1,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
330739,Torr Home No 1,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
330739,Torr Home No 1,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
330739,Torr Home No 1,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
330739,Torr Home No 1,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
330739,Torr Home No 1,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.7
330739,Torr Home No 1,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.04
330739,Torr Home No 1,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.24
330739,Torr Home No 1,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
330739,Torr Home No 1,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
330739,Torr Home No 1,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
330739,Torr Home No 1,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
330739,Torr Home No 1,2023-06-12T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-12T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-12T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-12T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.78
330739,Torr Home No 1,2023-06-12T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
330739,Torr Home No 1,2023-06-12T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.64
330739,Torr Home No 1,2023-06-12T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-12T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-12T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-12T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.0
330739,Torr Home No 1,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.92
330739,Torr Home No 1,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.87
330739,Torr Home No 1,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.0
330739,Torr Home No 1,2023-06-12T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
330739,Torr Home No 1,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
330739,Torr Home No 1,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
330739,Torr Home No 1,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
330739,Torr Home No 1,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
330739,Torr Home No 1,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-11.84
330739,Torr Home No 1,2023-06-12T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
330739,Torr Home No 1,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
330739,Torr Home No 1,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.3
330739,Torr Home No 1,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
330739,Torr Home No 1,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
330739,Torr Home No 1,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.23
330739,Torr Home No 1,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.01
330739,Torr Home No 1,2023-06-12T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
330739,Torr Home No 1,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
330739,Torr Home No 1,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.1
330739,Torr Home No 1,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
330739,Torr Home No 1,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,33.8
330739,Torr Home No 1,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
330739,Torr Home No 1,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
330739,Torr Home No 1,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
330739,Torr Home No 1,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
330739,Torr Home No 1,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
330739,Torr Home No 1,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
330739,Torr Home No 1,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.46
330739,Torr Home No 1,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.87
330739,Torr Home No 1,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,9.45
330739,Torr Home No 1,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
330739,Torr Home No 1,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
330739,Torr Home No 1,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
330739,Torr Home No 1,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
330739,Torr Home No 1,2023-06-12T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-12T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-12T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-12T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.19
330739,Torr Home No 1,2023-06-12T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.72
330739,Torr Home No 1,2023-06-12T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.52
330739,Torr Home No 1,2023-06-12T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,24.5
330739,Torr Home No 1,2023-06-12T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-12T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.8
330739,Torr Home No 1,2023-06-12T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.5
330739,Torr Home No 1,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
330739,Torr Home No 1,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.09
330739,Torr Home No 1,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
330739,Torr Home No 1,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.05
330739,Torr Home No 1,2023-06-12T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
330739,Torr Home No 1,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
330739,Torr Home No 1,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.14
330739,Torr Home No 1,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
330739,Torr Home No 1,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-13.3
330739,Torr Home No 1,2023-06-12T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.9
330739,Torr Home No 1,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
330739,Torr Home No 1,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.2
330739,Torr Home No 1,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
330739,Torr Home No 1,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
330739,Torr Home No 1,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
330739,Torr Home No 1,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.37
330739,Torr Home No 1,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.88
330739,Torr Home No 1,2023-06-12T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
330739,Torr Home No 1,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
330739,Torr Home No 1,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
330739,Torr Home No 1,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.5
330739,Torr Home No 1,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,33.7
330739,Torr Home No 1,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330739,Torr Home No 1,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
330739,Torr Home No 1,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
330739,Torr Home No 1,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
330739,Torr Home No 1,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
330739,Torr Home No 1,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
330739,Torr Home No 1,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
330739,Torr Home No 1,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.66
330739,Torr Home No 1,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.15
330739,Torr Home No 1,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,10.22
330739,Torr Home No 1,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
330739,Torr Home No 1,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
330739,Torr Home No 1,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
330739,Torr Home No 1,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
330739,Torr Home No 1,2023-06-12T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-12T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-12T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-12T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.46
330739,Torr Home No 1,2023-06-12T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.24
330739,Torr Home No 1,2023-06-12T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.71
330739,Torr Home No 1,2023-06-12T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-12T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.8
330739,Torr Home No 1,2023-06-12T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-12T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
330739,Torr Home No 1,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
330739,Torr Home No 1,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.55
330739,Torr Home No 1,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.13
330739,Torr Home No 1,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.33
330739,Torr Home No 1,2023-06-12T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
330739,Torr Home No 1,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
330739,Torr Home No 1,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.17
330739,Torr Home No 1,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.1
330739,Torr Home No 1,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
330739,Torr Home No 1,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.7
330739,Torr Home No 1,2023-06-12T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
330739,Torr Home No 1,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
330739,Torr Home No 1,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
330739,Torr Home No 1,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
330739,Torr Home No 1,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
330739,Torr Home No 1,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
330739,Torr Home No 1,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.03
330739,Torr Home No 1,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.35
330739,Torr Home No 1,2023-06-12T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
330739,Torr Home No 1,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
330739,Torr Home No 1,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
330739,Torr Home No 1,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
330739,Torr Home No 1,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,33.6
330739,Torr Home No 1,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330739,Torr Home No 1,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
330739,Torr Home No 1,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
330739,Torr Home No 1,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
330739,Torr Home No 1,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
330739,Torr Home No 1,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
330739,Torr Home No 1,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
330739,Torr Home No 1,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.03
330739,Torr Home No 1,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.79
330739,Torr Home No 1,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.9
330739,Torr Home No 1,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
330739,Torr Home No 1,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
330739,Torr Home No 1,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
330739,Torr Home No 1,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
330739,Torr Home No 1,2023-06-12T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.33
330739,Torr Home No 1,2023-06-12T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-12T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-12T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.12
330739,Torr Home No 1,2023-06-12T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.22
330739,Torr Home No 1,2023-06-12T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.31
330739,Torr Home No 1,2023-06-12T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-12T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-12T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-12T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
330739,Torr Home No 1,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.38
330739,Torr Home No 1,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
330739,Torr Home No 1,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.17
330739,Torr Home No 1,2023-06-12T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.4
330739,Torr Home No 1,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
330739,Torr Home No 1,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
330739,Torr Home No 1,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
330739,Torr Home No 1,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
330739,Torr Home No 1,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.35
330739,Torr Home No 1,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.65
330739,Torr Home No 1,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.31
330739,Torr Home No 1,2023-06-12T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
330739,Torr Home No 1,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
330739,Torr Home No 1,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
330739,Torr Home No 1,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
330739,Torr Home No 1,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
330739,Torr Home No 1,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
330739,Torr Home No 1,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
330739,Torr Home No 1,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.39
330739,Torr Home No 1,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.44
330739,Torr Home No 1,2023-06-12T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
330739,Torr Home No 1,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
330739,Torr Home No 1,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.5
330739,Torr Home No 1,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.9
330739,Torr Home No 1,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,33.5
330739,Torr Home No 1,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
330739,Torr Home No 1,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
330739,Torr Home No 1,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
330739,Torr Home No 1,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
330739,Torr Home No 1,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
330739,Torr Home No 1,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
330739,Torr Home No 1,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.52
330739,Torr Home No 1,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.77
330739,Torr Home No 1,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.21
330739,Torr Home No 1,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
330739,Torr Home No 1,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
330739,Torr Home No 1,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
330739,Torr Home No 1,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
330739,Torr Home No 1,2023-06-12T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-12T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-12T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-06-12T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.51
330739,Torr Home No 1,2023-06-12T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.5
330739,Torr Home No 1,2023-06-12T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.43
330739,Torr Home No 1,2023-06-12T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-12T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-12T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-12T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
330739,Torr Home No 1,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.75
330739,Torr Home No 1,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.6
330739,Torr Home No 1,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.24
330739,Torr Home No 1,2023-06-12T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.0
330739,Torr Home No 1,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
330739,Torr Home No 1,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
330739,Torr Home No 1,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
330739,Torr Home No 1,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.17
330739,Torr Home No 1,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.39
330739,Torr Home No 1,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.63
330739,Torr Home No 1,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.93
330739,Torr Home No 1,2023-06-12T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
330739,Torr Home No 1,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
330739,Torr Home No 1,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
330739,Torr Home No 1,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
330739,Torr Home No 1,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
330739,Torr Home No 1,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
330739,Torr Home No 1,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.24
330739,Torr Home No 1,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.93
330739,Torr Home No 1,2023-06-12T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
330739,Torr Home No 1,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
330739,Torr Home No 1,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
330739,Torr Home No 1,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
330739,Torr Home No 1,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,33.5
330739,Torr Home No 1,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
330739,Torr Home No 1,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
330739,Torr Home No 1,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
330739,Torr Home No 1,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
330739,Torr Home No 1,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
330739,Torr Home No 1,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
330739,Torr Home No 1,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.41
330739,Torr Home No 1,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.97
330739,Torr Home No 1,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.46
330739,Torr Home No 1,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
330739,Torr Home No 1,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
330739,Torr Home No 1,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
330739,Torr Home No 1,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
330739,Torr Home No 1,2023-06-12T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-06-12T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-12T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.27
330739,Torr Home No 1,2023-06-12T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.53
330739,Torr Home No 1,2023-06-12T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.49
330739,Torr Home No 1,2023-06-12T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.19
330739,Torr Home No 1,2023-06-12T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-12T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
330739,Torr Home No 1,2023-06-12T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-12T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
330739,Torr Home No 1,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.89
330739,Torr Home No 1,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.71
330739,Torr Home No 1,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.64
330739,Torr Home No 1,2023-06-12T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
330739,Torr Home No 1,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
330739,Torr Home No 1,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
330739,Torr Home No 1,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
330739,Torr Home No 1,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.88
330739,Torr Home No 1,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
330739,Torr Home No 1,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-12.47
330739,Torr Home No 1,2023-06-12T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
330739,Torr Home No 1,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
330739,Torr Home No 1,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
330739,Torr Home No 1,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.1
330739,Torr Home No 1,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
330739,Torr Home No 1,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
330739,Torr Home No 1,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
330739,Torr Home No 1,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.34
330739,Torr Home No 1,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.65
330739,Torr Home No 1,2023-06-12T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
330739,Torr Home No 1,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
330739,Torr Home No 1,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.7
330739,Torr Home No 1,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
330739,Torr Home No 1,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,33.4
330739,Torr Home No 1,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330739,Torr Home No 1,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
330739,Torr Home No 1,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
330739,Torr Home No 1,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
330739,Torr Home No 1,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
330739,Torr Home No 1,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
330739,Torr Home No 1,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
330739,Torr Home No 1,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.11
330739,Torr Home No 1,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.09
330739,Torr Home No 1,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.98
330739,Torr Home No 1,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
330739,Torr Home No 1,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
330739,Torr Home No 1,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
330739,Torr Home No 1,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
330739,Torr Home No 1,2023-06-12T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-12T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-12T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-12T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.36
330739,Torr Home No 1,2023-06-12T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.82
330739,Torr Home No 1,2023-06-12T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.88
330739,Torr Home No 1,2023-06-12T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-12T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-12T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-12T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
330739,Torr Home No 1,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.27
330739,Torr Home No 1,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.13
330739,Torr Home No 1,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
330739,Torr Home No 1,2023-06-12T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
330739,Torr Home No 1,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
330739,Torr Home No 1,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.32
330739,Torr Home No 1,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.23
330739,Torr Home No 1,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
330739,Torr Home No 1,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.12
330739,Torr Home No 1,2023-06-12T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
330739,Torr Home No 1,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
330739,Torr Home No 1,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
330739,Torr Home No 1,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
330739,Torr Home No 1,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
330739,Torr Home No 1,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.08
330739,Torr Home No 1,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.81
330739,Torr Home No 1,2023-06-12T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
330739,Torr Home No 1,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
330739,Torr Home No 1,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.6
330739,Torr Home No 1,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.0
330739,Torr Home No 1,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,33.3
330739,Torr Home No 1,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
330739,Torr Home No 1,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
330739,Torr Home No 1,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
330739,Torr Home No 1,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
330739,Torr Home No 1,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
330739,Torr Home No 1,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
330739,Torr Home No 1,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.57
330739,Torr Home No 1,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.99
330739,Torr Home No 1,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.36
330739,Torr Home No 1,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
330739,Torr Home No 1,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
330739,Torr Home No 1,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
330739,Torr Home No 1,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
330739,Torr Home No 1,2023-06-12T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-12T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-12T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-06-12T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.47
330739,Torr Home No 1,2023-06-12T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.79
330739,Torr Home No 1,2023-06-12T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.51
330739,Torr Home No 1,2023-06-12T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-12T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-12T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-12T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
330739,Torr Home No 1,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.24
330739,Torr Home No 1,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.71
330739,Torr Home No 1,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
330739,Torr Home No 1,2023-06-12T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
330739,Torr Home No 1,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.1
330739,Torr Home No 1,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.64
330739,Torr Home No 1,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.55
330739,Torr Home No 1,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.96
330739,Torr Home No 1,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.01
330739,Torr Home No 1,2023-06-12T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
330739,Torr Home No 1,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
330739,Torr Home No 1,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
330739,Torr Home No 1,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
330739,Torr Home No 1,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.83
330739,Torr Home No 1,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.1
330739,Torr Home No 1,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.9
330739,Torr Home No 1,2023-06-12T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
330739,Torr Home No 1,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
330739,Torr Home No 1,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.6
330739,Torr Home No 1,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
330739,Torr Home No 1,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,33.3
330739,Torr Home No 1,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
