Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
330739,Torr Home No 1,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
330739,Torr Home No 1,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
330739,Torr Home No 1,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
330739,Torr Home No 1,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
330739,Torr Home No 1,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
330739,Torr Home No 1,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.61
330739,Torr Home No 1,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.65
330739,Torr Home No 1,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.11
330739,Torr Home No 1,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
330739,Torr Home No 1,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
330739,Torr Home No 1,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
330739,Torr Home No 1,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
330739,Torr Home No 1,2023-06-12T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
330739,Torr Home No 1,2023-06-12T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-12T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-06-12T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.77
330739,Torr Home No 1,2023-06-12T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.02
330739,Torr Home No 1,2023-06-12T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.91
330739,Torr Home No 1,2023-06-12T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-12T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-12T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.2
330739,Torr Home No 1,2023-06-12T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.5
330739,Torr Home No 1,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
330739,Torr Home No 1,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.93
330739,Torr Home No 1,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.68
330739,Torr Home No 1,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.66
330739,Torr Home No 1,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
330739,Torr Home No 1,2023-06-12T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
330739,Torr Home No 1,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
330739,Torr Home No 1,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.58
330739,Torr Home No 1,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.4
330739,Torr Home No 1,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
330739,Torr Home No 1,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.67
330739,Torr Home No 1,2023-06-12T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
330739,Torr Home No 1,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
330739,Torr Home No 1,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
330739,Torr Home No 1,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
330739,Torr Home No 1,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
330739,Torr Home No 1,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
330739,Torr Home No 1,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.05
330739,Torr Home No 1,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.49
330739,Torr Home No 1,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.56
330739,Torr Home No 1,2023-06-12T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
330739,Torr Home No 1,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
330739,Torr Home No 1,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.2
330739,Torr Home No 1,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.6
330739,Torr Home No 1,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,33.2
330739,Torr Home No 1,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330739,Torr Home No 1,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
330739,Torr Home No 1,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
330739,Torr Home No 1,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
330739,Torr Home No 1,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
330739,Torr Home No 1,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
330739,Torr Home No 1,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
330739,Torr Home No 1,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.44
330739,Torr Home No 1,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.35
330739,Torr Home No 1,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.01
330739,Torr Home No 1,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
330739,Torr Home No 1,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
330739,Torr Home No 1,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
330739,Torr Home No 1,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
330739,Torr Home No 1,2023-06-12T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-12T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-12T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-12T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.89
330739,Torr Home No 1,2023-06-12T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
330739,Torr Home No 1,2023-06-12T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.53
330739,Torr Home No 1,2023-06-12T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.8
330739,Torr Home No 1,2023-06-12T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
330739,Torr Home No 1,2023-06-12T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-12T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.4
330739,Torr Home No 1,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
330739,Torr Home No 1,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
330739,Torr Home No 1,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.04
330739,Torr Home No 1,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.55
330739,Torr Home No 1,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.36
330739,Torr Home No 1,2023-06-12T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
330739,Torr Home No 1,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.53
330739,Torr Home No 1,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.02
330739,Torr Home No 1,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.58
330739,Torr Home No 1,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.34
330739,Torr Home No 1,2023-06-12T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
330739,Torr Home No 1,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
330739,Torr Home No 1,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
330739,Torr Home No 1,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
330739,Torr Home No 1,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
330739,Torr Home No 1,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.58
330739,Torr Home No 1,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.71
330739,Torr Home No 1,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.96
330739,Torr Home No 1,2023-06-12T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
330739,Torr Home No 1,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
330739,Torr Home No 1,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.5
330739,Torr Home No 1,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.3
330739,Torr Home No 1,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,33.1
330739,Torr Home No 1,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330739,Torr Home No 1,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
330739,Torr Home No 1,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
330739,Torr Home No 1,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
330739,Torr Home No 1,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
330739,Torr Home No 1,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
330739,Torr Home No 1,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
330739,Torr Home No 1,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.19
330739,Torr Home No 1,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.49
330739,Torr Home No 1,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.92
330739,Torr Home No 1,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
330739,Torr Home No 1,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
330739,Torr Home No 1,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
330739,Torr Home No 1,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
330739,Torr Home No 1,2023-06-12T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-12T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
330739,Torr Home No 1,2023-06-12T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
330739,Torr Home No 1,2023-06-12T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.96
330739,Torr Home No 1,2023-06-12T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.97
330739,Torr Home No 1,2023-06-12T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.44
330739,Torr Home No 1,2023-06-12T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-12T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
330739,Torr Home No 1,2023-06-12T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-12T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
330739,Torr Home No 1,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
330739,Torr Home No 1,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.09
330739,Torr Home No 1,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.62
330739,Torr Home No 1,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.92
330739,Torr Home No 1,2023-06-12T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
330739,Torr Home No 1,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.7
330739,Torr Home No 1,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
330739,Torr Home No 1,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.3
330739,Torr Home No 1,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
330739,Torr Home No 1,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
330739,Torr Home No 1,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.4
330739,Torr Home No 1,2023-06-12T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
330739,Torr Home No 1,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
330739,Torr Home No 1,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
330739,Torr Home No 1,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
330739,Torr Home No 1,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.7
330739,Torr Home No 1,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.85
330739,Torr Home No 1,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.94
330739,Torr Home No 1,2023-06-12T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
330739,Torr Home No 1,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
330739,Torr Home No 1,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.1
330739,Torr Home No 1,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
330739,Torr Home No 1,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,33.0
330739,Torr Home No 1,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
330739,Torr Home No 1,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
330739,Torr Home No 1,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
330739,Torr Home No 1,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
330739,Torr Home No 1,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
330739,Torr Home No 1,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
330739,Torr Home No 1,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.35
330739,Torr Home No 1,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.47
330739,Torr Home No 1,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.32
330739,Torr Home No 1,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
330739,Torr Home No 1,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
330739,Torr Home No 1,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
330739,Torr Home No 1,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
330739,Torr Home No 1,2023-06-12T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-12T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-12T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
330739,Torr Home No 1,2023-06-12T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.87
330739,Torr Home No 1,2023-06-12T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.39
330739,Torr Home No 1,2023-06-12T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.71
330739,Torr Home No 1,2023-06-12T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-12T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-12T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.2
330739,Torr Home No 1,2023-06-12T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
330739,Torr Home No 1,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.1
330739,Torr Home No 1,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.78
330739,Torr Home No 1,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
330739,Torr Home No 1,2023-06-12T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
330739,Torr Home No 1,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
330739,Torr Home No 1,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
330739,Torr Home No 1,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.86
330739,Torr Home No 1,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
330739,Torr Home No 1,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.96
330739,Torr Home No 1,2023-06-12T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
330739,Torr Home No 1,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
330739,Torr Home No 1,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
330739,Torr Home No 1,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
330739,Torr Home No 1,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
330739,Torr Home No 1,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.38
330739,Torr Home No 1,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.98
330739,Torr Home No 1,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.16
330739,Torr Home No 1,2023-06-12T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
330739,Torr Home No 1,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
330739,Torr Home No 1,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.3
330739,Torr Home No 1,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
330739,Torr Home No 1,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,33.0
330739,Torr Home No 1,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330739,Torr Home No 1,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
330739,Torr Home No 1,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
330739,Torr Home No 1,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
330739,Torr Home No 1,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
330739,Torr Home No 1,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
330739,Torr Home No 1,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
330739,Torr Home No 1,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.91
330739,Torr Home No 1,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.82
330739,Torr Home No 1,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.64
330739,Torr Home No 1,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
330739,Torr Home No 1,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
330739,Torr Home No 1,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
330739,Torr Home No 1,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
330739,Torr Home No 1,2023-06-12T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-12T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.32
330739,Torr Home No 1,2023-06-12T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-12T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.93
330739,Torr Home No 1,2023-06-12T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.17
330739,Torr Home No 1,2023-06-12T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.28
330739,Torr Home No 1,2023-06-12T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.2
330739,Torr Home No 1,2023-06-12T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-12T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-12T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
330739,Torr Home No 1,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
330739,Torr Home No 1,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.14
330739,Torr Home No 1,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.33
330739,Torr Home No 1,2023-06-12T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
330739,Torr Home No 1,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.1
330739,Torr Home No 1,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.4
330739,Torr Home No 1,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.78
330739,Torr Home No 1,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
330739,Torr Home No 1,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.91
330739,Torr Home No 1,2023-06-12T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
330739,Torr Home No 1,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
330739,Torr Home No 1,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
330739,Torr Home No 1,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
330739,Torr Home No 1,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
330739,Torr Home No 1,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
330739,Torr Home No 1,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.01
330739,Torr Home No 1,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.79
330739,Torr Home No 1,2023-06-12T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
330739,Torr Home No 1,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
330739,Torr Home No 1,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.5
330739,Torr Home No 1,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
330739,Torr Home No 1,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,32.9
330739,Torr Home No 1,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
330739,Torr Home No 1,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
330739,Torr Home No 1,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
330739,Torr Home No 1,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
330739,Torr Home No 1,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
330739,Torr Home No 1,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
330739,Torr Home No 1,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.2
330739,Torr Home No 1,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.17
330739,Torr Home No 1,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.13
330739,Torr Home No 1,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
330739,Torr Home No 1,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
330739,Torr Home No 1,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
330739,Torr Home No 1,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
330739,Torr Home No 1,2023-06-12T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-12T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.22
330739,Torr Home No 1,2023-06-12T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-12T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.97
330739,Torr Home No 1,2023-06-12T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.15
330739,Torr Home No 1,2023-06-12T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.4
330739,Torr Home No 1,2023-06-12T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-12T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-12T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.2
330739,Torr Home No 1,2023-06-12T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
330739,Torr Home No 1,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
330739,Torr Home No 1,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.98
330739,Torr Home No 1,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.82
330739,Torr Home No 1,2023-06-12T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.9
330739,Torr Home No 1,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
330739,Torr Home No 1,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
330739,Torr Home No 1,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.48
330739,Torr Home No 1,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
330739,Torr Home No 1,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.62
330739,Torr Home No 1,2023-06-12T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
330739,Torr Home No 1,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
330739,Torr Home No 1,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
330739,Torr Home No 1,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
330739,Torr Home No 1,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
330739,Torr Home No 1,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
330739,Torr Home No 1,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.36
330739,Torr Home No 1,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.98
330739,Torr Home No 1,2023-06-12T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
330739,Torr Home No 1,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
330739,Torr Home No 1,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
330739,Torr Home No 1,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.0
330739,Torr Home No 1,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,32.9
330739,Torr Home No 1,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
330739,Torr Home No 1,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
330739,Torr Home No 1,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
330739,Torr Home No 1,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
330739,Torr Home No 1,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
330739,Torr Home No 1,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
330739,Torr Home No 1,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.79
330739,Torr Home No 1,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.41
330739,Torr Home No 1,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.39
330739,Torr Home No 1,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
330739,Torr Home No 1,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
330739,Torr Home No 1,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
330739,Torr Home No 1,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
330739,Torr Home No 1,2023-06-12T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-12T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-06-12T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-06-12T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.92
330739,Torr Home No 1,2023-06-12T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.95
330739,Torr Home No 1,2023-06-12T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.18
330739,Torr Home No 1,2023-06-12T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.4
330739,Torr Home No 1,2023-06-12T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-12T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.4
330739,Torr Home No 1,2023-06-12T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
330739,Torr Home No 1,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
330739,Torr Home No 1,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.42
330739,Torr Home No 1,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.99
330739,Torr Home No 1,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.82
330739,Torr Home No 1,2023-06-12T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.5
330739,Torr Home No 1,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
330739,Torr Home No 1,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.43
330739,Torr Home No 1,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.3
330739,Torr Home No 1,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
330739,Torr Home No 1,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.34
330739,Torr Home No 1,2023-06-12T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
330739,Torr Home No 1,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
330739,Torr Home No 1,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
330739,Torr Home No 1,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
330739,Torr Home No 1,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
330739,Torr Home No 1,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.26
330739,Torr Home No 1,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.54
330739,Torr Home No 1,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.42
330739,Torr Home No 1,2023-06-12T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.4
330739,Torr Home No 1,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
330739,Torr Home No 1,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.6
330739,Torr Home No 1,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.3
330739,Torr Home No 1,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,32.8
330739,Torr Home No 1,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330739,Torr Home No 1,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
330739,Torr Home No 1,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
330739,Torr Home No 1,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
330739,Torr Home No 1,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
330739,Torr Home No 1,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
330739,Torr Home No 1,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.3
330739,Torr Home No 1,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.85
330739,Torr Home No 1,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.19
330739,Torr Home No 1,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
330739,Torr Home No 1,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
330739,Torr Home No 1,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
330739,Torr Home No 1,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
330739,Torr Home No 1,2023-06-12T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-12T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.34
330739,Torr Home No 1,2023-06-12T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-12T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.44
330739,Torr Home No 1,2023-06-12T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.85
330739,Torr Home No 1,2023-06-12T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.2
330739,Torr Home No 1,2023-06-12T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-12T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-12T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.2
330739,Torr Home No 1,2023-06-12T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
330739,Torr Home No 1,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
330739,Torr Home No 1,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
330739,Torr Home No 1,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.79
330739,Torr Home No 1,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
330739,Torr Home No 1,2023-06-12T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
330739,Torr Home No 1,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.67
330739,Torr Home No 1,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.62
330739,Torr Home No 1,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
330739,Torr Home No 1,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.21
330739,Torr Home No 1,2023-06-12T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
330739,Torr Home No 1,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
330739,Torr Home No 1,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
330739,Torr Home No 1,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
330739,Torr Home No 1,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
330739,Torr Home No 1,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.4
330739,Torr Home No 1,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.96
330739,Torr Home No 1,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.52
330739,Torr Home No 1,2023-06-12T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.4
330739,Torr Home No 1,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
330739,Torr Home No 1,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.5
330739,Torr Home No 1,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.7
330739,Torr Home No 1,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,32.7
330739,Torr Home No 1,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
330739,Torr Home No 1,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
330739,Torr Home No 1,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
330739,Torr Home No 1,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
330739,Torr Home No 1,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
330739,Torr Home No 1,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
330739,Torr Home No 1,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.29
330739,Torr Home No 1,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.04
330739,Torr Home No 1,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.82
330739,Torr Home No 1,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
330739,Torr Home No 1,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
330739,Torr Home No 1,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
330739,Torr Home No 1,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
330739,Torr Home No 1,2023-06-12T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-12T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.32
330739,Torr Home No 1,2023-06-12T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-12T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.16
330739,Torr Home No 1,2023-06-12T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.05
330739,Torr Home No 1,2023-06-12T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.25
330739,Torr Home No 1,2023-06-12T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-12T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-12T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-12T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
330739,Torr Home No 1,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
330739,Torr Home No 1,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.22
330739,Torr Home No 1,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
330739,Torr Home No 1,2023-06-12T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
330739,Torr Home No 1,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
330739,Torr Home No 1,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
330739,Torr Home No 1,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
330739,Torr Home No 1,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.28
330739,Torr Home No 1,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
330739,Torr Home No 1,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.08
330739,Torr Home No 1,2023-06-12T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
330739,Torr Home No 1,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
330739,Torr Home No 1,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
330739,Torr Home No 1,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
330739,Torr Home No 1,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
330739,Torr Home No 1,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
330739,Torr Home No 1,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.7
330739,Torr Home No 1,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.87
330739,Torr Home No 1,2023-06-12T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.3
330739,Torr Home No 1,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
330739,Torr Home No 1,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.5
330739,Torr Home No 1,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.6
330739,Torr Home No 1,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,32.7
330739,Torr Home No 1,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330739,Torr Home No 1,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
330739,Torr Home No 1,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
330739,Torr Home No 1,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
330739,Torr Home No 1,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
330739,Torr Home No 1,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
330739,Torr Home No 1,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
330739,Torr Home No 1,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.9
330739,Torr Home No 1,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.3
330739,Torr Home No 1,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.63
330739,Torr Home No 1,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
330739,Torr Home No 1,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
330739,Torr Home No 1,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
330739,Torr Home No 1,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
330739,Torr Home No 1,2023-06-12T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-12T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.37
330739,Torr Home No 1,2023-06-12T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-06-12T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.23
330739,Torr Home No 1,2023-06-12T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.91
330739,Torr Home No 1,2023-06-12T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.26
330739,Torr Home No 1,2023-06-12T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-12T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-12T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.5
330739,Torr Home No 1,2023-06-12T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
