Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
330739,Torr Home No 1,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
330739,Torr Home No 1,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.6
330739,Torr Home No 1,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
330739,Torr Home No 1,2023-06-12T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
330739,Torr Home No 1,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
330739,Torr Home No 1,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.42
330739,Torr Home No 1,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
330739,Torr Home No 1,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.76
330739,Torr Home No 1,2023-06-12T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
330739,Torr Home No 1,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
330739,Torr Home No 1,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
330739,Torr Home No 1,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
330739,Torr Home No 1,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
330739,Torr Home No 1,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.82
330739,Torr Home No 1,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.79
330739,Torr Home No 1,2023-06-12T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.4
330739,Torr Home No 1,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
330739,Torr Home No 1,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
330739,Torr Home No 1,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.0
330739,Torr Home No 1,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,32.6
330739,Torr Home No 1,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330739,Torr Home No 1,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
330739,Torr Home No 1,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
330739,Torr Home No 1,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
330739,Torr Home No 1,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
330739,Torr Home No 1,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
330739,Torr Home No 1,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
330739,Torr Home No 1,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.71
330739,Torr Home No 1,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.43
330739,Torr Home No 1,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
330739,Torr Home No 1,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
330739,Torr Home No 1,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
330739,Torr Home No 1,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
330739,Torr Home No 1,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
330739,Torr Home No 1,2023-06-12T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-12T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-12T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-12T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.43
330739,Torr Home No 1,2023-06-12T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.36
330739,Torr Home No 1,2023-06-12T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.27
330739,Torr Home No 1,2023-06-12T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-12T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
330739,Torr Home No 1,2023-06-12T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-12T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
330739,Torr Home No 1,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
330739,Torr Home No 1,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.76
330739,Torr Home No 1,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
330739,Torr Home No 1,2023-06-12T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
330739,Torr Home No 1,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
330739,Torr Home No 1,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.17
330739,Torr Home No 1,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
330739,Torr Home No 1,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.41
330739,Torr Home No 1,2023-06-12T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
330739,Torr Home No 1,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
330739,Torr Home No 1,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
330739,Torr Home No 1,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
330739,Torr Home No 1,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.58
330739,Torr Home No 1,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.07
330739,Torr Home No 1,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.75
330739,Torr Home No 1,2023-06-12T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
330739,Torr Home No 1,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
330739,Torr Home No 1,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.0
330739,Torr Home No 1,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.8
330739,Torr Home No 1,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,32.5
330739,Torr Home No 1,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
330739,Torr Home No 1,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
330739,Torr Home No 1,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
330739,Torr Home No 1,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
330739,Torr Home No 1,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
330739,Torr Home No 1,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.58
330739,Torr Home No 1,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.18
330739,Torr Home No 1,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.55
330739,Torr Home No 1,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
330739,Torr Home No 1,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
330739,Torr Home No 1,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
330739,Torr Home No 1,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
330739,Torr Home No 1,2023-06-12T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-12T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-12T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-12T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.12
330739,Torr Home No 1,2023-06-12T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.76
330739,Torr Home No 1,2023-06-12T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.18
330739,Torr Home No 1,2023-06-12T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-12T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-12T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-12T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
330739,Torr Home No 1,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
330739,Torr Home No 1,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
330739,Torr Home No 1,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
330739,Torr Home No 1,2023-06-12T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
330739,Torr Home No 1,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
330739,Torr Home No 1,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.58
330739,Torr Home No 1,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
330739,Torr Home No 1,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
330739,Torr Home No 1,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.13
330739,Torr Home No 1,2023-06-12T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
330739,Torr Home No 1,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
330739,Torr Home No 1,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
330739,Torr Home No 1,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
330739,Torr Home No 1,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
330739,Torr Home No 1,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.73
330739,Torr Home No 1,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.77
330739,Torr Home No 1,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.98
330739,Torr Home No 1,2023-06-12T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
330739,Torr Home No 1,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
330739,Torr Home No 1,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.7
330739,Torr Home No 1,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.6
330739,Torr Home No 1,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,32.5
330739,Torr Home No 1,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330739,Torr Home No 1,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
330739,Torr Home No 1,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
330739,Torr Home No 1,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
330739,Torr Home No 1,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
330739,Torr Home No 1,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
330739,Torr Home No 1,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
330739,Torr Home No 1,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.46
330739,Torr Home No 1,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.27
330739,Torr Home No 1,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.25
330739,Torr Home No 1,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
330739,Torr Home No 1,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
330739,Torr Home No 1,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
330739,Torr Home No 1,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
330739,Torr Home No 1,2023-06-12T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-12T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-12T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-12T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.02
330739,Torr Home No 1,2023-06-12T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.76
330739,Torr Home No 1,2023-06-12T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.15
330739,Torr Home No 1,2023-06-12T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-12T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-12T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.4
330739,Torr Home No 1,2023-06-12T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
330739,Torr Home No 1,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
330739,Torr Home No 1,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
330739,Torr Home No 1,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
330739,Torr Home No 1,2023-06-12T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
330739,Torr Home No 1,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
330739,Torr Home No 1,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
330739,Torr Home No 1,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
330739,Torr Home No 1,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.43
330739,Torr Home No 1,2023-06-12T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
330739,Torr Home No 1,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
330739,Torr Home No 1,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
330739,Torr Home No 1,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.18
330739,Torr Home No 1,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.81
330739,Torr Home No 1,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.56
330739,Torr Home No 1,2023-06-12T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
330739,Torr Home No 1,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
330739,Torr Home No 1,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
330739,Torr Home No 1,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
330739,Torr Home No 1,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,32.5
330739,Torr Home No 1,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
330739,Torr Home No 1,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
330739,Torr Home No 1,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
330739,Torr Home No 1,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
330739,Torr Home No 1,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
330739,Torr Home No 1,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
330739,Torr Home No 1,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
330739,Torr Home No 1,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.53
330739,Torr Home No 1,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.01
330739,Torr Home No 1,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.29
330739,Torr Home No 1,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
330739,Torr Home No 1,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
330739,Torr Home No 1,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
330739,Torr Home No 1,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
330739,Torr Home No 1,2023-06-12T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-12T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.39
330739,Torr Home No 1,2023-06-12T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-12T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.9
330739,Torr Home No 1,2023-06-12T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.24
330739,Torr Home No 1,2023-06-12T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.27
330739,Torr Home No 1,2023-06-12T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-12T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-12T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-12T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
330739,Torr Home No 1,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
330739,Torr Home No 1,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
330739,Torr Home No 1,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
330739,Torr Home No 1,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
330739,Torr Home No 1,2023-06-12T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
330739,Torr Home No 1,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
330739,Torr Home No 1,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
330739,Torr Home No 1,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.11
330739,Torr Home No 1,2023-06-12T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
330739,Torr Home No 1,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
330739,Torr Home No 1,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
330739,Torr Home No 1,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
330739,Torr Home No 1,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
330739,Torr Home No 1,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
330739,Torr Home No 1,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.69
330739,Torr Home No 1,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.63
330739,Torr Home No 1,2023-06-12T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
330739,Torr Home No 1,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
330739,Torr Home No 1,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.0
330739,Torr Home No 1,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
330739,Torr Home No 1,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,32.4
330739,Torr Home No 1,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
330739,Torr Home No 1,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
330739,Torr Home No 1,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
330739,Torr Home No 1,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
330739,Torr Home No 1,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
330739,Torr Home No 1,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
330739,Torr Home No 1,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.79
330739,Torr Home No 1,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.42
330739,Torr Home No 1,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.32
330739,Torr Home No 1,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
330739,Torr Home No 1,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
330739,Torr Home No 1,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
330739,Torr Home No 1,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
330739,Torr Home No 1,2023-06-12T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-12T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.45
330739,Torr Home No 1,2023-06-12T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.23
330739,Torr Home No 1,2023-06-12T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.99
330739,Torr Home No 1,2023-06-12T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.23
330739,Torr Home No 1,2023-06-12T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.24
330739,Torr Home No 1,2023-06-12T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.4
330739,Torr Home No 1,2023-06-12T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-12T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.4
330739,Torr Home No 1,2023-06-12T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
330739,Torr Home No 1,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.96
330739,Torr Home No 1,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
330739,Torr Home No 1,2023-06-12T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
330739,Torr Home No 1,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
330739,Torr Home No 1,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
330739,Torr Home No 1,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
330739,Torr Home No 1,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.35
330739,Torr Home No 1,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
330739,Torr Home No 1,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.04
330739,Torr Home No 1,2023-06-12T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
330739,Torr Home No 1,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
330739,Torr Home No 1,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
330739,Torr Home No 1,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
330739,Torr Home No 1,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
330739,Torr Home No 1,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.87
330739,Torr Home No 1,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.07
330739,Torr Home No 1,2023-06-12T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
330739,Torr Home No 1,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
330739,Torr Home No 1,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
330739,Torr Home No 1,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
330739,Torr Home No 1,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,32.4
330739,Torr Home No 1,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
330739,Torr Home No 1,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
330739,Torr Home No 1,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
330739,Torr Home No 1,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
330739,Torr Home No 1,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
330739,Torr Home No 1,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
330739,Torr Home No 1,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.46
330739,Torr Home No 1,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.76
330739,Torr Home No 1,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.41
330739,Torr Home No 1,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
330739,Torr Home No 1,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
330739,Torr Home No 1,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
330739,Torr Home No 1,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
330739,Torr Home No 1,2023-06-12T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-12T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.55
330739,Torr Home No 1,2023-06-12T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-06-12T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.12
330739,Torr Home No 1,2023-06-12T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.74
330739,Torr Home No 1,2023-06-12T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.16
330739,Torr Home No 1,2023-06-12T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.7
330739,Torr Home No 1,2023-06-12T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-12T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-12T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
330739,Torr Home No 1,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
330739,Torr Home No 1,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
330739,Torr Home No 1,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
330739,Torr Home No 1,2023-06-12T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
330739,Torr Home No 1,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
330739,Torr Home No 1,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
330739,Torr Home No 1,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
330739,Torr Home No 1,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
330739,Torr Home No 1,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.13
330739,Torr Home No 1,2023-06-12T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
330739,Torr Home No 1,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
330739,Torr Home No 1,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
330739,Torr Home No 1,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
330739,Torr Home No 1,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
330739,Torr Home No 1,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
330739,Torr Home No 1,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.78
330739,Torr Home No 1,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.06
330739,Torr Home No 1,2023-06-12T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
330739,Torr Home No 1,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
330739,Torr Home No 1,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
330739,Torr Home No 1,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,32.3
330739,Torr Home No 1,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
330739,Torr Home No 1,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
330739,Torr Home No 1,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
330739,Torr Home No 1,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330739,Torr Home No 1,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
330739,Torr Home No 1,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
330739,Torr Home No 1,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
330739,Torr Home No 1,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
330739,Torr Home No 1,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.55
330739,Torr Home No 1,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.81
330739,Torr Home No 1,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.1
330739,Torr Home No 1,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
330739,Torr Home No 1,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
330739,Torr Home No 1,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
330739,Torr Home No 1,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
330739,Torr Home No 1,2023-06-12T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-12T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.36
330739,Torr Home No 1,2023-06-12T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-12T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.02
330739,Torr Home No 1,2023-06-12T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.27
330739,Torr Home No 1,2023-06-12T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.16
330739,Torr Home No 1,2023-06-12T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.4
330739,Torr Home No 1,2023-06-12T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-12T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.9
330739,Torr Home No 1,2023-06-12T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
330739,Torr Home No 1,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
330739,Torr Home No 1,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
330739,Torr Home No 1,2023-06-12T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
330739,Torr Home No 1,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
330739,Torr Home No 1,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
330739,Torr Home No 1,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.48
330739,Torr Home No 1,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
330739,Torr Home No 1,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
330739,Torr Home No 1,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.91
330739,Torr Home No 1,2023-06-12T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
330739,Torr Home No 1,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
330739,Torr Home No 1,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
330739,Torr Home No 1,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
330739,Torr Home No 1,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
330739,Torr Home No 1,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.2
330739,Torr Home No 1,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.6
330739,Torr Home No 1,2023-06-12T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
330739,Torr Home No 1,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
330739,Torr Home No 1,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.9
330739,Torr Home No 1,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
330739,Torr Home No 1,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,32.3
330739,Torr Home No 1,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
330739,Torr Home No 1,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
330739,Torr Home No 1,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
330739,Torr Home No 1,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
330739,Torr Home No 1,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
330739,Torr Home No 1,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
330739,Torr Home No 1,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
330739,Torr Home No 1,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.13
330739,Torr Home No 1,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.4
330739,Torr Home No 1,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.96
330739,Torr Home No 1,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
330739,Torr Home No 1,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
330739,Torr Home No 1,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
330739,Torr Home No 1,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
330739,Torr Home No 1,2023-06-12T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-12T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-06-12T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-12T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.02
330739,Torr Home No 1,2023-06-12T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.28
330739,Torr Home No 1,2023-06-12T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.18
330739,Torr Home No 1,2023-06-12T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-12T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-12T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-12T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
330739,Torr Home No 1,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
330739,Torr Home No 1,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
330739,Torr Home No 1,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
330739,Torr Home No 1,2023-06-12T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.32
330739,Torr Home No 1,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
330739,Torr Home No 1,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
330739,Torr Home No 1,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.75
330739,Torr Home No 1,2023-06-12T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
330739,Torr Home No 1,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
330739,Torr Home No 1,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
330739,Torr Home No 1,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.6
330739,Torr Home No 1,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.15
330739,Torr Home No 1,2023-06-12T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
330739,Torr Home No 1,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
330739,Torr Home No 1,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.1
330739,Torr Home No 1,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
330739,Torr Home No 1,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,32.2
330739,Torr Home No 1,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
330739,Torr Home No 1,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
330739,Torr Home No 1,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
330739,Torr Home No 1,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
330739,Torr Home No 1,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
330739,Torr Home No 1,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
330739,Torr Home No 1,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
330739,Torr Home No 1,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.08
330739,Torr Home No 1,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.82
330739,Torr Home No 1,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.66
330739,Torr Home No 1,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
330739,Torr Home No 1,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
330739,Torr Home No 1,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
330739,Torr Home No 1,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
330739,Torr Home No 1,2023-06-12T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-12T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.44
330739,Torr Home No 1,2023-06-12T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-12T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.03
330739,Torr Home No 1,2023-06-12T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.27
330739,Torr Home No 1,2023-06-12T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.37
330739,Torr Home No 1,2023-06-12T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.5
330739,Torr Home No 1,2023-06-12T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-12T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-12T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
330739,Torr Home No 1,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
330739,Torr Home No 1,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.49
330739,Torr Home No 1,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
330739,Torr Home No 1,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.93
330739,Torr Home No 1,2023-06-12T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
330739,Torr Home No 1,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
330739,Torr Home No 1,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.29
330739,Torr Home No 1,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
330739,Torr Home No 1,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.21
330739,Torr Home No 1,2023-06-12T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
330739,Torr Home No 1,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.5
330739,Torr Home No 1,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
330739,Torr Home No 1,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
330739,Torr Home No 1,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
330739,Torr Home No 1,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
330739,Torr Home No 1,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
330739,Torr Home No 1,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.38
330739,Torr Home No 1,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.49
330739,Torr Home No 1,2023-06-12T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
