Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.7
330739,Torr Home No 1,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
330739,Torr Home No 1,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,32.1
330739,Torr Home No 1,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
330739,Torr Home No 1,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
330739,Torr Home No 1,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
330739,Torr Home No 1,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
330739,Torr Home No 1,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
330739,Torr Home No 1,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
330739,Torr Home No 1,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.04
330739,Torr Home No 1,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.91
330739,Torr Home No 1,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.68
330739,Torr Home No 1,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
330739,Torr Home No 1,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
330739,Torr Home No 1,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
330739,Torr Home No 1,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
330739,Torr Home No 1,2023-06-12T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-12T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.5
330739,Torr Home No 1,2023-06-12T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-12T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.82
330739,Torr Home No 1,2023-06-12T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
330739,Torr Home No 1,2023-06-12T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.18
330739,Torr Home No 1,2023-06-12T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-12T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
330739,Torr Home No 1,2023-06-12T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-12T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
330739,Torr Home No 1,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.95
330739,Torr Home No 1,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
330739,Torr Home No 1,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
330739,Torr Home No 1,2023-06-12T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
330739,Torr Home No 1,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
330739,Torr Home No 1,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
330739,Torr Home No 1,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
330739,Torr Home No 1,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
330739,Torr Home No 1,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.32
330739,Torr Home No 1,2023-06-12T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
330739,Torr Home No 1,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
330739,Torr Home No 1,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
330739,Torr Home No 1,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
330739,Torr Home No 1,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.87
330739,Torr Home No 1,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.99
330739,Torr Home No 1,2023-06-12T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
330739,Torr Home No 1,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
330739,Torr Home No 1,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.7
330739,Torr Home No 1,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
330739,Torr Home No 1,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,32.1
330739,Torr Home No 1,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
330739,Torr Home No 1,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
330739,Torr Home No 1,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
330739,Torr Home No 1,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
330739,Torr Home No 1,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
330739,Torr Home No 1,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.19
330739,Torr Home No 1,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.26
330739,Torr Home No 1,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.46
330739,Torr Home No 1,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
330739,Torr Home No 1,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
330739,Torr Home No 1,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
330739,Torr Home No 1,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
330739,Torr Home No 1,2023-06-12T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-12T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.33
330739,Torr Home No 1,2023-06-12T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-12T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.21
330739,Torr Home No 1,2023-06-12T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.41
330739,Torr Home No 1,2023-06-12T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.08
330739,Torr Home No 1,2023-06-12T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-12T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-12T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-12T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
330739,Torr Home No 1,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.78
330739,Torr Home No 1,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
330739,Torr Home No 1,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
330739,Torr Home No 1,2023-06-12T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
330739,Torr Home No 1,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
330739,Torr Home No 1,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
330739,Torr Home No 1,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
330739,Torr Home No 1,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
330739,Torr Home No 1,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.78
330739,Torr Home No 1,2023-06-12T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
330739,Torr Home No 1,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
330739,Torr Home No 1,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
330739,Torr Home No 1,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.09
330739,Torr Home No 1,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.96
330739,Torr Home No 1,2023-06-12T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
330739,Torr Home No 1,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
330739,Torr Home No 1,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.4
330739,Torr Home No 1,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
330739,Torr Home No 1,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,32.0
330739,Torr Home No 1,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
330739,Torr Home No 1,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
330739,Torr Home No 1,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
330739,Torr Home No 1,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
330739,Torr Home No 1,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
330739,Torr Home No 1,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
330739,Torr Home No 1,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.74
330739,Torr Home No 1,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.59
330739,Torr Home No 1,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.53
330739,Torr Home No 1,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
330739,Torr Home No 1,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
330739,Torr Home No 1,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
330739,Torr Home No 1,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
330739,Torr Home No 1,2023-06-12T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-12T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.37
330739,Torr Home No 1,2023-06-12T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-12T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.16
330739,Torr Home No 1,2023-06-12T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
330739,Torr Home No 1,2023-06-12T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.3
330739,Torr Home No 1,2023-06-12T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-12T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-12T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-12T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.13
330739,Torr Home No 1,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
330739,Torr Home No 1,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
330739,Torr Home No 1,2023-06-12T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
330739,Torr Home No 1,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.74
330739,Torr Home No 1,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
330739,Torr Home No 1,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
330739,Torr Home No 1,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.19
330739,Torr Home No 1,2023-06-12T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
330739,Torr Home No 1,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
330739,Torr Home No 1,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
330739,Torr Home No 1,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
330739,Torr Home No 1,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
330739,Torr Home No 1,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
330739,Torr Home No 1,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.36
330739,Torr Home No 1,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.51
330739,Torr Home No 1,2023-06-12T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
330739,Torr Home No 1,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
330739,Torr Home No 1,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
330739,Torr Home No 1,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
330739,Torr Home No 1,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,32.0
330739,Torr Home No 1,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
330739,Torr Home No 1,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
330739,Torr Home No 1,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
330739,Torr Home No 1,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
330739,Torr Home No 1,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
330739,Torr Home No 1,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
330739,Torr Home No 1,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.95
330739,Torr Home No 1,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.51
330739,Torr Home No 1,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.32
330739,Torr Home No 1,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
330739,Torr Home No 1,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
330739,Torr Home No 1,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
330739,Torr Home No 1,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
330739,Torr Home No 1,2023-06-12T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-12T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-12T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-12T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.75
330739,Torr Home No 1,2023-06-12T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.44
330739,Torr Home No 1,2023-06-12T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.21
330739,Torr Home No 1,2023-06-12T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-12T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-12T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.2
330739,Torr Home No 1,2023-06-12T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
330739,Torr Home No 1,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
330739,Torr Home No 1,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.15
330739,Torr Home No 1,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
330739,Torr Home No 1,2023-06-12T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
330739,Torr Home No 1,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
330739,Torr Home No 1,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.57
330739,Torr Home No 1,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
330739,Torr Home No 1,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
330739,Torr Home No 1,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.89
330739,Torr Home No 1,2023-06-12T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
330739,Torr Home No 1,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
330739,Torr Home No 1,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
330739,Torr Home No 1,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
330739,Torr Home No 1,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.32
330739,Torr Home No 1,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.64
330739,Torr Home No 1,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.42
330739,Torr Home No 1,2023-06-12T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
330739,Torr Home No 1,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
330739,Torr Home No 1,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.2
330739,Torr Home No 1,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.8
330739,Torr Home No 1,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,31.9
330739,Torr Home No 1,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330739,Torr Home No 1,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
330739,Torr Home No 1,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
330739,Torr Home No 1,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
330739,Torr Home No 1,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
330739,Torr Home No 1,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
330739,Torr Home No 1,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
330739,Torr Home No 1,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.4
330739,Torr Home No 1,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.29
330739,Torr Home No 1,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.02
330739,Torr Home No 1,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
330739,Torr Home No 1,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
330739,Torr Home No 1,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
330739,Torr Home No 1,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
330739,Torr Home No 1,2023-06-12T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-12T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-12T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-12T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.8
330739,Torr Home No 1,2023-06-12T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.54
330739,Torr Home No 1,2023-06-12T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.17
330739,Torr Home No 1,2023-06-12T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-12T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-12T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-12T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
330739,Torr Home No 1,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
330739,Torr Home No 1,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
330739,Torr Home No 1,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.18
330739,Torr Home No 1,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
330739,Torr Home No 1,2023-06-12T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
330739,Torr Home No 1,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
330739,Torr Home No 1,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
330739,Torr Home No 1,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.57
330739,Torr Home No 1,2023-06-12T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
330739,Torr Home No 1,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.63
330739,Torr Home No 1,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.2
330739,Torr Home No 1,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.07
330739,Torr Home No 1,2023-06-12T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
330739,Torr Home No 1,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
330739,Torr Home No 1,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
330739,Torr Home No 1,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.6
330739,Torr Home No 1,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,31.9
330739,Torr Home No 1,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330739,Torr Home No 1,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
330739,Torr Home No 1,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
330739,Torr Home No 1,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
330739,Torr Home No 1,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
330739,Torr Home No 1,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
330739,Torr Home No 1,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
330739,Torr Home No 1,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.45
330739,Torr Home No 1,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.72
330739,Torr Home No 1,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.91
330739,Torr Home No 1,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
330739,Torr Home No 1,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
330739,Torr Home No 1,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
330739,Torr Home No 1,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
330739,Torr Home No 1,2023-06-12T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-12T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-12T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-12T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.15
330739,Torr Home No 1,2023-06-12T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.84
330739,Torr Home No 1,2023-06-12T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.25
330739,Torr Home No 1,2023-06-12T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-12T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-12T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-12T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
330739,Torr Home No 1,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
330739,Torr Home No 1,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
330739,Torr Home No 1,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.58
330739,Torr Home No 1,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
330739,Torr Home No 1,2023-06-12T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
330739,Torr Home No 1,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
330739,Torr Home No 1,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
330739,Torr Home No 1,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.89
330739,Torr Home No 1,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
330739,Torr Home No 1,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
330739,Torr Home No 1,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.73
330739,Torr Home No 1,2023-06-12T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
330739,Torr Home No 1,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
330739,Torr Home No 1,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.05
330739,Torr Home No 1,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.65
330739,Torr Home No 1,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.12
330739,Torr Home No 1,2023-06-12T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
330739,Torr Home No 1,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
330739,Torr Home No 1,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
330739,Torr Home No 1,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.9
330739,Torr Home No 1,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,31.8
330739,Torr Home No 1,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
330739,Torr Home No 1,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
330739,Torr Home No 1,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
330739,Torr Home No 1,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
330739,Torr Home No 1,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
330739,Torr Home No 1,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
330739,Torr Home No 1,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.8
330739,Torr Home No 1,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.21
330739,Torr Home No 1,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.47
330739,Torr Home No 1,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
330739,Torr Home No 1,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
330739,Torr Home No 1,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
330739,Torr Home No 1,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
330739,Torr Home No 1,2023-06-12T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-12T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-06-12T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-06-12T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.79
330739,Torr Home No 1,2023-06-12T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.04
330739,Torr Home No 1,2023-06-12T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.15
330739,Torr Home No 1,2023-06-12T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-12T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-12T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-12T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
330739,Torr Home No 1,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
330739,Torr Home No 1,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
330739,Torr Home No 1,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.38
330739,Torr Home No 1,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
330739,Torr Home No 1,2023-06-12T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.8
330739,Torr Home No 1,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.1
330739,Torr Home No 1,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
330739,Torr Home No 1,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
330739,Torr Home No 1,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
330739,Torr Home No 1,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.6
330739,Torr Home No 1,2023-06-12T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
330739,Torr Home No 1,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
330739,Torr Home No 1,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
330739,Torr Home No 1,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
330739,Torr Home No 1,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.75
330739,Torr Home No 1,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.04
330739,Torr Home No 1,2023-06-12T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
330739,Torr Home No 1,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
330739,Torr Home No 1,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
330739,Torr Home No 1,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
330739,Torr Home No 1,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,31.7
330739,Torr Home No 1,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
330739,Torr Home No 1,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
330739,Torr Home No 1,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
330739,Torr Home No 1,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
330739,Torr Home No 1,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
330739,Torr Home No 1,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
330739,Torr Home No 1,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.66
330739,Torr Home No 1,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.02
330739,Torr Home No 1,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.98
330739,Torr Home No 1,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
330739,Torr Home No 1,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
330739,Torr Home No 1,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
330739,Torr Home No 1,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
330739,Torr Home No 1,2023-06-12T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-12T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-12T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-06-12T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.32
330739,Torr Home No 1,2023-06-12T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.11
330739,Torr Home No 1,2023-06-12T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.79
330739,Torr Home No 1,2023-06-12T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-12T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-12T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-12T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.9
330739,Torr Home No 1,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
330739,Torr Home No 1,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
330739,Torr Home No 1,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.21
330739,Torr Home No 1,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.33
330739,Torr Home No 1,2023-06-12T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
330739,Torr Home No 1,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.06
330739,Torr Home No 1,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
330739,Torr Home No 1,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
330739,Torr Home No 1,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.59
330739,Torr Home No 1,2023-06-12T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
330739,Torr Home No 1,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
330739,Torr Home No 1,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
330739,Torr Home No 1,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.43
330739,Torr Home No 1,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.09
330739,Torr Home No 1,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.49
330739,Torr Home No 1,2023-06-12T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
330739,Torr Home No 1,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
330739,Torr Home No 1,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.4
330739,Torr Home No 1,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
330739,Torr Home No 1,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,31.6
330739,Torr Home No 1,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330739,Torr Home No 1,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
330739,Torr Home No 1,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
330739,Torr Home No 1,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
330739,Torr Home No 1,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
330739,Torr Home No 1,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
330739,Torr Home No 1,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.11
330739,Torr Home No 1,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.94
330739,Torr Home No 1,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.56
330739,Torr Home No 1,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
330739,Torr Home No 1,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
330739,Torr Home No 1,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
330739,Torr Home No 1,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
330739,Torr Home No 1,2023-06-12T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-12T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
330739,Torr Home No 1,2023-06-12T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-12T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.33
330739,Torr Home No 1,2023-06-12T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.22
330739,Torr Home No 1,2023-06-12T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.3
330739,Torr Home No 1,2023-06-12T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-12T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-12T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-12T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
330739,Torr Home No 1,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
330739,Torr Home No 1,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
330739,Torr Home No 1,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.29
330739,Torr Home No 1,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
330739,Torr Home No 1,2023-06-12T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
330739,Torr Home No 1,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
330739,Torr Home No 1,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
330739,Torr Home No 1,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
330739,Torr Home No 1,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.01
330739,Torr Home No 1,2023-06-12T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
330739,Torr Home No 1,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
330739,Torr Home No 1,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.4
330739,Torr Home No 1,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.61
330739,Torr Home No 1,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.74
330739,Torr Home No 1,2023-06-12T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
330739,Torr Home No 1,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
330739,Torr Home No 1,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.4
330739,Torr Home No 1,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.4
330739,Torr Home No 1,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,31.6
330739,Torr Home No 1,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
330739,Torr Home No 1,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
330739,Torr Home No 1,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
330739,Torr Home No 1,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
330739,Torr Home No 1,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
330739,Torr Home No 1,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
330739,Torr Home No 1,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.64
330739,Torr Home No 1,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.44
330739,Torr Home No 1,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.83
330739,Torr Home No 1,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
330739,Torr Home No 1,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
330739,Torr Home No 1,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
330739,Torr Home No 1,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
330739,Torr Home No 1,2023-06-12T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-12T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
330739,Torr Home No 1,2023-06-12T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-12T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.32
330739,Torr Home No 1,2023-06-12T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.06
330739,Torr Home No 1,2023-06-12T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.73
330739,Torr Home No 1,2023-06-12T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
