Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-12T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-12T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-12T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.9
330739,Torr Home No 1,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
330739,Torr Home No 1,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
330739,Torr Home No 1,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.56
330739,Torr Home No 1,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
330739,Torr Home No 1,2023-06-12T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
330739,Torr Home No 1,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
330739,Torr Home No 1,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
330739,Torr Home No 1,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.98
330739,Torr Home No 1,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
330739,Torr Home No 1,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
330739,Torr Home No 1,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.17
330739,Torr Home No 1,2023-06-12T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
330739,Torr Home No 1,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
330739,Torr Home No 1,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.83
330739,Torr Home No 1,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.75
330739,Torr Home No 1,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.88
330739,Torr Home No 1,2023-06-12T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
330739,Torr Home No 1,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
330739,Torr Home No 1,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.0
330739,Torr Home No 1,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.3
330739,Torr Home No 1,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,31.5
330739,Torr Home No 1,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
330739,Torr Home No 1,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
330739,Torr Home No 1,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
330739,Torr Home No 1,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
330739,Torr Home No 1,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
330739,Torr Home No 1,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
330739,Torr Home No 1,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.08
330739,Torr Home No 1,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.63
330739,Torr Home No 1,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.49
330739,Torr Home No 1,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
330739,Torr Home No 1,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
330739,Torr Home No 1,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
330739,Torr Home No 1,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
330739,Torr Home No 1,2023-06-12T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-12T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-06-12T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-12T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.78
330739,Torr Home No 1,2023-06-12T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.73
330739,Torr Home No 1,2023-06-12T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.35
330739,Torr Home No 1,2023-06-12T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-12T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-12T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-12T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
330739,Torr Home No 1,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
330739,Torr Home No 1,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
330739,Torr Home No 1,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.61
330739,Torr Home No 1,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.91
330739,Torr Home No 1,2023-06-12T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
330739,Torr Home No 1,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
330739,Torr Home No 1,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
330739,Torr Home No 1,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
330739,Torr Home No 1,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.24
330739,Torr Home No 1,2023-06-12T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
330739,Torr Home No 1,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
330739,Torr Home No 1,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
330739,Torr Home No 1,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.5
330739,Torr Home No 1,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.21
330739,Torr Home No 1,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.43
330739,Torr Home No 1,2023-06-12T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
330739,Torr Home No 1,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
330739,Torr Home No 1,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.4
330739,Torr Home No 1,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.4
330739,Torr Home No 1,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,31.4
330739,Torr Home No 1,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330739,Torr Home No 1,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
330739,Torr Home No 1,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
330739,Torr Home No 1,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
330739,Torr Home No 1,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
330739,Torr Home No 1,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
330739,Torr Home No 1,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
330739,Torr Home No 1,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.06
330739,Torr Home No 1,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.88
330739,Torr Home No 1,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.62
330739,Torr Home No 1,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
330739,Torr Home No 1,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
330739,Torr Home No 1,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
330739,Torr Home No 1,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
330739,Torr Home No 1,2023-06-12T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-12T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-12T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-12T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.38
330739,Torr Home No 1,2023-06-12T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.71
330739,Torr Home No 1,2023-06-12T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.23
330739,Torr Home No 1,2023-06-12T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-12T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-12T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.1
330739,Torr Home No 1,2023-06-12T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
330739,Torr Home No 1,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
330739,Torr Home No 1,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
330739,Torr Home No 1,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
330739,Torr Home No 1,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.29
330739,Torr Home No 1,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.41
330739,Torr Home No 1,2023-06-12T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
330739,Torr Home No 1,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
330739,Torr Home No 1,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
330739,Torr Home No 1,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
330739,Torr Home No 1,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.88
330739,Torr Home No 1,2023-06-12T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
330739,Torr Home No 1,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
330739,Torr Home No 1,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
330739,Torr Home No 1,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.13
330739,Torr Home No 1,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.57
330739,Torr Home No 1,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.65
330739,Torr Home No 1,2023-06-12T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
330739,Torr Home No 1,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
330739,Torr Home No 1,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.4
330739,Torr Home No 1,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
330739,Torr Home No 1,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,31.4
330739,Torr Home No 1,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
330739,Torr Home No 1,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
330739,Torr Home No 1,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
330739,Torr Home No 1,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
330739,Torr Home No 1,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
330739,Torr Home No 1,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.89
330739,Torr Home No 1,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.65
330739,Torr Home No 1,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.8
330739,Torr Home No 1,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
330739,Torr Home No 1,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
330739,Torr Home No 1,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
330739,Torr Home No 1,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
330739,Torr Home No 1,2023-06-12T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-12T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-12T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
330739,Torr Home No 1,2023-06-12T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.57
330739,Torr Home No 1,2023-06-12T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.65
330739,Torr Home No 1,2023-06-12T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.27
330739,Torr Home No 1,2023-06-12T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-12T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-12T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.9
330739,Torr Home No 1,2023-06-12T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
330739,Torr Home No 1,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
330739,Torr Home No 1,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.3
330739,Torr Home No 1,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
330739,Torr Home No 1,2023-06-12T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
330739,Torr Home No 1,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.08
330739,Torr Home No 1,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
330739,Torr Home No 1,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
330739,Torr Home No 1,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.42
330739,Torr Home No 1,2023-06-12T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
330739,Torr Home No 1,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
330739,Torr Home No 1,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
330739,Torr Home No 1,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.28
330739,Torr Home No 1,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.4
330739,Torr Home No 1,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.8
330739,Torr Home No 1,2023-06-12T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
330739,Torr Home No 1,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
330739,Torr Home No 1,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.0
330739,Torr Home No 1,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.1
330739,Torr Home No 1,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,31.3
330739,Torr Home No 1,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330739,Torr Home No 1,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
330739,Torr Home No 1,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
330739,Torr Home No 1,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
330739,Torr Home No 1,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
330739,Torr Home No 1,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
330739,Torr Home No 1,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
330739,Torr Home No 1,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.5
330739,Torr Home No 1,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.71
330739,Torr Home No 1,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.57
330739,Torr Home No 1,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
330739,Torr Home No 1,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
330739,Torr Home No 1,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
330739,Torr Home No 1,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
330739,Torr Home No 1,2023-06-12T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-12T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-12T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-12T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.14
330739,Torr Home No 1,2023-06-12T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.09
330739,Torr Home No 1,2023-06-12T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.24
330739,Torr Home No 1,2023-06-12T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-12T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-12T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-12T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
330739,Torr Home No 1,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
330739,Torr Home No 1,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.53
330739,Torr Home No 1,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
330739,Torr Home No 1,2023-06-12T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
330739,Torr Home No 1,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
330739,Torr Home No 1,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
330739,Torr Home No 1,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
330739,Torr Home No 1,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
330739,Torr Home No 1,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
330739,Torr Home No 1,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.75
330739,Torr Home No 1,2023-06-12T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
330739,Torr Home No 1,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
330739,Torr Home No 1,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
330739,Torr Home No 1,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.99
330739,Torr Home No 1,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.01
330739,Torr Home No 1,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.86
330739,Torr Home No 1,2023-06-12T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
330739,Torr Home No 1,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
330739,Torr Home No 1,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.3
330739,Torr Home No 1,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.4
330739,Torr Home No 1,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,31.3
330739,Torr Home No 1,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
330739,Torr Home No 1,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
330739,Torr Home No 1,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
330739,Torr Home No 1,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
330739,Torr Home No 1,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
330739,Torr Home No 1,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
330739,Torr Home No 1,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.66
330739,Torr Home No 1,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.18
330739,Torr Home No 1,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.27
330739,Torr Home No 1,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
330739,Torr Home No 1,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
330739,Torr Home No 1,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
330739,Torr Home No 1,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
330739,Torr Home No 1,2023-06-12T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-12T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
330739,Torr Home No 1,2023-06-12T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
330739,Torr Home No 1,2023-06-12T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.08
330739,Torr Home No 1,2023-06-12T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.53
330739,Torr Home No 1,2023-06-12T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.23
330739,Torr Home No 1,2023-06-12T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-12T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-12T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-12T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
330739,Torr Home No 1,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
330739,Torr Home No 1,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.22
330739,Torr Home No 1,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
330739,Torr Home No 1,2023-06-12T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
330739,Torr Home No 1,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
330739,Torr Home No 1,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.92
330739,Torr Home No 1,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
330739,Torr Home No 1,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
330739,Torr Home No 1,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.32
330739,Torr Home No 1,2023-06-12T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
330739,Torr Home No 1,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
330739,Torr Home No 1,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
330739,Torr Home No 1,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.15
330739,Torr Home No 1,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.48
330739,Torr Home No 1,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.13
330739,Torr Home No 1,2023-06-12T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
330739,Torr Home No 1,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.2
330739,Torr Home No 1,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.3
330739,Torr Home No 1,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.3
330739,Torr Home No 1,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,31.2
330739,Torr Home No 1,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
330739,Torr Home No 1,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
330739,Torr Home No 1,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
330739,Torr Home No 1,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
330739,Torr Home No 1,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
330739,Torr Home No 1,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
330739,Torr Home No 1,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.98
330739,Torr Home No 1,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.61
330739,Torr Home No 1,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.03
330739,Torr Home No 1,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
330739,Torr Home No 1,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
330739,Torr Home No 1,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
330739,Torr Home No 1,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
330739,Torr Home No 1,2023-06-12T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-12T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-12T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
330739,Torr Home No 1,2023-06-12T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.12
330739,Torr Home No 1,2023-06-12T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.28
330739,Torr Home No 1,2023-06-12T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.32
330739,Torr Home No 1,2023-06-12T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-12T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-12T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.7
330739,Torr Home No 1,2023-06-12T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
330739,Torr Home No 1,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
330739,Torr Home No 1,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.57
330739,Torr Home No 1,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.27
330739,Torr Home No 1,2023-06-12T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
330739,Torr Home No 1,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
330739,Torr Home No 1,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
330739,Torr Home No 1,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
330739,Torr Home No 1,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.64
330739,Torr Home No 1,2023-06-12T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
330739,Torr Home No 1,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
330739,Torr Home No 1,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
330739,Torr Home No 1,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.39
330739,Torr Home No 1,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.39
330739,Torr Home No 1,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.26
330739,Torr Home No 1,2023-06-12T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
330739,Torr Home No 1,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.9
330739,Torr Home No 1,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.1
330739,Torr Home No 1,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.4
330739,Torr Home No 1,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,31.1
330739,Torr Home No 1,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
330739,Torr Home No 1,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
330739,Torr Home No 1,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
330739,Torr Home No 1,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
330739,Torr Home No 1,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
330739,Torr Home No 1,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
330739,Torr Home No 1,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.09
330739,Torr Home No 1,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.59
330739,Torr Home No 1,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.32
330739,Torr Home No 1,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
330739,Torr Home No 1,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
330739,Torr Home No 1,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
330739,Torr Home No 1,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
330739,Torr Home No 1,2023-06-12T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-12T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-12T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-12T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.99
330739,Torr Home No 1,2023-06-12T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.47
330739,Torr Home No 1,2023-06-12T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.47
330739,Torr Home No 1,2023-06-12T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.0
330739,Torr Home No 1,2023-06-12T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-12T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-12T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.4
330739,Torr Home No 1,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
330739,Torr Home No 1,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
330739,Torr Home No 1,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
330739,Torr Home No 1,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
330739,Torr Home No 1,2023-06-12T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.04
330739,Torr Home No 1,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
330739,Torr Home No 1,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
330739,Torr Home No 1,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.41
330739,Torr Home No 1,2023-06-12T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
330739,Torr Home No 1,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
330739,Torr Home No 1,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
330739,Torr Home No 1,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
330739,Torr Home No 1,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
330739,Torr Home No 1,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.4
330739,Torr Home No 1,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.08
330739,Torr Home No 1,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.7
330739,Torr Home No 1,2023-06-12T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
330739,Torr Home No 1,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.7
330739,Torr Home No 1,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.7
330739,Torr Home No 1,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.3
330739,Torr Home No 1,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,31.1
330739,Torr Home No 1,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
330739,Torr Home No 1,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
330739,Torr Home No 1,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330739,Torr Home No 1,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
330739,Torr Home No 1,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
330739,Torr Home No 1,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.93
330739,Torr Home No 1,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.97
330739,Torr Home No 1,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.94
330739,Torr Home No 1,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.9
330739,Torr Home No 1,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
330739,Torr Home No 1,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
330739,Torr Home No 1,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
330739,Torr Home No 1,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
330739,Torr Home No 1,2023-06-12T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-12T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-12T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-12T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.96
330739,Torr Home No 1,2023-06-12T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.35
330739,Torr Home No 1,2023-06-12T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.19
330739,Torr Home No 1,2023-06-12T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-12T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
330739,Torr Home No 1,2023-06-12T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-12T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
330739,Torr Home No 1,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
330739,Torr Home No 1,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
330739,Torr Home No 1,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
330739,Torr Home No 1,2023-06-12T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
330739,Torr Home No 1,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
330739,Torr Home No 1,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.73
330739,Torr Home No 1,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.47
330739,Torr Home No 1,2023-06-12T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
330739,Torr Home No 1,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
330739,Torr Home No 1,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
330739,Torr Home No 1,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
330739,Torr Home No 1,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.56
330739,Torr Home No 1,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.0
330739,Torr Home No 1,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.19
330739,Torr Home No 1,2023-06-12T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
330739,Torr Home No 1,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.1
330739,Torr Home No 1,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.3
330739,Torr Home No 1,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.4
330739,Torr Home No 1,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,31.0
330739,Torr Home No 1,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
330739,Torr Home No 1,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
330739,Torr Home No 1,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
330739,Torr Home No 1,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
330739,Torr Home No 1,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
330739,Torr Home No 1,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.87
330739,Torr Home No 1,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.18
330739,Torr Home No 1,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.04
330739,Torr Home No 1,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.48
330739,Torr Home No 1,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
330739,Torr Home No 1,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
330739,Torr Home No 1,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
330739,Torr Home No 1,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
330739,Torr Home No 1,2023-06-12T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-12T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-12T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-06-12T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.15
330739,Torr Home No 1,2023-06-12T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.99
330739,Torr Home No 1,2023-06-12T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.27
330739,Torr Home No 1,2023-06-12T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-12T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-12T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
330739,Torr Home No 1,2023-06-12T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
330739,Torr Home No 1,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
330739,Torr Home No 1,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
330739,Torr Home No 1,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
330739,Torr Home No 1,2023-06-12T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
330739,Torr Home No 1,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.83
330739,Torr Home No 1,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
330739,Torr Home No 1,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.83
330739,Torr Home No 1,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.66
330739,Torr Home No 1,2023-06-12T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
330739,Torr Home No 1,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
330739,Torr Home No 1,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
