Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.39
330739,Torr Home No 1,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.08
330739,Torr Home No 1,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.98
330739,Torr Home No 1,2023-06-12T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
330739,Torr Home No 1,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
330739,Torr Home No 1,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.2
330739,Torr Home No 1,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.4
330739,Torr Home No 1,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,31.0
330739,Torr Home No 1,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
330739,Torr Home No 1,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
330739,Torr Home No 1,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
330739,Torr Home No 1,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
330739,Torr Home No 1,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
330739,Torr Home No 1,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
330739,Torr Home No 1,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.98
330739,Torr Home No 1,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.01
330739,Torr Home No 1,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.26
330739,Torr Home No 1,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
330739,Torr Home No 1,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
330739,Torr Home No 1,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
330739,Torr Home No 1,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
330739,Torr Home No 1,2023-06-12T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-12T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-06-12T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.23
330739,Torr Home No 1,2023-06-12T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.13
330739,Torr Home No 1,2023-06-12T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.7
330739,Torr Home No 1,2023-06-12T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.59
330739,Torr Home No 1,2023-06-12T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.5
330739,Torr Home No 1,2023-06-12T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-12T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.3
330739,Torr Home No 1,2023-06-12T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
330739,Torr Home No 1,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
330739,Torr Home No 1,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.78
330739,Torr Home No 1,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.57
330739,Torr Home No 1,2023-06-12T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
330739,Torr Home No 1,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.92
330739,Torr Home No 1,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
330739,Torr Home No 1,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.57
330739,Torr Home No 1,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.51
330739,Torr Home No 1,2023-06-12T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
330739,Torr Home No 1,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
330739,Torr Home No 1,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
330739,Torr Home No 1,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.41
330739,Torr Home No 1,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.69
330739,Torr Home No 1,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.3
330739,Torr Home No 1,2023-06-12T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
330739,Torr Home No 1,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
330739,Torr Home No 1,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.2
330739,Torr Home No 1,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.1
330739,Torr Home No 1,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,30.9
330739,Torr Home No 1,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
330739,Torr Home No 1,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
330739,Torr Home No 1,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
330739,Torr Home No 1,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
330739,Torr Home No 1,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
330739,Torr Home No 1,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
330739,Torr Home No 1,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.02
330739,Torr Home No 1,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.62
330739,Torr Home No 1,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.35
330739,Torr Home No 1,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
330739,Torr Home No 1,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
330739,Torr Home No 1,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
330739,Torr Home No 1,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
330739,Torr Home No 1,2023-06-12T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-12T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-12T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-12T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.09
330739,Torr Home No 1,2023-06-12T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.06
330739,Torr Home No 1,2023-06-12T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.74
330739,Torr Home No 1,2023-06-12T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-12T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-12T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-12T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.0
330739,Torr Home No 1,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
330739,Torr Home No 1,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
330739,Torr Home No 1,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
330739,Torr Home No 1,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.78
330739,Torr Home No 1,2023-06-12T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
330739,Torr Home No 1,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
330739,Torr Home No 1,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.99
330739,Torr Home No 1,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.21
330739,Torr Home No 1,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
330739,Torr Home No 1,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.71
330739,Torr Home No 1,2023-06-12T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
330739,Torr Home No 1,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
330739,Torr Home No 1,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
330739,Torr Home No 1,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
330739,Torr Home No 1,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
330739,Torr Home No 1,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.83
330739,Torr Home No 1,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.68
330739,Torr Home No 1,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.42
330739,Torr Home No 1,2023-06-12T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
330739,Torr Home No 1,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
330739,Torr Home No 1,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.5
330739,Torr Home No 1,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.0
330739,Torr Home No 1,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,30.9
330739,Torr Home No 1,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330739,Torr Home No 1,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
330739,Torr Home No 1,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
330739,Torr Home No 1,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
330739,Torr Home No 1,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
330739,Torr Home No 1,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
330739,Torr Home No 1,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.61
330739,Torr Home No 1,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.77
330739,Torr Home No 1,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.61
330739,Torr Home No 1,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
330739,Torr Home No 1,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
330739,Torr Home No 1,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
330739,Torr Home No 1,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
330739,Torr Home No 1,2023-06-12T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-12T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-12T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-12T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.88
330739,Torr Home No 1,2023-06-12T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.29
330739,Torr Home No 1,2023-06-12T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.6
330739,Torr Home No 1,2023-06-12T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-12T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-12T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-12T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
330739,Torr Home No 1,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
330739,Torr Home No 1,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
330739,Torr Home No 1,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.37
330739,Torr Home No 1,2023-06-12T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
330739,Torr Home No 1,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
330739,Torr Home No 1,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
330739,Torr Home No 1,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
330739,Torr Home No 1,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
330739,Torr Home No 1,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
330739,Torr Home No 1,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.47
330739,Torr Home No 1,2023-06-12T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
330739,Torr Home No 1,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
330739,Torr Home No 1,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
330739,Torr Home No 1,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.02
330739,Torr Home No 1,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.16
330739,Torr Home No 1,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.3
330739,Torr Home No 1,2023-06-12T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
330739,Torr Home No 1,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
330739,Torr Home No 1,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.4
330739,Torr Home No 1,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.2
330739,Torr Home No 1,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,30.8
330739,Torr Home No 1,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
330739,Torr Home No 1,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
330739,Torr Home No 1,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
330739,Torr Home No 1,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
330739,Torr Home No 1,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
330739,Torr Home No 1,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
330739,Torr Home No 1,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.21
330739,Torr Home No 1,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.99
330739,Torr Home No 1,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.38
330739,Torr Home No 1,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
330739,Torr Home No 1,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
330739,Torr Home No 1,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
330739,Torr Home No 1,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
330739,Torr Home No 1,2023-06-12T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-12T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-06-12T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-12T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.86
330739,Torr Home No 1,2023-06-12T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.7
330739,Torr Home No 1,2023-06-12T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.71
330739,Torr Home No 1,2023-06-12T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-12T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-12T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.7
330739,Torr Home No 1,2023-06-12T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.9
330739,Torr Home No 1,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
330739,Torr Home No 1,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
330739,Torr Home No 1,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
330739,Torr Home No 1,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
330739,Torr Home No 1,2023-06-12T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
330739,Torr Home No 1,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
330739,Torr Home No 1,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.74
330739,Torr Home No 1,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.29
330739,Torr Home No 1,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
330739,Torr Home No 1,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.8
330739,Torr Home No 1,2023-06-12T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
330739,Torr Home No 1,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
330739,Torr Home No 1,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
330739,Torr Home No 1,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.31
330739,Torr Home No 1,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.72
330739,Torr Home No 1,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.92
330739,Torr Home No 1,2023-06-12T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
330739,Torr Home No 1,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
330739,Torr Home No 1,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.6
330739,Torr Home No 1,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.1
330739,Torr Home No 1,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,30.8
330739,Torr Home No 1,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330739,Torr Home No 1,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
330739,Torr Home No 1,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
330739,Torr Home No 1,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
330739,Torr Home No 1,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
330739,Torr Home No 1,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
330739,Torr Home No 1,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
330739,Torr Home No 1,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
330739,Torr Home No 1,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.23
330739,Torr Home No 1,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.86
330739,Torr Home No 1,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
330739,Torr Home No 1,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
330739,Torr Home No 1,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
330739,Torr Home No 1,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
330739,Torr Home No 1,2023-06-12T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-12T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.23
330739,Torr Home No 1,2023-06-12T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
330739,Torr Home No 1,2023-06-12T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.36
330739,Torr Home No 1,2023-06-12T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.85
330739,Torr Home No 1,2023-06-12T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.34
330739,Torr Home No 1,2023-06-12T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-12T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
330739,Torr Home No 1,2023-06-12T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-12T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
330739,Torr Home No 1,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
330739,Torr Home No 1,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
330739,Torr Home No 1,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.47
330739,Torr Home No 1,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
330739,Torr Home No 1,2023-06-12T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
330739,Torr Home No 1,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
330739,Torr Home No 1,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.53
330739,Torr Home No 1,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
330739,Torr Home No 1,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.89
330739,Torr Home No 1,2023-06-12T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
330739,Torr Home No 1,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
330739,Torr Home No 1,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
330739,Torr Home No 1,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
330739,Torr Home No 1,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
330739,Torr Home No 1,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.98
330739,Torr Home No 1,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.01
330739,Torr Home No 1,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.67
330739,Torr Home No 1,2023-06-12T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
330739,Torr Home No 1,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
330739,Torr Home No 1,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.4
330739,Torr Home No 1,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.2
330739,Torr Home No 1,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,30.8
330739,Torr Home No 1,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330739,Torr Home No 1,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
330739,Torr Home No 1,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
330739,Torr Home No 1,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
330739,Torr Home No 1,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
330739,Torr Home No 1,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
330739,Torr Home No 1,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
330739,Torr Home No 1,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.18
330739,Torr Home No 1,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.74
330739,Torr Home No 1,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.76
330739,Torr Home No 1,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
330739,Torr Home No 1,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
330739,Torr Home No 1,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
330739,Torr Home No 1,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
330739,Torr Home No 1,2023-06-12T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-12T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.33
330739,Torr Home No 1,2023-06-12T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-12T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.2
330739,Torr Home No 1,2023-06-12T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.06
330739,Torr Home No 1,2023-06-12T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.32
330739,Torr Home No 1,2023-06-12T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-12T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-12T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.9
330739,Torr Home No 1,2023-06-12T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
330739,Torr Home No 1,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
330739,Torr Home No 1,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.22
330739,Torr Home No 1,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
330739,Torr Home No 1,2023-06-12T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
330739,Torr Home No 1,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
330739,Torr Home No 1,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
330739,Torr Home No 1,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
330739,Torr Home No 1,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
330739,Torr Home No 1,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
330739,Torr Home No 1,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.12
330739,Torr Home No 1,2023-06-12T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
330739,Torr Home No 1,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
330739,Torr Home No 1,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
330739,Torr Home No 1,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
330739,Torr Home No 1,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
330739,Torr Home No 1,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.77
330739,Torr Home No 1,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.12
330739,Torr Home No 1,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.57
330739,Torr Home No 1,2023-06-12T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
330739,Torr Home No 1,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.1
330739,Torr Home No 1,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.2
330739,Torr Home No 1,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.5
330739,Torr Home No 1,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,30.8
330739,Torr Home No 1,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
330739,Torr Home No 1,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
330739,Torr Home No 1,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330739,Torr Home No 1,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
330739,Torr Home No 1,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
330739,Torr Home No 1,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
330739,Torr Home No 1,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
330739,Torr Home No 1,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.94
330739,Torr Home No 1,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.68
330739,Torr Home No 1,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.07
330739,Torr Home No 1,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
330739,Torr Home No 1,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
330739,Torr Home No 1,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
330739,Torr Home No 1,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
330739,Torr Home No 1,2023-06-12T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-12T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-06-12T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-12T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.21
330739,Torr Home No 1,2023-06-12T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.44
330739,Torr Home No 1,2023-06-12T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.12
330739,Torr Home No 1,2023-06-12T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-12T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-12T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-12T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
330739,Torr Home No 1,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
330739,Torr Home No 1,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.55
330739,Torr Home No 1,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
330739,Torr Home No 1,2023-06-12T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
330739,Torr Home No 1,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
330739,Torr Home No 1,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
330739,Torr Home No 1,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.74
330739,Torr Home No 1,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
330739,Torr Home No 1,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
330739,Torr Home No 1,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.22
330739,Torr Home No 1,2023-06-12T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
330739,Torr Home No 1,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
330739,Torr Home No 1,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.61
330739,Torr Home No 1,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
330739,Torr Home No 1,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
330739,Torr Home No 1,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.28
330739,Torr Home No 1,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.72
330739,Torr Home No 1,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.22
330739,Torr Home No 1,2023-06-12T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
330739,Torr Home No 1,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.6
330739,Torr Home No 1,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
330739,Torr Home No 1,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.7
330739,Torr Home No 1,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,30.7
330739,Torr Home No 1,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
330739,Torr Home No 1,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
330739,Torr Home No 1,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330739,Torr Home No 1,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
330739,Torr Home No 1,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
330739,Torr Home No 1,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
330739,Torr Home No 1,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.51
330739,Torr Home No 1,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.13
330739,Torr Home No 1,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.47
330739,Torr Home No 1,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
330739,Torr Home No 1,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
330739,Torr Home No 1,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
330739,Torr Home No 1,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
330739,Torr Home No 1,2023-06-12T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-12T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-12T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-12T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.87
330739,Torr Home No 1,2023-06-12T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.04
330739,Torr Home No 1,2023-06-12T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.96
330739,Torr Home No 1,2023-06-12T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-12T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-12T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-12T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
330739,Torr Home No 1,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
330739,Torr Home No 1,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
330739,Torr Home No 1,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
330739,Torr Home No 1,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
330739,Torr Home No 1,2023-06-12T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
330739,Torr Home No 1,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
330739,Torr Home No 1,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
330739,Torr Home No 1,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.51
330739,Torr Home No 1,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
330739,Torr Home No 1,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
330739,Torr Home No 1,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.9
330739,Torr Home No 1,2023-06-12T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
330739,Torr Home No 1,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
330739,Torr Home No 1,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
330739,Torr Home No 1,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
330739,Torr Home No 1,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
330739,Torr Home No 1,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.83
330739,Torr Home No 1,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.95
330739,Torr Home No 1,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.88
330739,Torr Home No 1,2023-06-12T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
330739,Torr Home No 1,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
330739,Torr Home No 1,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
330739,Torr Home No 1,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.8
330739,Torr Home No 1,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,30.6
330739,Torr Home No 1,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
330739,Torr Home No 1,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
330739,Torr Home No 1,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330739,Torr Home No 1,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
330739,Torr Home No 1,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
330739,Torr Home No 1,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
330739,Torr Home No 1,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
330739,Torr Home No 1,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.9
330739,Torr Home No 1,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.36
330739,Torr Home No 1,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.21
330739,Torr Home No 1,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
330739,Torr Home No 1,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
330739,Torr Home No 1,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
330739,Torr Home No 1,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
330739,Torr Home No 1,2023-06-12T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-12T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-12T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-12T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.65
330739,Torr Home No 1,2023-06-12T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.32
330739,Torr Home No 1,2023-06-12T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.92
330739,Torr Home No 1,2023-06-12T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-12T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.7
330739,Torr Home No 1,2023-06-12T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.7
330739,Torr Home No 1,2023-06-12T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
330739,Torr Home No 1,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
330739,Torr Home No 1,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.08
330739,Torr Home No 1,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.21
330739,Torr Home No 1,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
330739,Torr Home No 1,2023-06-12T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
330739,Torr Home No 1,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
330739,Torr Home No 1,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
330739,Torr Home No 1,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
330739,Torr Home No 1,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
330739,Torr Home No 1,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
330739,Torr Home No 1,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.7
330739,Torr Home No 1,2023-06-12T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
330739,Torr Home No 1,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
330739,Torr Home No 1,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
330739,Torr Home No 1,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.62
330739,Torr Home No 1,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.02
330739,Torr Home No 1,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.07
330739,Torr Home No 1,2023-06-12T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
330739,Torr Home No 1,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.6
330739,Torr Home No 1,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
330739,Torr Home No 1,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.2
330739,Torr Home No 1,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,30.6
330739,Torr Home No 1,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330739,Torr Home No 1,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
330739,Torr Home No 1,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
330739,Torr Home No 1,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
330739,Torr Home No 1,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
330739,Torr Home No 1,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
330739,Torr Home No 1,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
330739,Torr Home No 1,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
330739,Torr Home No 1,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.3
330739,Torr Home No 1,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.27
330739,Torr Home No 1,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.52
330739,Torr Home No 1,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
330739,Torr Home No 1,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
330739,Torr Home No 1,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
330739,Torr Home No 1,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
330739,Torr Home No 1,2023-06-12T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-12T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-12T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.27
