Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-12T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.05
330739,Torr Home No 1,2023-06-12T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.39
330739,Torr Home No 1,2023-06-12T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.04
330739,Torr Home No 1,2023-06-12T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-12T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-12T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-12T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
330739,Torr Home No 1,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
330739,Torr Home No 1,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
330739,Torr Home No 1,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.87
330739,Torr Home No 1,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.15
330739,Torr Home No 1,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
330739,Torr Home No 1,2023-06-12T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
330739,Torr Home No 1,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
330739,Torr Home No 1,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
330739,Torr Home No 1,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
330739,Torr Home No 1,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
330739,Torr Home No 1,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
330739,Torr Home No 1,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
330739,Torr Home No 1,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
330739,Torr Home No 1,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
330739,Torr Home No 1,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.26
330739,Torr Home No 1,2023-06-12T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
330739,Torr Home No 1,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
330739,Torr Home No 1,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.76
330739,Torr Home No 1,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
330739,Torr Home No 1,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.75
330739,Torr Home No 1,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.52
330739,Torr Home No 1,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.75
330739,Torr Home No 1,2023-06-12T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
330739,Torr Home No 1,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.9
330739,Torr Home No 1,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
330739,Torr Home No 1,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
330739,Torr Home No 1,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,30.6
330739,Torr Home No 1,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
330739,Torr Home No 1,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
330739,Torr Home No 1,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330739,Torr Home No 1,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
330739,Torr Home No 1,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
330739,Torr Home No 1,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
330739,Torr Home No 1,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.89
330739,Torr Home No 1,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.6
330739,Torr Home No 1,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.47
330739,Torr Home No 1,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
330739,Torr Home No 1,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
330739,Torr Home No 1,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
330739,Torr Home No 1,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
330739,Torr Home No 1,2023-06-12T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-12T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-12T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-12T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.02
330739,Torr Home No 1,2023-06-12T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.59
330739,Torr Home No 1,2023-06-12T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.32
330739,Torr Home No 1,2023-06-12T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-12T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-12T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-12T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
330739,Torr Home No 1,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
330739,Torr Home No 1,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
330739,Torr Home No 1,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.92
330739,Torr Home No 1,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
330739,Torr Home No 1,2023-06-12T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
330739,Torr Home No 1,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
330739,Torr Home No 1,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
330739,Torr Home No 1,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
330739,Torr Home No 1,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
330739,Torr Home No 1,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.65
330739,Torr Home No 1,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.01
330739,Torr Home No 1,2023-06-12T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
330739,Torr Home No 1,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
330739,Torr Home No 1,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
330739,Torr Home No 1,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.18
330739,Torr Home No 1,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.75
330739,Torr Home No 1,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.95
330739,Torr Home No 1,2023-06-12T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
330739,Torr Home No 1,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
330739,Torr Home No 1,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.3
330739,Torr Home No 1,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.1
330739,Torr Home No 1,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,30.6
330739,Torr Home No 1,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330739,Torr Home No 1,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
330739,Torr Home No 1,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
330739,Torr Home No 1,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
330739,Torr Home No 1,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330739,Torr Home No 1,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
330739,Torr Home No 1,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
330739,Torr Home No 1,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
330739,Torr Home No 1,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
330739,Torr Home No 1,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.7
330739,Torr Home No 1,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.66
330739,Torr Home No 1,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.07
330739,Torr Home No 1,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
330739,Torr Home No 1,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
330739,Torr Home No 1,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
330739,Torr Home No 1,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
330739,Torr Home No 1,2023-06-12T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-12T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-12T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-12T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.63
330739,Torr Home No 1,2023-06-12T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.61
330739,Torr Home No 1,2023-06-12T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.09
330739,Torr Home No 1,2023-06-12T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.9
330739,Torr Home No 1,2023-06-12T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
330739,Torr Home No 1,2023-06-12T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-12T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
330739,Torr Home No 1,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
330739,Torr Home No 1,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
330739,Torr Home No 1,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
330739,Torr Home No 1,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
330739,Torr Home No 1,2023-06-12T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
330739,Torr Home No 1,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
330739,Torr Home No 1,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.49
330739,Torr Home No 1,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
330739,Torr Home No 1,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.22
330739,Torr Home No 1,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.95
330739,Torr Home No 1,2023-06-12T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
330739,Torr Home No 1,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
330739,Torr Home No 1,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
330739,Torr Home No 1,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
330739,Torr Home No 1,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
330739,Torr Home No 1,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
330739,Torr Home No 1,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.81
330739,Torr Home No 1,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.21
330739,Torr Home No 1,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.01
330739,Torr Home No 1,2023-06-12T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
330739,Torr Home No 1,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.1
330739,Torr Home No 1,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.4
330739,Torr Home No 1,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.3
330739,Torr Home No 1,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,30.5
330739,Torr Home No 1,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330739,Torr Home No 1,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
330739,Torr Home No 1,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
330739,Torr Home No 1,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330739,Torr Home No 1,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
330739,Torr Home No 1,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
330739,Torr Home No 1,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
330739,Torr Home No 1,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
330739,Torr Home No 1,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.18
330739,Torr Home No 1,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.96
330739,Torr Home No 1,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.64
330739,Torr Home No 1,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
330739,Torr Home No 1,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
330739,Torr Home No 1,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
330739,Torr Home No 1,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
330739,Torr Home No 1,2023-06-12T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-12T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-06-12T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-12T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.15
330739,Torr Home No 1,2023-06-12T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.68
330739,Torr Home No 1,2023-06-12T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.08
330739,Torr Home No 1,2023-06-12T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-12T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-12T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-12T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
330739,Torr Home No 1,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
330739,Torr Home No 1,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.64
330739,Torr Home No 1,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
330739,Torr Home No 1,2023-06-12T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
330739,Torr Home No 1,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
330739,Torr Home No 1,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
330739,Torr Home No 1,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
330739,Torr Home No 1,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.32
330739,Torr Home No 1,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.2
330739,Torr Home No 1,2023-06-12T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
330739,Torr Home No 1,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
330739,Torr Home No 1,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
330739,Torr Home No 1,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
330739,Torr Home No 1,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.34
330739,Torr Home No 1,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.45
330739,Torr Home No 1,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.41
330739,Torr Home No 1,2023-06-12T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
330739,Torr Home No 1,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.2
330739,Torr Home No 1,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.0
330739,Torr Home No 1,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.6
330739,Torr Home No 1,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,30.5
330739,Torr Home No 1,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330739,Torr Home No 1,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
330739,Torr Home No 1,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
330739,Torr Home No 1,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
330739,Torr Home No 1,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
330739,Torr Home No 1,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
330739,Torr Home No 1,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
330739,Torr Home No 1,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
330739,Torr Home No 1,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.38
330739,Torr Home No 1,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.95
330739,Torr Home No 1,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.38
330739,Torr Home No 1,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
330739,Torr Home No 1,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
330739,Torr Home No 1,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
330739,Torr Home No 1,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
330739,Torr Home No 1,2023-06-12T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
330739,Torr Home No 1,2023-06-12T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.41
330739,Torr Home No 1,2023-06-12T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-12T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.02
330739,Torr Home No 1,2023-06-12T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.89
330739,Torr Home No 1,2023-06-12T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.93
330739,Torr Home No 1,2023-06-12T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-12T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-12T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-12T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
330739,Torr Home No 1,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.67
330739,Torr Home No 1,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.1
330739,Torr Home No 1,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.89
330739,Torr Home No 1,2023-06-12T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
330739,Torr Home No 1,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.7
330739,Torr Home No 1,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
330739,Torr Home No 1,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
330739,Torr Home No 1,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
330739,Torr Home No 1,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.09
330739,Torr Home No 1,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
330739,Torr Home No 1,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.97
330739,Torr Home No 1,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.28
330739,Torr Home No 1,2023-06-12T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
330739,Torr Home No 1,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
330739,Torr Home No 1,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
330739,Torr Home No 1,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
330739,Torr Home No 1,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
330739,Torr Home No 1,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
330739,Torr Home No 1,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.17
330739,Torr Home No 1,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.41
330739,Torr Home No 1,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.94
330739,Torr Home No 1,2023-06-12T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
330739,Torr Home No 1,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.1
330739,Torr Home No 1,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.3
330739,Torr Home No 1,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.0
330739,Torr Home No 1,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,30.5
330739,Torr Home No 1,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330739,Torr Home No 1,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
330739,Torr Home No 1,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
330739,Torr Home No 1,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330739,Torr Home No 1,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
330739,Torr Home No 1,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
330739,Torr Home No 1,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
330739,Torr Home No 1,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
330739,Torr Home No 1,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.11
330739,Torr Home No 1,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.87
330739,Torr Home No 1,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.6
330739,Torr Home No 1,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
330739,Torr Home No 1,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
330739,Torr Home No 1,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
330739,Torr Home No 1,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
330739,Torr Home No 1,2023-06-12T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-12T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.34
330739,Torr Home No 1,2023-06-12T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-06-12T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.76
330739,Torr Home No 1,2023-06-12T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.95
330739,Torr Home No 1,2023-06-12T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.19
330739,Torr Home No 1,2023-06-12T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-12T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-12T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-12T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
330739,Torr Home No 1,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.46
330739,Torr Home No 1,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
330739,Torr Home No 1,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.17
330739,Torr Home No 1,2023-06-12T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
330739,Torr Home No 1,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.9
330739,Torr Home No 1,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
330739,Torr Home No 1,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.95
330739,Torr Home No 1,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
330739,Torr Home No 1,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.93
330739,Torr Home No 1,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.0
330739,Torr Home No 1,2023-06-12T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
330739,Torr Home No 1,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
330739,Torr Home No 1,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.64
330739,Torr Home No 1,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
330739,Torr Home No 1,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
330739,Torr Home No 1,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.9
330739,Torr Home No 1,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.59
330739,Torr Home No 1,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.5
330739,Torr Home No 1,2023-06-12T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
330739,Torr Home No 1,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.7
330739,Torr Home No 1,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.2
330739,Torr Home No 1,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.5
330739,Torr Home No 1,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,30.5
330739,Torr Home No 1,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330739,Torr Home No 1,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
330739,Torr Home No 1,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
330739,Torr Home No 1,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330739,Torr Home No 1,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
330739,Torr Home No 1,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
330739,Torr Home No 1,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
330739,Torr Home No 1,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.69
330739,Torr Home No 1,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.66
330739,Torr Home No 1,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.77
330739,Torr Home No 1,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
330739,Torr Home No 1,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
330739,Torr Home No 1,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
330739,Torr Home No 1,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
330739,Torr Home No 1,2023-06-12T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-12T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.48
330739,Torr Home No 1,2023-06-12T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-12T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.03
330739,Torr Home No 1,2023-06-12T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.36
330739,Torr Home No 1,2023-06-12T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.93
330739,Torr Home No 1,2023-06-12T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-12T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-12T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-12T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.0
330739,Torr Home No 1,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
330739,Torr Home No 1,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
330739,Torr Home No 1,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
330739,Torr Home No 1,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.73
330739,Torr Home No 1,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
330739,Torr Home No 1,2023-06-12T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
330739,Torr Home No 1,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
330739,Torr Home No 1,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.08
330739,Torr Home No 1,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
330739,Torr Home No 1,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
330739,Torr Home No 1,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.55
330739,Torr Home No 1,2023-06-12T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
330739,Torr Home No 1,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
330739,Torr Home No 1,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
330739,Torr Home No 1,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.39
330739,Torr Home No 1,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.81
330739,Torr Home No 1,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.85
330739,Torr Home No 1,2023-06-12T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
330739,Torr Home No 1,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.4
330739,Torr Home No 1,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.0
330739,Torr Home No 1,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.7
330739,Torr Home No 1,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,30.5
330739,Torr Home No 1,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330739,Torr Home No 1,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
330739,Torr Home No 1,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
330739,Torr Home No 1,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
330739,Torr Home No 1,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
330739,Torr Home No 1,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
330739,Torr Home No 1,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
330739,Torr Home No 1,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
330739,Torr Home No 1,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.08
330739,Torr Home No 1,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.8
330739,Torr Home No 1,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.6
330739,Torr Home No 1,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
330739,Torr Home No 1,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
330739,Torr Home No 1,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
330739,Torr Home No 1,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
330739,Torr Home No 1,2023-06-12T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-12T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-12T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-12T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.52
330739,Torr Home No 1,2023-06-12T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.58
330739,Torr Home No 1,2023-06-12T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.13
330739,Torr Home No 1,2023-06-12T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-12T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
330739,Torr Home No 1,2023-06-12T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-12T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
330739,Torr Home No 1,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
330739,Torr Home No 1,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
330739,Torr Home No 1,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
330739,Torr Home No 1,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
330739,Torr Home No 1,2023-06-12T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
330739,Torr Home No 1,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
330739,Torr Home No 1,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.08
330739,Torr Home No 1,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
330739,Torr Home No 1,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.47
330739,Torr Home No 1,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.08
330739,Torr Home No 1,2023-06-12T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
330739,Torr Home No 1,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.8
330739,Torr Home No 1,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
330739,Torr Home No 1,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
330739,Torr Home No 1,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
330739,Torr Home No 1,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.7
330739,Torr Home No 1,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.34
330739,Torr Home No 1,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.44
330739,Torr Home No 1,2023-06-12T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
330739,Torr Home No 1,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.9
330739,Torr Home No 1,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.5
330739,Torr Home No 1,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.9
330739,Torr Home No 1,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,30.5
330739,Torr Home No 1,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
330739,Torr Home No 1,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
330739,Torr Home No 1,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
330739,Torr Home No 1,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330739,Torr Home No 1,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
330739,Torr Home No 1,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
330739,Torr Home No 1,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
330739,Torr Home No 1,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
330739,Torr Home No 1,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.51
330739,Torr Home No 1,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.15
330739,Torr Home No 1,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.14
330739,Torr Home No 1,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
330739,Torr Home No 1,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
330739,Torr Home No 1,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
330739,Torr Home No 1,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
330739,Torr Home No 1,2023-06-12T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-12T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-12T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-12T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.55
330739,Torr Home No 1,2023-06-12T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.54
330739,Torr Home No 1,2023-06-12T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.5
330739,Torr Home No 1,2023-06-12T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-12T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-12T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-12T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.3
330739,Torr Home No 1,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
330739,Torr Home No 1,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
330739,Torr Home No 1,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.01
330739,Torr Home No 1,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
330739,Torr Home No 1,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
330739,Torr Home No 1,2023-06-12T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
330739,Torr Home No 1,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
330739,Torr Home No 1,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
330739,Torr Home No 1,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.02
330739,Torr Home No 1,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
330739,Torr Home No 1,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.32
330739,Torr Home No 1,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.68
330739,Torr Home No 1,2023-06-12T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
330739,Torr Home No 1,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
330739,Torr Home No 1,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
330739,Torr Home No 1,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
330739,Torr Home No 1,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.62
330739,Torr Home No 1,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.48
330739,Torr Home No 1,2023-06-12T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
330739,Torr Home No 1,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
330739,Torr Home No 1,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.9
330739,Torr Home No 1,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.0
330739,Torr Home No 1,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,30.5
330739,Torr Home No 1,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
330739,Torr Home No 1,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
330739,Torr Home No 1,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
330739,Torr Home No 1,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
330739,Torr Home No 1,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
330739,Torr Home No 1,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
330739,Torr Home No 1,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
330739,Torr Home No 1,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
330739,Torr Home No 1,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
330739,Torr Home No 1,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.18
330739,Torr Home No 1,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.89
330739,Torr Home No 1,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.84
330739,Torr Home No 1,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
330739,Torr Home No 1,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
330739,Torr Home No 1,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
330739,Torr Home No 1,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
330739,Torr Home No 1,2023-06-12T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-12T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-12T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
330739,Torr Home No 1,2023-06-12T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.79
330739,Torr Home No 1,2023-06-12T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.41
330739,Torr Home No 1,2023-06-12T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.43
330739,Torr Home No 1,2023-06-12T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.0
330739,Torr Home No 1,2023-06-12T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-12T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-12T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.4
330739,Torr Home No 1,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
330739,Torr Home No 1,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.05
330739,Torr Home No 1,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
330739,Torr Home No 1,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.15
330739,Torr Home No 1,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
330739,Torr Home No 1,2023-06-12T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
330739,Torr Home No 1,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.1
330739,Torr Home No 1,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
330739,Torr Home No 1,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
330739,Torr Home No 1,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
330739,Torr Home No 1,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.91
330739,Torr Home No 1,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.04
330739,Torr Home No 1,2023-06-12T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
330739,Torr Home No 1,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
330739,Torr Home No 1,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
