Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
330739,Torr Home No 1,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
330739,Torr Home No 1,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
330739,Torr Home No 1,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
330739,Torr Home No 1,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.04
330739,Torr Home No 1,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.81
330739,Torr Home No 1,2023-06-12T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
330739,Torr Home No 1,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.6
330739,Torr Home No 1,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.3
330739,Torr Home No 1,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.4
330739,Torr Home No 1,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,30.5
330739,Torr Home No 1,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
330739,Torr Home No 1,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
330739,Torr Home No 1,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330739,Torr Home No 1,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
330739,Torr Home No 1,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
330739,Torr Home No 1,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
330739,Torr Home No 1,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
330739,Torr Home No 1,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.5
330739,Torr Home No 1,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.88
330739,Torr Home No 1,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.15
330739,Torr Home No 1,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
330739,Torr Home No 1,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
330739,Torr Home No 1,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
330739,Torr Home No 1,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
330739,Torr Home No 1,2023-06-12T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-12T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-12T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.35
330739,Torr Home No 1,2023-06-12T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.59
330739,Torr Home No 1,2023-06-12T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.14
330739,Torr Home No 1,2023-06-12T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.06
330739,Torr Home No 1,2023-06-12T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-12T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-12T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-12T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.6
330739,Torr Home No 1,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.02
330739,Torr Home No 1,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
330739,Torr Home No 1,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.13
330739,Torr Home No 1,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.52
330739,Torr Home No 1,2023-06-12T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
330739,Torr Home No 1,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.4
330739,Torr Home No 1,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
330739,Torr Home No 1,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
330739,Torr Home No 1,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
330739,Torr Home No 1,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
330739,Torr Home No 1,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.08
330739,Torr Home No 1,2023-06-12T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
330739,Torr Home No 1,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
330739,Torr Home No 1,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.25
330739,Torr Home No 1,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.92
330739,Torr Home No 1,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.83
330739,Torr Home No 1,2023-06-12T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
330739,Torr Home No 1,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.1
330739,Torr Home No 1,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.3
330739,Torr Home No 1,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.2
330739,Torr Home No 1,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,30.5
330739,Torr Home No 1,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
330739,Torr Home No 1,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
330739,Torr Home No 1,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
330739,Torr Home No 1,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
330739,Torr Home No 1,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
330739,Torr Home No 1,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
330739,Torr Home No 1,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
330739,Torr Home No 1,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.74
330739,Torr Home No 1,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.37
330739,Torr Home No 1,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.18
330739,Torr Home No 1,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
330739,Torr Home No 1,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
330739,Torr Home No 1,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
330739,Torr Home No 1,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
330739,Torr Home No 1,2023-06-12T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-12T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-12T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-12T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.94
330739,Torr Home No 1,2023-06-12T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.83
330739,Torr Home No 1,2023-06-12T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.86
330739,Torr Home No 1,2023-06-12T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-12T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-12T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-12T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.4
330739,Torr Home No 1,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
330739,Torr Home No 1,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.6
330739,Torr Home No 1,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
330739,Torr Home No 1,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
330739,Torr Home No 1,2023-06-12T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
330739,Torr Home No 1,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
330739,Torr Home No 1,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.26
330739,Torr Home No 1,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
330739,Torr Home No 1,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.74
330739,Torr Home No 1,2023-06-12T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
330739,Torr Home No 1,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
330739,Torr Home No 1,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
330739,Torr Home No 1,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
330739,Torr Home No 1,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
330739,Torr Home No 1,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.06
330739,Torr Home No 1,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.83
330739,Torr Home No 1,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.97
330739,Torr Home No 1,2023-06-12T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
330739,Torr Home No 1,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.7
330739,Torr Home No 1,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.8
330739,Torr Home No 1,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.3
330739,Torr Home No 1,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,30.5
330739,Torr Home No 1,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
330739,Torr Home No 1,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
330739,Torr Home No 1,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
330739,Torr Home No 1,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
330739,Torr Home No 1,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
330739,Torr Home No 1,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
330739,Torr Home No 1,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
330739,Torr Home No 1,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
330739,Torr Home No 1,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.5
330739,Torr Home No 1,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.84
330739,Torr Home No 1,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.11
330739,Torr Home No 1,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
330739,Torr Home No 1,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
330739,Torr Home No 1,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
330739,Torr Home No 1,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
330739,Torr Home No 1,2023-06-12T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-12T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-12T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-12T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.79
330739,Torr Home No 1,2023-06-12T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.73
330739,Torr Home No 1,2023-06-12T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.36
330739,Torr Home No 1,2023-06-12T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-12T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-12T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.2
330739,Torr Home No 1,2023-06-12T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
330739,Torr Home No 1,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
330739,Torr Home No 1,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.23
330739,Torr Home No 1,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.9
330739,Torr Home No 1,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.47
330739,Torr Home No 1,2023-06-12T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
330739,Torr Home No 1,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
330739,Torr Home No 1,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
330739,Torr Home No 1,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
330739,Torr Home No 1,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.67
330739,Torr Home No 1,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
330739,Torr Home No 1,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
330739,Torr Home No 1,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.53
330739,Torr Home No 1,2023-06-12T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
330739,Torr Home No 1,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
330739,Torr Home No 1,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
330739,Torr Home No 1,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
330739,Torr Home No 1,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.1
330739,Torr Home No 1,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.99
330739,Torr Home No 1,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.51
330739,Torr Home No 1,2023-06-12T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
330739,Torr Home No 1,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.3
330739,Torr Home No 1,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.3
330739,Torr Home No 1,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.1
330739,Torr Home No 1,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,30.6
330739,Torr Home No 1,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330739,Torr Home No 1,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
330739,Torr Home No 1,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
330739,Torr Home No 1,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330739,Torr Home No 1,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
330739,Torr Home No 1,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
330739,Torr Home No 1,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
330739,Torr Home No 1,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
330739,Torr Home No 1,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.83
330739,Torr Home No 1,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.44
330739,Torr Home No 1,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.66
330739,Torr Home No 1,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
330739,Torr Home No 1,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
330739,Torr Home No 1,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
330739,Torr Home No 1,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
330739,Torr Home No 1,2023-06-12T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-12T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-12T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-12T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.97
330739,Torr Home No 1,2023-06-12T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.46
330739,Torr Home No 1,2023-06-12T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.57
330739,Torr Home No 1,2023-06-12T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-12T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-12T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-12T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
330739,Torr Home No 1,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
330739,Torr Home No 1,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
330739,Torr Home No 1,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
330739,Torr Home No 1,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
330739,Torr Home No 1,2023-06-12T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
330739,Torr Home No 1,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
330739,Torr Home No 1,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
330739,Torr Home No 1,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
330739,Torr Home No 1,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
330739,Torr Home No 1,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.57
330739,Torr Home No 1,2023-06-12T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
330739,Torr Home No 1,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
330739,Torr Home No 1,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
330739,Torr Home No 1,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.63
330739,Torr Home No 1,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.01
330739,Torr Home No 1,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.59
330739,Torr Home No 1,2023-06-12T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
330739,Torr Home No 1,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.5
330739,Torr Home No 1,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.5
330739,Torr Home No 1,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.1
330739,Torr Home No 1,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,30.6
330739,Torr Home No 1,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
330739,Torr Home No 1,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
330739,Torr Home No 1,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
330739,Torr Home No 1,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
330739,Torr Home No 1,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
330739,Torr Home No 1,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
330739,Torr Home No 1,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.32
330739,Torr Home No 1,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.69
330739,Torr Home No 1,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.51
330739,Torr Home No 1,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
330739,Torr Home No 1,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
330739,Torr Home No 1,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
330739,Torr Home No 1,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
330739,Torr Home No 1,2023-06-12T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-12T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-12T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.23
330739,Torr Home No 1,2023-06-12T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.21
330739,Torr Home No 1,2023-06-12T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.19
330739,Torr Home No 1,2023-06-12T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.1
330739,Torr Home No 1,2023-06-12T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.7
330739,Torr Home No 1,2023-06-12T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-12T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-12T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
330739,Torr Home No 1,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
330739,Torr Home No 1,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
330739,Torr Home No 1,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
330739,Torr Home No 1,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
330739,Torr Home No 1,2023-06-12T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
330739,Torr Home No 1,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
330739,Torr Home No 1,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
330739,Torr Home No 1,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.67
330739,Torr Home No 1,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
330739,Torr Home No 1,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
330739,Torr Home No 1,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.22
330739,Torr Home No 1,2023-06-12T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
330739,Torr Home No 1,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
330739,Torr Home No 1,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
330739,Torr Home No 1,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
330739,Torr Home No 1,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
330739,Torr Home No 1,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.15
330739,Torr Home No 1,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.56
330739,Torr Home No 1,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.25
330739,Torr Home No 1,2023-06-12T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
330739,Torr Home No 1,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.2
330739,Torr Home No 1,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.7
330739,Torr Home No 1,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.7
330739,Torr Home No 1,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,30.6
330739,Torr Home No 1,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
330739,Torr Home No 1,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
330739,Torr Home No 1,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
330739,Torr Home No 1,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
330739,Torr Home No 1,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
330739,Torr Home No 1,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
330739,Torr Home No 1,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.41
330739,Torr Home No 1,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.81
330739,Torr Home No 1,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.51
330739,Torr Home No 1,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
330739,Torr Home No 1,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
330739,Torr Home No 1,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
330739,Torr Home No 1,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
330739,Torr Home No 1,2023-06-12T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-12T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-12T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-12T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.74
330739,Torr Home No 1,2023-06-12T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.25
330739,Torr Home No 1,2023-06-12T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.43
330739,Torr Home No 1,2023-06-12T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-12T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
330739,Torr Home No 1,2023-06-12T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-12T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
330739,Torr Home No 1,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.16
330739,Torr Home No 1,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.54
330739,Torr Home No 1,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.82
330739,Torr Home No 1,2023-06-12T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
330739,Torr Home No 1,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.63
330739,Torr Home No 1,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
330739,Torr Home No 1,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
330739,Torr Home No 1,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.85
330739,Torr Home No 1,2023-06-12T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
330739,Torr Home No 1,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
330739,Torr Home No 1,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
330739,Torr Home No 1,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.26
330739,Torr Home No 1,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.09
330739,Torr Home No 1,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.85
330739,Torr Home No 1,2023-06-12T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
330739,Torr Home No 1,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.4
330739,Torr Home No 1,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
330739,Torr Home No 1,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.9
330739,Torr Home No 1,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,30.7
330739,Torr Home No 1,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
330739,Torr Home No 1,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
330739,Torr Home No 1,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
330739,Torr Home No 1,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
330739,Torr Home No 1,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
330739,Torr Home No 1,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
330739,Torr Home No 1,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.34
330739,Torr Home No 1,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.5
330739,Torr Home No 1,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.08
330739,Torr Home No 1,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
330739,Torr Home No 1,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
330739,Torr Home No 1,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
330739,Torr Home No 1,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
330739,Torr Home No 1,2023-06-12T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-12T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-12T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-12T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.16
330739,Torr Home No 1,2023-06-12T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.26
330739,Torr Home No 1,2023-06-12T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.37
330739,Torr Home No 1,2023-06-12T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-12T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
330739,Torr Home No 1,2023-06-12T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-12T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
330739,Torr Home No 1,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.92
330739,Torr Home No 1,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
330739,Torr Home No 1,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.41
330739,Torr Home No 1,2023-06-12T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
330739,Torr Home No 1,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
330739,Torr Home No 1,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.37
330739,Torr Home No 1,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.4
330739,Torr Home No 1,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
330739,Torr Home No 1,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.65
330739,Torr Home No 1,2023-06-12T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
330739,Torr Home No 1,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
330739,Torr Home No 1,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
330739,Torr Home No 1,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
330739,Torr Home No 1,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.52
330739,Torr Home No 1,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.3
330739,Torr Home No 1,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.04
330739,Torr Home No 1,2023-06-12T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
330739,Torr Home No 1,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
330739,Torr Home No 1,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.3
330739,Torr Home No 1,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
330739,Torr Home No 1,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,30.8
330739,Torr Home No 1,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330739,Torr Home No 1,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
330739,Torr Home No 1,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
330739,Torr Home No 1,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
330739,Torr Home No 1,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
330739,Torr Home No 1,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
330739,Torr Home No 1,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
330739,Torr Home No 1,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.22
330739,Torr Home No 1,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.48
330739,Torr Home No 1,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.61
330739,Torr Home No 1,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
330739,Torr Home No 1,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
330739,Torr Home No 1,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
330739,Torr Home No 1,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
330739,Torr Home No 1,2023-06-12T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-12T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-12T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-06-12T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.16
330739,Torr Home No 1,2023-06-12T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.24
330739,Torr Home No 1,2023-06-12T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.18
330739,Torr Home No 1,2023-06-12T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.5
330739,Torr Home No 1,2023-06-12T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-12T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.1
330739,Torr Home No 1,2023-06-12T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
330739,Torr Home No 1,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
330739,Torr Home No 1,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.72
330739,Torr Home No 1,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
330739,Torr Home No 1,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.0
330739,Torr Home No 1,2023-06-12T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.5
330739,Torr Home No 1,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
330739,Torr Home No 1,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
330739,Torr Home No 1,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
330739,Torr Home No 1,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.73
330739,Torr Home No 1,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
330739,Torr Home No 1,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.14
330739,Torr Home No 1,2023-06-12T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
330739,Torr Home No 1,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
330739,Torr Home No 1,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
330739,Torr Home No 1,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
330739,Torr Home No 1,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.17
330739,Torr Home No 1,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.19
330739,Torr Home No 1,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.25
330739,Torr Home No 1,2023-06-12T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
330739,Torr Home No 1,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.7
330739,Torr Home No 1,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.8
330739,Torr Home No 1,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.4
330739,Torr Home No 1,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,30.8
330739,Torr Home No 1,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330739,Torr Home No 1,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
330739,Torr Home No 1,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
330739,Torr Home No 1,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
330739,Torr Home No 1,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
330739,Torr Home No 1,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
330739,Torr Home No 1,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
330739,Torr Home No 1,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.44
330739,Torr Home No 1,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.64
330739,Torr Home No 1,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.26
330739,Torr Home No 1,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
330739,Torr Home No 1,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
330739,Torr Home No 1,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
330739,Torr Home No 1,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
330739,Torr Home No 1,2023-06-12T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
330739,Torr Home No 1,2023-06-12T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-12T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.23
330739,Torr Home No 1,2023-06-12T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.25
330739,Torr Home No 1,2023-06-12T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
330739,Torr Home No 1,2023-06-12T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.33
330739,Torr Home No 1,2023-06-12T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.1
330739,Torr Home No 1,2023-06-12T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-12T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-12T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
330739,Torr Home No 1,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
330739,Torr Home No 1,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
330739,Torr Home No 1,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.79
330739,Torr Home No 1,2023-06-12T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
330739,Torr Home No 1,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
330739,Torr Home No 1,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
330739,Torr Home No 1,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
330739,Torr Home No 1,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.77
330739,Torr Home No 1,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.38
330739,Torr Home No 1,2023-06-12T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
330739,Torr Home No 1,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
330739,Torr Home No 1,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
330739,Torr Home No 1,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
330739,Torr Home No 1,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.91
330739,Torr Home No 1,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.69
330739,Torr Home No 1,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.55
330739,Torr Home No 1,2023-06-12T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
330739,Torr Home No 1,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.1
330739,Torr Home No 1,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
330739,Torr Home No 1,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
330739,Torr Home No 1,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,30.8
330739,Torr Home No 1,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330739,Torr Home No 1,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
330739,Torr Home No 1,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
330739,Torr Home No 1,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
330739,Torr Home No 1,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
330739,Torr Home No 1,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
330739,Torr Home No 1,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
330739,Torr Home No 1,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.94
330739,Torr Home No 1,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.8
330739,Torr Home No 1,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.19
330739,Torr Home No 1,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
330739,Torr Home No 1,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
