Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
330739,Torr Home No 1,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
330739,Torr Home No 1,2023-06-12T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-12T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-12T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-12T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.85
330739,Torr Home No 1,2023-06-12T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.79
330739,Torr Home No 1,2023-06-12T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.2
330739,Torr Home No 1,2023-06-12T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-12T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-12T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.9
330739,Torr Home No 1,2023-06-12T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
330739,Torr Home No 1,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.59
330739,Torr Home No 1,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.05
330739,Torr Home No 1,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.19
330739,Torr Home No 1,2023-06-12T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
330739,Torr Home No 1,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
330739,Torr Home No 1,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
330739,Torr Home No 1,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
330739,Torr Home No 1,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.48
330739,Torr Home No 1,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
330739,Torr Home No 1,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.19
330739,Torr Home No 1,2023-06-12T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
330739,Torr Home No 1,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
330739,Torr Home No 1,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
330739,Torr Home No 1,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.35
330739,Torr Home No 1,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.89
330739,Torr Home No 1,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.19
330739,Torr Home No 1,2023-06-12T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
330739,Torr Home No 1,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
330739,Torr Home No 1,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
330739,Torr Home No 1,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
330739,Torr Home No 1,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,30.9
330739,Torr Home No 1,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
330739,Torr Home No 1,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
330739,Torr Home No 1,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
330739,Torr Home No 1,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
330739,Torr Home No 1,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
330739,Torr Home No 1,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
330739,Torr Home No 1,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.35
330739,Torr Home No 1,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.5
330739,Torr Home No 1,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.54
330739,Torr Home No 1,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
330739,Torr Home No 1,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
330739,Torr Home No 1,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
330739,Torr Home No 1,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
330739,Torr Home No 1,2023-06-12T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-12T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-12T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-12T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.82
330739,Torr Home No 1,2023-06-12T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.16
330739,Torr Home No 1,2023-06-12T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.4
330739,Torr Home No 1,2023-06-12T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-12T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-12T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-12T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.9
330739,Torr Home No 1,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
330739,Torr Home No 1,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
330739,Torr Home No 1,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.08
330739,Torr Home No 1,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.49
330739,Torr Home No 1,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.86
330739,Torr Home No 1,2023-06-12T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
330739,Torr Home No 1,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
330739,Torr Home No 1,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
330739,Torr Home No 1,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
330739,Torr Home No 1,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
330739,Torr Home No 1,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
330739,Torr Home No 1,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.38
330739,Torr Home No 1,2023-06-12T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
330739,Torr Home No 1,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
330739,Torr Home No 1,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
330739,Torr Home No 1,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
330739,Torr Home No 1,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.98
330739,Torr Home No 1,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.73
330739,Torr Home No 1,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.5
330739,Torr Home No 1,2023-06-12T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
330739,Torr Home No 1,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
330739,Torr Home No 1,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
330739,Torr Home No 1,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
330739,Torr Home No 1,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,30.9
330739,Torr Home No 1,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330739,Torr Home No 1,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
330739,Torr Home No 1,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
330739,Torr Home No 1,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
330739,Torr Home No 1,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
330739,Torr Home No 1,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
330739,Torr Home No 1,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
330739,Torr Home No 1,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.66
330739,Torr Home No 1,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.21
330739,Torr Home No 1,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.97
330739,Torr Home No 1,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
330739,Torr Home No 1,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
330739,Torr Home No 1,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
330739,Torr Home No 1,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
330739,Torr Home No 1,2023-06-12T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-12T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-12T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.27
330739,Torr Home No 1,2023-06-12T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.0
330739,Torr Home No 1,2023-06-12T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
330739,Torr Home No 1,2023-06-12T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.34
330739,Torr Home No 1,2023-06-12T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-12T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-12T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-12T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.0
330739,Torr Home No 1,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
330739,Torr Home No 1,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.45
330739,Torr Home No 1,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
330739,Torr Home No 1,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.95
330739,Torr Home No 1,2023-06-12T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
330739,Torr Home No 1,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
330739,Torr Home No 1,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
330739,Torr Home No 1,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
330739,Torr Home No 1,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.28
330739,Torr Home No 1,2023-06-12T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
330739,Torr Home No 1,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
330739,Torr Home No 1,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
330739,Torr Home No 1,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.76
330739,Torr Home No 1,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.48
330739,Torr Home No 1,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.19
330739,Torr Home No 1,2023-06-12T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
330739,Torr Home No 1,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
330739,Torr Home No 1,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
330739,Torr Home No 1,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
330739,Torr Home No 1,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,31.0
330739,Torr Home No 1,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330739,Torr Home No 1,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
330739,Torr Home No 1,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
330739,Torr Home No 1,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
330739,Torr Home No 1,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
330739,Torr Home No 1,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
330739,Torr Home No 1,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
330739,Torr Home No 1,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.84
330739,Torr Home No 1,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.34
330739,Torr Home No 1,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.26
330739,Torr Home No 1,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
330739,Torr Home No 1,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
330739,Torr Home No 1,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
330739,Torr Home No 1,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
330739,Torr Home No 1,2023-06-12T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
330739,Torr Home No 1,2023-06-12T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-12T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
330739,Torr Home No 1,2023-06-12T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.88
330739,Torr Home No 1,2023-06-12T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.33
330739,Torr Home No 1,2023-06-12T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.59
330739,Torr Home No 1,2023-06-12T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-12T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-12T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-12T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
330739,Torr Home No 1,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
330739,Torr Home No 1,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.66
330739,Torr Home No 1,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.55
330739,Torr Home No 1,2023-06-12T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
330739,Torr Home No 1,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.8
330739,Torr Home No 1,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
330739,Torr Home No 1,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
330739,Torr Home No 1,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
330739,Torr Home No 1,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
330739,Torr Home No 1,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.51
330739,Torr Home No 1,2023-06-12T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
330739,Torr Home No 1,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
330739,Torr Home No 1,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.25
330739,Torr Home No 1,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.18
330739,Torr Home No 1,2023-06-12T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
330739,Torr Home No 1,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
330739,Torr Home No 1,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
330739,Torr Home No 1,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
330739,Torr Home No 1,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,31.0
330739,Torr Home No 1,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330739,Torr Home No 1,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
330739,Torr Home No 1,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
330739,Torr Home No 1,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
330739,Torr Home No 1,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
330739,Torr Home No 1,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
330739,Torr Home No 1,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
330739,Torr Home No 1,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.15
330739,Torr Home No 1,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.02
330739,Torr Home No 1,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.76
330739,Torr Home No 1,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
330739,Torr Home No 1,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
330739,Torr Home No 1,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
330739,Torr Home No 1,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
330739,Torr Home No 1,2023-06-12T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-12T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-12T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-12T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.75
330739,Torr Home No 1,2023-06-12T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.78
330739,Torr Home No 1,2023-06-12T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.44
330739,Torr Home No 1,2023-06-12T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-12T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-12T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-12T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.2
330739,Torr Home No 1,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
330739,Torr Home No 1,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
330739,Torr Home No 1,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
330739,Torr Home No 1,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.24
330739,Torr Home No 1,2023-06-12T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
330739,Torr Home No 1,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
330739,Torr Home No 1,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
330739,Torr Home No 1,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
330739,Torr Home No 1,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
330739,Torr Home No 1,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.73
330739,Torr Home No 1,2023-06-12T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
330739,Torr Home No 1,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
330739,Torr Home No 1,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
330739,Torr Home No 1,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.58
330739,Torr Home No 1,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.84
330739,Torr Home No 1,2023-06-12T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
330739,Torr Home No 1,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
330739,Torr Home No 1,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
330739,Torr Home No 1,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
330739,Torr Home No 1,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,31.1
330739,Torr Home No 1,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
330739,Torr Home No 1,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
330739,Torr Home No 1,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
330739,Torr Home No 1,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
330739,Torr Home No 1,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
330739,Torr Home No 1,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
330739,Torr Home No 1,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.41
330739,Torr Home No 1,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.46
330739,Torr Home No 1,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.13
330739,Torr Home No 1,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
330739,Torr Home No 1,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
330739,Torr Home No 1,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
330739,Torr Home No 1,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
330739,Torr Home No 1,2023-06-12T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-12T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-12T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-12T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.74
330739,Torr Home No 1,2023-06-12T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
330739,Torr Home No 1,2023-06-12T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.61
330739,Torr Home No 1,2023-06-12T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
330739,Torr Home No 1,2023-06-12T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-12T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-12T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
330739,Torr Home No 1,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
330739,Torr Home No 1,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.33
330739,Torr Home No 1,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
330739,Torr Home No 1,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.04
330739,Torr Home No 1,2023-06-12T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
330739,Torr Home No 1,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
330739,Torr Home No 1,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.48
330739,Torr Home No 1,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
330739,Torr Home No 1,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.61
330739,Torr Home No 1,2023-06-12T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
330739,Torr Home No 1,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
330739,Torr Home No 1,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
330739,Torr Home No 1,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
330739,Torr Home No 1,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
330739,Torr Home No 1,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
330739,Torr Home No 1,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.35
330739,Torr Home No 1,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.53
330739,Torr Home No 1,2023-06-12T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
330739,Torr Home No 1,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
330739,Torr Home No 1,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
330739,Torr Home No 1,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
330739,Torr Home No 1,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,31.2
330739,Torr Home No 1,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
330739,Torr Home No 1,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
330739,Torr Home No 1,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
330739,Torr Home No 1,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
330739,Torr Home No 1,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
330739,Torr Home No 1,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
330739,Torr Home No 1,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.88
330739,Torr Home No 1,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.43
330739,Torr Home No 1,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.43
330739,Torr Home No 1,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
330739,Torr Home No 1,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
330739,Torr Home No 1,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
330739,Torr Home No 1,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
330739,Torr Home No 1,2023-06-12T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-12T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-12T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-12T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.31
330739,Torr Home No 1,2023-06-12T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
330739,Torr Home No 1,2023-06-12T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.35
330739,Torr Home No 1,2023-06-12T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-12T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
330739,Torr Home No 1,2023-06-12T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-12T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
330739,Torr Home No 1,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
330739,Torr Home No 1,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
330739,Torr Home No 1,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
330739,Torr Home No 1,2023-06-12T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
330739,Torr Home No 1,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.01
330739,Torr Home No 1,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.57
330739,Torr Home No 1,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
330739,Torr Home No 1,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.8
330739,Torr Home No 1,2023-06-12T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
330739,Torr Home No 1,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
330739,Torr Home No 1,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
330739,Torr Home No 1,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
330739,Torr Home No 1,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
330739,Torr Home No 1,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.34
330739,Torr Home No 1,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.45
330739,Torr Home No 1,2023-06-12T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
330739,Torr Home No 1,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
330739,Torr Home No 1,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
330739,Torr Home No 1,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,31.3
330739,Torr Home No 1,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
330739,Torr Home No 1,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
330739,Torr Home No 1,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
330739,Torr Home No 1,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
330739,Torr Home No 1,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
330739,Torr Home No 1,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
330739,Torr Home No 1,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.91
330739,Torr Home No 1,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.61
330739,Torr Home No 1,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.41
330739,Torr Home No 1,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
330739,Torr Home No 1,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
330739,Torr Home No 1,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
330739,Torr Home No 1,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
330739,Torr Home No 1,2023-06-12T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-12T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-12T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-12T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.66
330739,Torr Home No 1,2023-06-12T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
330739,Torr Home No 1,2023-06-12T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.41
330739,Torr Home No 1,2023-06-12T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.2
330739,Torr Home No 1,2023-06-12T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
330739,Torr Home No 1,2023-06-12T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-12T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
330739,Torr Home No 1,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
330739,Torr Home No 1,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
330739,Torr Home No 1,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
330739,Torr Home No 1,2023-06-12T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
330739,Torr Home No 1,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
330739,Torr Home No 1,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
330739,Torr Home No 1,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
330739,Torr Home No 1,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
330739,Torr Home No 1,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.78
330739,Torr Home No 1,2023-06-12T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
330739,Torr Home No 1,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
330739,Torr Home No 1,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.27
330739,Torr Home No 1,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.04
330739,Torr Home No 1,2023-06-12T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
330739,Torr Home No 1,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
330739,Torr Home No 1,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
330739,Torr Home No 1,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
330739,Torr Home No 1,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,31.3
330739,Torr Home No 1,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330739,Torr Home No 1,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
330739,Torr Home No 1,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
330739,Torr Home No 1,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
330739,Torr Home No 1,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
330739,Torr Home No 1,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
330739,Torr Home No 1,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
330739,Torr Home No 1,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.74
330739,Torr Home No 1,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.88
330739,Torr Home No 1,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.02
330739,Torr Home No 1,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
330739,Torr Home No 1,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
330739,Torr Home No 1,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
330739,Torr Home No 1,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
330739,Torr Home No 1,2023-06-12T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-12T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-12T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-12T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.84
330739,Torr Home No 1,2023-06-12T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
330739,Torr Home No 1,2023-06-12T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.41
330739,Torr Home No 1,2023-06-12T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-12T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-12T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-12T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
330739,Torr Home No 1,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
330739,Torr Home No 1,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.59
330739,Torr Home No 1,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
330739,Torr Home No 1,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
330739,Torr Home No 1,2023-06-12T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
330739,Torr Home No 1,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
330739,Torr Home No 1,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.3
330739,Torr Home No 1,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
330739,Torr Home No 1,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
330739,Torr Home No 1,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.87
330739,Torr Home No 1,2023-06-12T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
330739,Torr Home No 1,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
330739,Torr Home No 1,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.67
330739,Torr Home No 1,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.79
330739,Torr Home No 1,2023-06-12T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
330739,Torr Home No 1,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
330739,Torr Home No 1,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
330739,Torr Home No 1,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
330739,Torr Home No 1,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,31.4
330739,Torr Home No 1,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
330739,Torr Home No 1,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
330739,Torr Home No 1,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
330739,Torr Home No 1,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
330739,Torr Home No 1,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
330739,Torr Home No 1,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
330739,Torr Home No 1,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.59
330739,Torr Home No 1,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.53
330739,Torr Home No 1,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.72
330739,Torr Home No 1,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
330739,Torr Home No 1,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
330739,Torr Home No 1,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
330739,Torr Home No 1,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
330739,Torr Home No 1,2023-06-12T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-12T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-12T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-12T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.78
330739,Torr Home No 1,2023-06-12T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.18
330739,Torr Home No 1,2023-06-12T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.3
330739,Torr Home No 1,2023-06-12T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-12T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-12T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-12T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
330739,Torr Home No 1,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
330739,Torr Home No 1,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
330739,Torr Home No 1,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
330739,Torr Home No 1,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
330739,Torr Home No 1,2023-06-12T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
330739,Torr Home No 1,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
330739,Torr Home No 1,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
330739,Torr Home No 1,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
