Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
330739,Torr Home No 1,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.67
330739,Torr Home No 1,2023-06-12T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
330739,Torr Home No 1,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
330739,Torr Home No 1,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
330739,Torr Home No 1,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.24
330739,Torr Home No 1,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.2
330739,Torr Home No 1,2023-06-12T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
330739,Torr Home No 1,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
330739,Torr Home No 1,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
330739,Torr Home No 1,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,31.5
330739,Torr Home No 1,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
330739,Torr Home No 1,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
330739,Torr Home No 1,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
330739,Torr Home No 1,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330739,Torr Home No 1,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
330739,Torr Home No 1,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
330739,Torr Home No 1,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
330739,Torr Home No 1,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
330739,Torr Home No 1,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.16
330739,Torr Home No 1,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.31
330739,Torr Home No 1,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.63
330739,Torr Home No 1,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
330739,Torr Home No 1,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
330739,Torr Home No 1,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
330739,Torr Home No 1,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
330739,Torr Home No 1,2023-06-12T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-12T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-12T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-12T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.84
330739,Torr Home No 1,2023-06-12T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.2
330739,Torr Home No 1,2023-06-12T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.35
330739,Torr Home No 1,2023-06-12T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-12T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-12T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-12T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
330739,Torr Home No 1,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
330739,Torr Home No 1,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
330739,Torr Home No 1,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
330739,Torr Home No 1,2023-06-12T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
330739,Torr Home No 1,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
330739,Torr Home No 1,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.04
330739,Torr Home No 1,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
330739,Torr Home No 1,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
330739,Torr Home No 1,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.22
330739,Torr Home No 1,2023-06-12T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
330739,Torr Home No 1,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
330739,Torr Home No 1,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.81
330739,Torr Home No 1,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.75
330739,Torr Home No 1,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.63
330739,Torr Home No 1,2023-06-12T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
330739,Torr Home No 1,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
330739,Torr Home No 1,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
330739,Torr Home No 1,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
330739,Torr Home No 1,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,31.5
330739,Torr Home No 1,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330739,Torr Home No 1,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
330739,Torr Home No 1,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
330739,Torr Home No 1,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
330739,Torr Home No 1,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
330739,Torr Home No 1,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
330739,Torr Home No 1,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
330739,Torr Home No 1,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.12
330739,Torr Home No 1,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.84
330739,Torr Home No 1,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.13
330739,Torr Home No 1,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
330739,Torr Home No 1,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
330739,Torr Home No 1,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
330739,Torr Home No 1,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
330739,Torr Home No 1,2023-06-12T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-12T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-12T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-12T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.89
330739,Torr Home No 1,2023-06-12T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.2
330739,Torr Home No 1,2023-06-12T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.36
330739,Torr Home No 1,2023-06-12T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-12T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-12T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-12T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
330739,Torr Home No 1,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
330739,Torr Home No 1,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
330739,Torr Home No 1,2023-06-12T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
330739,Torr Home No 1,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.01
330739,Torr Home No 1,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
330739,Torr Home No 1,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
330739,Torr Home No 1,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.52
330739,Torr Home No 1,2023-06-12T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.26
330739,Torr Home No 1,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.75
330739,Torr Home No 1,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.57
330739,Torr Home No 1,2023-06-12T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
330739,Torr Home No 1,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
330739,Torr Home No 1,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
330739,Torr Home No 1,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,31.6
330739,Torr Home No 1,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330739,Torr Home No 1,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
330739,Torr Home No 1,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
330739,Torr Home No 1,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330739,Torr Home No 1,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
330739,Torr Home No 1,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
330739,Torr Home No 1,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
330739,Torr Home No 1,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
330739,Torr Home No 1,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.44
330739,Torr Home No 1,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.97
330739,Torr Home No 1,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.54
330739,Torr Home No 1,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
330739,Torr Home No 1,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
330739,Torr Home No 1,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
330739,Torr Home No 1,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
330739,Torr Home No 1,2023-06-12T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-06-12T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-12T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-12T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.77
330739,Torr Home No 1,2023-06-12T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
330739,Torr Home No 1,2023-06-12T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.38
330739,Torr Home No 1,2023-06-12T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-12T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-12T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-12T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
330739,Torr Home No 1,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
330739,Torr Home No 1,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
330739,Torr Home No 1,2023-06-12T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
330739,Torr Home No 1,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
330739,Torr Home No 1,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.09
330739,Torr Home No 1,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
330739,Torr Home No 1,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
330739,Torr Home No 1,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.4
330739,Torr Home No 1,2023-06-12T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.52
330739,Torr Home No 1,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.98
330739,Torr Home No 1,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.32
330739,Torr Home No 1,2023-06-12T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
330739,Torr Home No 1,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
330739,Torr Home No 1,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
330739,Torr Home No 1,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,31.7
330739,Torr Home No 1,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
330739,Torr Home No 1,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
330739,Torr Home No 1,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
330739,Torr Home No 1,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330739,Torr Home No 1,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
330739,Torr Home No 1,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
330739,Torr Home No 1,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
330739,Torr Home No 1,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
330739,Torr Home No 1,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.24
330739,Torr Home No 1,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.57
330739,Torr Home No 1,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.82
330739,Torr Home No 1,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
330739,Torr Home No 1,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
330739,Torr Home No 1,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
330739,Torr Home No 1,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
330739,Torr Home No 1,2023-06-12T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-12T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-12T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-12T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.84
330739,Torr Home No 1,2023-06-12T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.23
330739,Torr Home No 1,2023-06-12T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.3
330739,Torr Home No 1,2023-06-12T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-12T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-12T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-12T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
330739,Torr Home No 1,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
330739,Torr Home No 1,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
330739,Torr Home No 1,2023-06-12T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
330739,Torr Home No 1,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
330739,Torr Home No 1,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
330739,Torr Home No 1,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
330739,Torr Home No 1,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
330739,Torr Home No 1,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.48
330739,Torr Home No 1,2023-06-12T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
330739,Torr Home No 1,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
330739,Torr Home No 1,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.21
330739,Torr Home No 1,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.99
330739,Torr Home No 1,2023-06-12T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
330739,Torr Home No 1,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
330739,Torr Home No 1,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
330739,Torr Home No 1,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
330739,Torr Home No 1,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,31.8
330739,Torr Home No 1,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
330739,Torr Home No 1,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
330739,Torr Home No 1,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330739,Torr Home No 1,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
330739,Torr Home No 1,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
330739,Torr Home No 1,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
330739,Torr Home No 1,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
330739,Torr Home No 1,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.5
330739,Torr Home No 1,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.23
330739,Torr Home No 1,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.02
330739,Torr Home No 1,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
330739,Torr Home No 1,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
330739,Torr Home No 1,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
330739,Torr Home No 1,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
330739,Torr Home No 1,2023-06-12T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-12T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-12T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-12T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.67
330739,Torr Home No 1,2023-06-12T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.3
330739,Torr Home No 1,2023-06-12T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.22
330739,Torr Home No 1,2023-06-12T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-12T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.1
330739,Torr Home No 1,2023-06-12T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-12T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
330739,Torr Home No 1,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
330739,Torr Home No 1,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
330739,Torr Home No 1,2023-06-12T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
330739,Torr Home No 1,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
330739,Torr Home No 1,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
330739,Torr Home No 1,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
330739,Torr Home No 1,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
330739,Torr Home No 1,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.45
330739,Torr Home No 1,2023-06-12T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
330739,Torr Home No 1,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
330739,Torr Home No 1,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.01
330739,Torr Home No 1,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.87
330739,Torr Home No 1,2023-06-12T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
330739,Torr Home No 1,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
330739,Torr Home No 1,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
330739,Torr Home No 1,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
330739,Torr Home No 1,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,31.8
330739,Torr Home No 1,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
330739,Torr Home No 1,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
330739,Torr Home No 1,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330739,Torr Home No 1,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
330739,Torr Home No 1,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
330739,Torr Home No 1,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
330739,Torr Home No 1,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
330739,Torr Home No 1,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.43
330739,Torr Home No 1,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.45
330739,Torr Home No 1,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.02
330739,Torr Home No 1,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
330739,Torr Home No 1,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
330739,Torr Home No 1,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
330739,Torr Home No 1,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
330739,Torr Home No 1,2023-06-12T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-12T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-12T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-12T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.65
330739,Torr Home No 1,2023-06-12T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.31
330739,Torr Home No 1,2023-06-12T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.28
330739,Torr Home No 1,2023-06-12T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-12T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
330739,Torr Home No 1,2023-06-12T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-12T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
330739,Torr Home No 1,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
330739,Torr Home No 1,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
330739,Torr Home No 1,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
330739,Torr Home No 1,2023-06-12T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
330739,Torr Home No 1,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
330739,Torr Home No 1,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
330739,Torr Home No 1,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
330739,Torr Home No 1,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.99
330739,Torr Home No 1,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
330739,Torr Home No 1,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
330739,Torr Home No 1,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.44
330739,Torr Home No 1,2023-06-12T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
330739,Torr Home No 1,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
330739,Torr Home No 1,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
330739,Torr Home No 1,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
330739,Torr Home No 1,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.94
330739,Torr Home No 1,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.21
330739,Torr Home No 1,2023-06-12T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
330739,Torr Home No 1,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
330739,Torr Home No 1,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
330739,Torr Home No 1,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,31.9
330739,Torr Home No 1,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
330739,Torr Home No 1,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
330739,Torr Home No 1,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330739,Torr Home No 1,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
330739,Torr Home No 1,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
330739,Torr Home No 1,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
330739,Torr Home No 1,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
330739,Torr Home No 1,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.77
330739,Torr Home No 1,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.94
330739,Torr Home No 1,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.25
330739,Torr Home No 1,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
330739,Torr Home No 1,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
330739,Torr Home No 1,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
330739,Torr Home No 1,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
330739,Torr Home No 1,2023-06-12T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-12T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-12T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-12T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.57
330739,Torr Home No 1,2023-06-12T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.31
330739,Torr Home No 1,2023-06-12T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.36
330739,Torr Home No 1,2023-06-12T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-12T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
330739,Torr Home No 1,2023-06-12T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-12T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
330739,Torr Home No 1,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
330739,Torr Home No 1,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
330739,Torr Home No 1,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
330739,Torr Home No 1,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
330739,Torr Home No 1,2023-06-12T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
330739,Torr Home No 1,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
330739,Torr Home No 1,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
330739,Torr Home No 1,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
330739,Torr Home No 1,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.01
330739,Torr Home No 1,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
330739,Torr Home No 1,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
330739,Torr Home No 1,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.36
330739,Torr Home No 1,2023-06-12T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
330739,Torr Home No 1,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
330739,Torr Home No 1,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
330739,Torr Home No 1,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.49
330739,Torr Home No 1,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.97
330739,Torr Home No 1,2023-06-12T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
330739,Torr Home No 1,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
330739,Torr Home No 1,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
330739,Torr Home No 1,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
330739,Torr Home No 1,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,32.0
330739,Torr Home No 1,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
330739,Torr Home No 1,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
330739,Torr Home No 1,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330739,Torr Home No 1,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
330739,Torr Home No 1,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
330739,Torr Home No 1,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
330739,Torr Home No 1,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
330739,Torr Home No 1,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.8
330739,Torr Home No 1,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.55
330739,Torr Home No 1,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.56
330739,Torr Home No 1,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
330739,Torr Home No 1,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
330739,Torr Home No 1,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
330739,Torr Home No 1,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
330739,Torr Home No 1,2023-06-12T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-12T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-12T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-12T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.76
330739,Torr Home No 1,2023-06-12T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.31
330739,Torr Home No 1,2023-06-12T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.39
330739,Torr Home No 1,2023-06-12T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-12T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-12T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-12T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
330739,Torr Home No 1,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
330739,Torr Home No 1,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
330739,Torr Home No 1,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
330739,Torr Home No 1,2023-06-12T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
330739,Torr Home No 1,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
330739,Torr Home No 1,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
330739,Torr Home No 1,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
330739,Torr Home No 1,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.22
330739,Torr Home No 1,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
330739,Torr Home No 1,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
330739,Torr Home No 1,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.39
330739,Torr Home No 1,2023-06-12T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
330739,Torr Home No 1,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
330739,Torr Home No 1,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
330739,Torr Home No 1,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.67
330739,Torr Home No 1,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.69
330739,Torr Home No 1,2023-06-12T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
330739,Torr Home No 1,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
330739,Torr Home No 1,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
330739,Torr Home No 1,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
330739,Torr Home No 1,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,32.0
330739,Torr Home No 1,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
330739,Torr Home No 1,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
330739,Torr Home No 1,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
330739,Torr Home No 1,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
330739,Torr Home No 1,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
330739,Torr Home No 1,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
330739,Torr Home No 1,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
330739,Torr Home No 1,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.35
330739,Torr Home No 1,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.06
330739,Torr Home No 1,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.63
330739,Torr Home No 1,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
330739,Torr Home No 1,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
330739,Torr Home No 1,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
330739,Torr Home No 1,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
330739,Torr Home No 1,2023-06-12T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-12T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-12T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-12T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.87
330739,Torr Home No 1,2023-06-12T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.27
330739,Torr Home No 1,2023-06-12T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.33
330739,Torr Home No 1,2023-06-12T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-12T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-12T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-12T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
330739,Torr Home No 1,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
330739,Torr Home No 1,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
330739,Torr Home No 1,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
330739,Torr Home No 1,2023-06-12T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
330739,Torr Home No 1,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
330739,Torr Home No 1,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
330739,Torr Home No 1,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
330739,Torr Home No 1,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
330739,Torr Home No 1,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
330739,Torr Home No 1,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.4
330739,Torr Home No 1,2023-06-12T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
330739,Torr Home No 1,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
330739,Torr Home No 1,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
330739,Torr Home No 1,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.45
330739,Torr Home No 1,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.4
330739,Torr Home No 1,2023-06-12T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
330739,Torr Home No 1,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
330739,Torr Home No 1,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
330739,Torr Home No 1,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,32.1
330739,Torr Home No 1,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
330739,Torr Home No 1,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
330739,Torr Home No 1,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
330739,Torr Home No 1,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330739,Torr Home No 1,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
330739,Torr Home No 1,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
330739,Torr Home No 1,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
330739,Torr Home No 1,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
330739,Torr Home No 1,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.38
