Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.38
330739,Torr Home No 1,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.04
330739,Torr Home No 1,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
330739,Torr Home No 1,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
330739,Torr Home No 1,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
330739,Torr Home No 1,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
330739,Torr Home No 1,2023-06-12T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-12T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-12T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-12T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.87
330739,Torr Home No 1,2023-06-12T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.24
330739,Torr Home No 1,2023-06-12T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.33
330739,Torr Home No 1,2023-06-12T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-12T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-12T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-12T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
330739,Torr Home No 1,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
330739,Torr Home No 1,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
330739,Torr Home No 1,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
330739,Torr Home No 1,2023-06-12T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
330739,Torr Home No 1,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
330739,Torr Home No 1,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
330739,Torr Home No 1,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
330739,Torr Home No 1,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.06
330739,Torr Home No 1,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
330739,Torr Home No 1,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
330739,Torr Home No 1,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.42
330739,Torr Home No 1,2023-06-12T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
330739,Torr Home No 1,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.15
330739,Torr Home No 1,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.8
330739,Torr Home No 1,2023-06-12T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
330739,Torr Home No 1,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
330739,Torr Home No 1,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
330739,Torr Home No 1,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
330739,Torr Home No 1,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,32.2
330739,Torr Home No 1,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
330739,Torr Home No 1,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
330739,Torr Home No 1,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
330739,Torr Home No 1,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
330739,Torr Home No 1,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
330739,Torr Home No 1,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
330739,Torr Home No 1,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
330739,Torr Home No 1,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
330739,Torr Home No 1,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.48
330739,Torr Home No 1,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.09
330739,Torr Home No 1,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.25
330739,Torr Home No 1,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
330739,Torr Home No 1,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
330739,Torr Home No 1,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
330739,Torr Home No 1,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
330739,Torr Home No 1,2023-06-12T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-12T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-12T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-12T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.86
330739,Torr Home No 1,2023-06-12T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.25
330739,Torr Home No 1,2023-06-12T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.38
330739,Torr Home No 1,2023-06-12T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-12T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-12T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-12T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
330739,Torr Home No 1,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
330739,Torr Home No 1,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
330739,Torr Home No 1,2023-06-12T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
330739,Torr Home No 1,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
330739,Torr Home No 1,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
330739,Torr Home No 1,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
330739,Torr Home No 1,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
330739,Torr Home No 1,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.64
330739,Torr Home No 1,2023-06-12T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
330739,Torr Home No 1,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.69
330739,Torr Home No 1,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.02
330739,Torr Home No 1,2023-06-12T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
330739,Torr Home No 1,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
330739,Torr Home No 1,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
330739,Torr Home No 1,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
330739,Torr Home No 1,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,32.3
330739,Torr Home No 1,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
330739,Torr Home No 1,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
330739,Torr Home No 1,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
330739,Torr Home No 1,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
330739,Torr Home No 1,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
330739,Torr Home No 1,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
330739,Torr Home No 1,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
330739,Torr Home No 1,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
330739,Torr Home No 1,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.42
330739,Torr Home No 1,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.67
330739,Torr Home No 1,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.02
330739,Torr Home No 1,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
330739,Torr Home No 1,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
330739,Torr Home No 1,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
330739,Torr Home No 1,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
330739,Torr Home No 1,2023-06-12T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-12T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-12T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-12T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.82
330739,Torr Home No 1,2023-06-12T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
330739,Torr Home No 1,2023-06-12T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.49
330739,Torr Home No 1,2023-06-12T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-12T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-12T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-12T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.2
330739,Torr Home No 1,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
330739,Torr Home No 1,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
330739,Torr Home No 1,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
330739,Torr Home No 1,2023-06-12T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
330739,Torr Home No 1,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
330739,Torr Home No 1,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
330739,Torr Home No 1,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
330739,Torr Home No 1,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
330739,Torr Home No 1,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
330739,Torr Home No 1,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.7
330739,Torr Home No 1,2023-06-12T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
330739,Torr Home No 1,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.34
330739,Torr Home No 1,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.85
330739,Torr Home No 1,2023-06-12T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
330739,Torr Home No 1,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
330739,Torr Home No 1,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
330739,Torr Home No 1,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
330739,Torr Home No 1,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,32.4
330739,Torr Home No 1,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
330739,Torr Home No 1,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
330739,Torr Home No 1,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
330739,Torr Home No 1,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
330739,Torr Home No 1,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
330739,Torr Home No 1,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
330739,Torr Home No 1,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
330739,Torr Home No 1,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.41
330739,Torr Home No 1,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.98
330739,Torr Home No 1,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.68
330739,Torr Home No 1,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
330739,Torr Home No 1,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
330739,Torr Home No 1,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
330739,Torr Home No 1,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
330739,Torr Home No 1,2023-06-12T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-12T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-12T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-12T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.67
330739,Torr Home No 1,2023-06-12T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.5
330739,Torr Home No 1,2023-06-12T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.37
330739,Torr Home No 1,2023-06-12T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-12T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
330739,Torr Home No 1,2023-06-12T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.2
330739,Torr Home No 1,2023-06-12T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
330739,Torr Home No 1,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
330739,Torr Home No 1,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
330739,Torr Home No 1,2023-06-12T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
330739,Torr Home No 1,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
330739,Torr Home No 1,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.89
330739,Torr Home No 1,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
330739,Torr Home No 1,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
330739,Torr Home No 1,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.67
330739,Torr Home No 1,2023-06-12T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
330739,Torr Home No 1,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
330739,Torr Home No 1,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.06
330739,Torr Home No 1,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.95
330739,Torr Home No 1,2023-06-12T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
330739,Torr Home No 1,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
330739,Torr Home No 1,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
330739,Torr Home No 1,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,32.4
330739,Torr Home No 1,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
330739,Torr Home No 1,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
330739,Torr Home No 1,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
330739,Torr Home No 1,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
330739,Torr Home No 1,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
330739,Torr Home No 1,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
330739,Torr Home No 1,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
330739,Torr Home No 1,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
330739,Torr Home No 1,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.5
330739,Torr Home No 1,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.97
330739,Torr Home No 1,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
330739,Torr Home No 1,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
330739,Torr Home No 1,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
330739,Torr Home No 1,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
330739,Torr Home No 1,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
330739,Torr Home No 1,2023-06-12T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-12T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-12T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-12T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.75
330739,Torr Home No 1,2023-06-12T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.4
330739,Torr Home No 1,2023-06-12T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.28
330739,Torr Home No 1,2023-06-12T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-12T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-12T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-12T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
330739,Torr Home No 1,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
330739,Torr Home No 1,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
330739,Torr Home No 1,2023-06-12T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
330739,Torr Home No 1,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
330739,Torr Home No 1,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
330739,Torr Home No 1,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
330739,Torr Home No 1,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
330739,Torr Home No 1,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
330739,Torr Home No 1,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
330739,Torr Home No 1,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.71
330739,Torr Home No 1,2023-06-12T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
330739,Torr Home No 1,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
330739,Torr Home No 1,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.78
330739,Torr Home No 1,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.15
330739,Torr Home No 1,2023-06-12T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
330739,Torr Home No 1,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
330739,Torr Home No 1,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
330739,Torr Home No 1,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
330739,Torr Home No 1,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,32.5
330739,Torr Home No 1,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
330739,Torr Home No 1,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
330739,Torr Home No 1,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330739,Torr Home No 1,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
330739,Torr Home No 1,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
330739,Torr Home No 1,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
330739,Torr Home No 1,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
330739,Torr Home No 1,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.45
330739,Torr Home No 1,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.5
330739,Torr Home No 1,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.13
330739,Torr Home No 1,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
330739,Torr Home No 1,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
330739,Torr Home No 1,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
330739,Torr Home No 1,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
330739,Torr Home No 1,2023-06-12T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-12T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-12T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-12T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.8
330739,Torr Home No 1,2023-06-12T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
330739,Torr Home No 1,2023-06-12T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.31
330739,Torr Home No 1,2023-06-12T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-12T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-12T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-12T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
330739,Torr Home No 1,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
330739,Torr Home No 1,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
330739,Torr Home No 1,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
330739,Torr Home No 1,2023-06-12T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
330739,Torr Home No 1,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
330739,Torr Home No 1,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
330739,Torr Home No 1,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
330739,Torr Home No 1,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
330739,Torr Home No 1,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
330739,Torr Home No 1,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.55
330739,Torr Home No 1,2023-06-12T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
330739,Torr Home No 1,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
330739,Torr Home No 1,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
330739,Torr Home No 1,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
330739,Torr Home No 1,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.23
330739,Torr Home No 1,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.55
330739,Torr Home No 1,2023-06-12T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
330739,Torr Home No 1,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
330739,Torr Home No 1,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
330739,Torr Home No 1,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,32.6
330739,Torr Home No 1,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
330739,Torr Home No 1,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
330739,Torr Home No 1,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
330739,Torr Home No 1,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
330739,Torr Home No 1,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
330739,Torr Home No 1,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
330739,Torr Home No 1,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
330739,Torr Home No 1,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
330739,Torr Home No 1,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.14
330739,Torr Home No 1,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.92
330739,Torr Home No 1,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.12
330739,Torr Home No 1,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
330739,Torr Home No 1,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
330739,Torr Home No 1,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
330739,Torr Home No 1,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
330739,Torr Home No 1,2023-06-12T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-12T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-12T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-12T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.82
330739,Torr Home No 1,2023-06-12T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
330739,Torr Home No 1,2023-06-12T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.47
330739,Torr Home No 1,2023-06-12T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.2
330739,Torr Home No 1,2023-06-12T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-12T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-12T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
330739,Torr Home No 1,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
330739,Torr Home No 1,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
330739,Torr Home No 1,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
330739,Torr Home No 1,2023-06-12T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
330739,Torr Home No 1,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
330739,Torr Home No 1,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
330739,Torr Home No 1,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
330739,Torr Home No 1,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
330739,Torr Home No 1,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
330739,Torr Home No 1,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.74
330739,Torr Home No 1,2023-06-12T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
330739,Torr Home No 1,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
330739,Torr Home No 1,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
330739,Torr Home No 1,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.3
330739,Torr Home No 1,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.23
330739,Torr Home No 1,2023-06-12T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
330739,Torr Home No 1,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
330739,Torr Home No 1,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.7
330739,Torr Home No 1,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
330739,Torr Home No 1,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,32.7
330739,Torr Home No 1,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
330739,Torr Home No 1,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
330739,Torr Home No 1,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
330739,Torr Home No 1,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
330739,Torr Home No 1,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
330739,Torr Home No 1,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
330739,Torr Home No 1,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
330739,Torr Home No 1,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.15
330739,Torr Home No 1,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.55
330739,Torr Home No 1,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.97
330739,Torr Home No 1,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
330739,Torr Home No 1,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
330739,Torr Home No 1,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
330739,Torr Home No 1,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
330739,Torr Home No 1,2023-06-12T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-12T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-12T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-12T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.78
330739,Torr Home No 1,2023-06-12T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
330739,Torr Home No 1,2023-06-12T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.44
330739,Torr Home No 1,2023-06-12T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-12T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-12T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-12T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
330739,Torr Home No 1,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
330739,Torr Home No 1,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
330739,Torr Home No 1,2023-06-12T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
330739,Torr Home No 1,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
330739,Torr Home No 1,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
330739,Torr Home No 1,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
330739,Torr Home No 1,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.86
330739,Torr Home No 1,2023-06-12T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
330739,Torr Home No 1,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
330739,Torr Home No 1,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
330739,Torr Home No 1,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.91
330739,Torr Home No 1,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.8
330739,Torr Home No 1,2023-06-12T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
330739,Torr Home No 1,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
330739,Torr Home No 1,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
330739,Torr Home No 1,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
330739,Torr Home No 1,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,32.8
330739,Torr Home No 1,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
330739,Torr Home No 1,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
330739,Torr Home No 1,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
330739,Torr Home No 1,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
330739,Torr Home No 1,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
330739,Torr Home No 1,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
330739,Torr Home No 1,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
330739,Torr Home No 1,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
330739,Torr Home No 1,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.27
330739,Torr Home No 1,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.7
330739,Torr Home No 1,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.99
330739,Torr Home No 1,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
330739,Torr Home No 1,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
330739,Torr Home No 1,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
330739,Torr Home No 1,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
330739,Torr Home No 1,2023-06-12T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-12T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-12T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-12T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.85
330739,Torr Home No 1,2023-06-12T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.2
330739,Torr Home No 1,2023-06-12T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.32
330739,Torr Home No 1,2023-06-12T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.2
330739,Torr Home No 1,2023-06-12T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-12T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-12T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
330739,Torr Home No 1,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
330739,Torr Home No 1,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
330739,Torr Home No 1,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
330739,Torr Home No 1,2023-06-12T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
330739,Torr Home No 1,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
330739,Torr Home No 1,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
330739,Torr Home No 1,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.61
330739,Torr Home No 1,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
330739,Torr Home No 1,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
330739,Torr Home No 1,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.12
330739,Torr Home No 1,2023-06-12T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
330739,Torr Home No 1,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
330739,Torr Home No 1,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
330739,Torr Home No 1,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
330739,Torr Home No 1,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.5
330739,Torr Home No 1,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.23
330739,Torr Home No 1,2023-06-12T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
330739,Torr Home No 1,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
330739,Torr Home No 1,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
330739,Torr Home No 1,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,32.8
330739,Torr Home No 1,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
330739,Torr Home No 1,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
330739,Torr Home No 1,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
330739,Torr Home No 1,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
330739,Torr Home No 1,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
330739,Torr Home No 1,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
330739,Torr Home No 1,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
330739,Torr Home No 1,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
330739,Torr Home No 1,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.89
330739,Torr Home No 1,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.31
330739,Torr Home No 1,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.6
330739,Torr Home No 1,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
330739,Torr Home No 1,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
330739,Torr Home No 1,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
330739,Torr Home No 1,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
330739,Torr Home No 1,2023-06-12T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-12T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-12T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-12T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.85
330739,Torr Home No 1,2023-06-12T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.19
330739,Torr Home No 1,2023-06-12T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.28
330739,Torr Home No 1,2023-06-12T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.2
330739,Torr Home No 1,2023-06-12T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-12T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-12T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
330739,Torr Home No 1,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
330739,Torr Home No 1,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
330739,Torr Home No 1,2023-06-12T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
330739,Torr Home No 1,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
330739,Torr Home No 1,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
