Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
330739,Torr Home No 1,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
330739,Torr Home No 1,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.63
330739,Torr Home No 1,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.27
330739,Torr Home No 1,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.45
330739,Torr Home No 1,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
330739,Torr Home No 1,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
330739,Torr Home No 1,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
330739,Torr Home No 1,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
330739,Torr Home No 1,2023-06-12T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-12T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-12T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-12T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.68
330739,Torr Home No 1,2023-06-12T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
330739,Torr Home No 1,2023-06-12T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.4
330739,Torr Home No 1,2023-06-12T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-12T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
330739,Torr Home No 1,2023-06-12T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-12T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
330739,Torr Home No 1,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
330739,Torr Home No 1,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
330739,Torr Home No 1,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
330739,Torr Home No 1,2023-06-12T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
330739,Torr Home No 1,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
330739,Torr Home No 1,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
330739,Torr Home No 1,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.25
330739,Torr Home No 1,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
330739,Torr Home No 1,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
330739,Torr Home No 1,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.29
330739,Torr Home No 1,2023-06-12T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
330739,Torr Home No 1,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
330739,Torr Home No 1,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
330739,Torr Home No 1,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
330739,Torr Home No 1,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
330739,Torr Home No 1,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
330739,Torr Home No 1,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.88
330739,Torr Home No 1,2023-06-12T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
330739,Torr Home No 1,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
330739,Torr Home No 1,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
330739,Torr Home No 1,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,33.5
330739,Torr Home No 1,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
330739,Torr Home No 1,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
330739,Torr Home No 1,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
330739,Torr Home No 1,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
330739,Torr Home No 1,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
330739,Torr Home No 1,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
330739,Torr Home No 1,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
330739,Torr Home No 1,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.34
330739,Torr Home No 1,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.64
330739,Torr Home No 1,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.52
330739,Torr Home No 1,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
330739,Torr Home No 1,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
330739,Torr Home No 1,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
330739,Torr Home No 1,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
330739,Torr Home No 1,2023-06-15T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-15T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-15T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-15T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.03
330739,Torr Home No 1,2023-06-15T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.29
330739,Torr Home No 1,2023-06-15T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.33
330739,Torr Home No 1,2023-06-15T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
330739,Torr Home No 1,2023-06-15T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-15T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-15T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
330739,Torr Home No 1,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
330739,Torr Home No 1,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.33
330739,Torr Home No 1,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
330739,Torr Home No 1,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
330739,Torr Home No 1,2023-06-15T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
330739,Torr Home No 1,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
330739,Torr Home No 1,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.38
330739,Torr Home No 1,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
330739,Torr Home No 1,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
330739,Torr Home No 1,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.34
330739,Torr Home No 1,2023-06-15T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
330739,Torr Home No 1,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
330739,Torr Home No 1,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.97
330739,Torr Home No 1,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.54
330739,Torr Home No 1,2023-06-15T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
330739,Torr Home No 1,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
330739,Torr Home No 1,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
330739,Torr Home No 1,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
330739,Torr Home No 1,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,36.1
330739,Torr Home No 1,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330739,Torr Home No 1,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
330739,Torr Home No 1,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
330739,Torr Home No 1,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
330739,Torr Home No 1,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
330739,Torr Home No 1,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
330739,Torr Home No 1,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
330739,Torr Home No 1,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.54
330739,Torr Home No 1,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.06
330739,Torr Home No 1,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.63
330739,Torr Home No 1,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
330739,Torr Home No 1,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
330739,Torr Home No 1,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
330739,Torr Home No 1,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
330739,Torr Home No 1,2023-06-15T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-06-15T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-15T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-15T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.96
330739,Torr Home No 1,2023-06-15T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.28
330739,Torr Home No 1,2023-06-15T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.24
330739,Torr Home No 1,2023-06-15T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
330739,Torr Home No 1,2023-06-15T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-15T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-15T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
330739,Torr Home No 1,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.18
330739,Torr Home No 1,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
330739,Torr Home No 1,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
330739,Torr Home No 1,2023-06-15T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
330739,Torr Home No 1,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
330739,Torr Home No 1,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.31
330739,Torr Home No 1,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
330739,Torr Home No 1,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
330739,Torr Home No 1,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.29
330739,Torr Home No 1,2023-06-15T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
330739,Torr Home No 1,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
330739,Torr Home No 1,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
330739,Torr Home No 1,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
330739,Torr Home No 1,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.92
330739,Torr Home No 1,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.08
330739,Torr Home No 1,2023-06-15T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
330739,Torr Home No 1,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
330739,Torr Home No 1,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
330739,Torr Home No 1,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
330739,Torr Home No 1,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,36.1
330739,Torr Home No 1,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330739,Torr Home No 1,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
330739,Torr Home No 1,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
330739,Torr Home No 1,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
330739,Torr Home No 1,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
330739,Torr Home No 1,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
330739,Torr Home No 1,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
330739,Torr Home No 1,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.43
330739,Torr Home No 1,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.24
330739,Torr Home No 1,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.23
330739,Torr Home No 1,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
330739,Torr Home No 1,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
330739,Torr Home No 1,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
330739,Torr Home No 1,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
330739,Torr Home No 1,2023-06-15T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-15T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-15T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-15T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.03
330739,Torr Home No 1,2023-06-15T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.29
330739,Torr Home No 1,2023-06-15T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.3
330739,Torr Home No 1,2023-06-15T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
330739,Torr Home No 1,2023-06-15T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-15T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-15T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
330739,Torr Home No 1,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
330739,Torr Home No 1,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
330739,Torr Home No 1,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
330739,Torr Home No 1,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
330739,Torr Home No 1,2023-06-15T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
330739,Torr Home No 1,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
330739,Torr Home No 1,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
330739,Torr Home No 1,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.25
330739,Torr Home No 1,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
330739,Torr Home No 1,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
330739,Torr Home No 1,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.42
330739,Torr Home No 1,2023-06-15T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
330739,Torr Home No 1,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
330739,Torr Home No 1,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
330739,Torr Home No 1,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.93
330739,Torr Home No 1,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.16
330739,Torr Home No 1,2023-06-15T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
330739,Torr Home No 1,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
330739,Torr Home No 1,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
330739,Torr Home No 1,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
330739,Torr Home No 1,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,36.2
330739,Torr Home No 1,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
330739,Torr Home No 1,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
330739,Torr Home No 1,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
330739,Torr Home No 1,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
330739,Torr Home No 1,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
330739,Torr Home No 1,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
330739,Torr Home No 1,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.84
330739,Torr Home No 1,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.83
330739,Torr Home No 1,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.86
330739,Torr Home No 1,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
330739,Torr Home No 1,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
330739,Torr Home No 1,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
330739,Torr Home No 1,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
330739,Torr Home No 1,2023-06-15T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-15T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-15T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-15T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.01
330739,Torr Home No 1,2023-06-15T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.29
330739,Torr Home No 1,2023-06-15T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.31
330739,Torr Home No 1,2023-06-15T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
330739,Torr Home No 1,2023-06-15T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-15T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-15T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
330739,Torr Home No 1,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
330739,Torr Home No 1,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
330739,Torr Home No 1,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
330739,Torr Home No 1,2023-06-15T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
330739,Torr Home No 1,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
330739,Torr Home No 1,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
330739,Torr Home No 1,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
330739,Torr Home No 1,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
330739,Torr Home No 1,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.69
330739,Torr Home No 1,2023-06-15T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
330739,Torr Home No 1,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
330739,Torr Home No 1,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
330739,Torr Home No 1,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
330739,Torr Home No 1,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.01
330739,Torr Home No 1,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.21
330739,Torr Home No 1,2023-06-15T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
330739,Torr Home No 1,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
330739,Torr Home No 1,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
330739,Torr Home No 1,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
330739,Torr Home No 1,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,36.2
330739,Torr Home No 1,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
330739,Torr Home No 1,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
330739,Torr Home No 1,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
330739,Torr Home No 1,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
330739,Torr Home No 1,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
330739,Torr Home No 1,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.97
330739,Torr Home No 1,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.97
330739,Torr Home No 1,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.55
330739,Torr Home No 1,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
330739,Torr Home No 1,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
330739,Torr Home No 1,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
330739,Torr Home No 1,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
330739,Torr Home No 1,2023-06-15T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-15T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-15T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-15T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.07
330739,Torr Home No 1,2023-06-15T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.21
330739,Torr Home No 1,2023-06-15T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.35
330739,Torr Home No 1,2023-06-15T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
330739,Torr Home No 1,2023-06-15T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-15T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-15T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
330739,Torr Home No 1,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
330739,Torr Home No 1,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
330739,Torr Home No 1,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
330739,Torr Home No 1,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
330739,Torr Home No 1,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
330739,Torr Home No 1,2023-06-15T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
330739,Torr Home No 1,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
330739,Torr Home No 1,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.13
330739,Torr Home No 1,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
330739,Torr Home No 1,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
330739,Torr Home No 1,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.91
330739,Torr Home No 1,2023-06-15T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
330739,Torr Home No 1,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
330739,Torr Home No 1,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
330739,Torr Home No 1,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.86
330739,Torr Home No 1,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.21
330739,Torr Home No 1,2023-06-15T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
330739,Torr Home No 1,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
330739,Torr Home No 1,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
330739,Torr Home No 1,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,36.3
330739,Torr Home No 1,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330739,Torr Home No 1,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
330739,Torr Home No 1,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
330739,Torr Home No 1,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
330739,Torr Home No 1,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
330739,Torr Home No 1,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
330739,Torr Home No 1,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
330739,Torr Home No 1,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.31
330739,Torr Home No 1,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.09
330739,Torr Home No 1,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.57
330739,Torr Home No 1,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
330739,Torr Home No 1,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
330739,Torr Home No 1,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
330739,Torr Home No 1,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
330739,Torr Home No 1,2023-06-15T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-15T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-15T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-15T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.0
330739,Torr Home No 1,2023-06-15T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.21
330739,Torr Home No 1,2023-06-15T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.31
330739,Torr Home No 1,2023-06-15T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-15T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-15T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-15T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
330739,Torr Home No 1,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
330739,Torr Home No 1,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
330739,Torr Home No 1,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
330739,Torr Home No 1,2023-06-15T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
330739,Torr Home No 1,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
330739,Torr Home No 1,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
330739,Torr Home No 1,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
330739,Torr Home No 1,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.81
330739,Torr Home No 1,2023-06-15T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
330739,Torr Home No 1,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
330739,Torr Home No 1,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
330739,Torr Home No 1,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
330739,Torr Home No 1,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.72
330739,Torr Home No 1,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.85
330739,Torr Home No 1,2023-06-15T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
330739,Torr Home No 1,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
330739,Torr Home No 1,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
330739,Torr Home No 1,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
330739,Torr Home No 1,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,36.3
330739,Torr Home No 1,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
330739,Torr Home No 1,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
330739,Torr Home No 1,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
330739,Torr Home No 1,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
330739,Torr Home No 1,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
330739,Torr Home No 1,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
330739,Torr Home No 1,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.02
330739,Torr Home No 1,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.49
330739,Torr Home No 1,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.97
330739,Torr Home No 1,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
330739,Torr Home No 1,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
330739,Torr Home No 1,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
330739,Torr Home No 1,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
330739,Torr Home No 1,2023-06-15T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-15T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-15T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-15T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.07
330739,Torr Home No 1,2023-06-15T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.2
330739,Torr Home No 1,2023-06-15T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.34
330739,Torr Home No 1,2023-06-15T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
330739,Torr Home No 1,2023-06-15T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-15T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-15T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
330739,Torr Home No 1,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
330739,Torr Home No 1,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
330739,Torr Home No 1,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.8
330739,Torr Home No 1,2023-06-15T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
330739,Torr Home No 1,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
330739,Torr Home No 1,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.32
330739,Torr Home No 1,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
330739,Torr Home No 1,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
330739,Torr Home No 1,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.81
330739,Torr Home No 1,2023-06-15T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
330739,Torr Home No 1,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
330739,Torr Home No 1,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
330739,Torr Home No 1,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.18
330739,Torr Home No 1,2023-06-15T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
330739,Torr Home No 1,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
330739,Torr Home No 1,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
330739,Torr Home No 1,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
330739,Torr Home No 1,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,36.3
330739,Torr Home No 1,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
330739,Torr Home No 1,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
330739,Torr Home No 1,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
330739,Torr Home No 1,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
330739,Torr Home No 1,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
330739,Torr Home No 1,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
330739,Torr Home No 1,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.95
330739,Torr Home No 1,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.42
330739,Torr Home No 1,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.13
330739,Torr Home No 1,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
330739,Torr Home No 1,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
330739,Torr Home No 1,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
330739,Torr Home No 1,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
330739,Torr Home No 1,2023-06-15T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-15T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-15T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-15T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.27
330739,Torr Home No 1,2023-06-15T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.21
330739,Torr Home No 1,2023-06-15T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.58
330739,Torr Home No 1,2023-06-15T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-15T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-15T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-15T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
330739,Torr Home No 1,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
330739,Torr Home No 1,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.81
330739,Torr Home No 1,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
330739,Torr Home No 1,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
330739,Torr Home No 1,2023-06-15T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
330739,Torr Home No 1,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
330739,Torr Home No 1,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
330739,Torr Home No 1,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.33
330739,Torr Home No 1,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
330739,Torr Home No 1,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
330739,Torr Home No 1,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.05
330739,Torr Home No 1,2023-06-15T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
330739,Torr Home No 1,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
330739,Torr Home No 1,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
330739,Torr Home No 1,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
330739,Torr Home No 1,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.06
330739,Torr Home No 1,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.12
330739,Torr Home No 1,2023-06-15T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
330739,Torr Home No 1,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
330739,Torr Home No 1,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
330739,Torr Home No 1,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,36.4
330739,Torr Home No 1,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330739,Torr Home No 1,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
330739,Torr Home No 1,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
330739,Torr Home No 1,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
330739,Torr Home No 1,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
330739,Torr Home No 1,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
330739,Torr Home No 1,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
330739,Torr Home No 1,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.64
330739,Torr Home No 1,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.5
330739,Torr Home No 1,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.86
330739,Torr Home No 1,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
330739,Torr Home No 1,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
330739,Torr Home No 1,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
330739,Torr Home No 1,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
330739,Torr Home No 1,2023-06-15T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-15T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-15T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-15T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.41
330739,Torr Home No 1,2023-06-15T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.21
330739,Torr Home No 1,2023-06-15T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.57
330739,Torr Home No 1,2023-06-15T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-15T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-15T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-15T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.62
330739,Torr Home No 1,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
330739,Torr Home No 1,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
330739,Torr Home No 1,2023-06-15T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
330739,Torr Home No 1,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
