Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
330739,Torr Home No 1,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.17
330739,Torr Home No 1,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
330739,Torr Home No 1,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
330739,Torr Home No 1,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.54
330739,Torr Home No 1,2023-06-15T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
330739,Torr Home No 1,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
330739,Torr Home No 1,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
330739,Torr Home No 1,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.31
330739,Torr Home No 1,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.19
330739,Torr Home No 1,2023-06-15T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
330739,Torr Home No 1,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
330739,Torr Home No 1,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
330739,Torr Home No 1,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
330739,Torr Home No 1,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,36.4
330739,Torr Home No 1,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330739,Torr Home No 1,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
330739,Torr Home No 1,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
330739,Torr Home No 1,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
330739,Torr Home No 1,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
330739,Torr Home No 1,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
330739,Torr Home No 1,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
330739,Torr Home No 1,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.16
330739,Torr Home No 1,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.97
330739,Torr Home No 1,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.42
330739,Torr Home No 1,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
330739,Torr Home No 1,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
330739,Torr Home No 1,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
330739,Torr Home No 1,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
330739,Torr Home No 1,2023-06-15T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-15T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-15T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-15T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.35
330739,Torr Home No 1,2023-06-15T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.2
330739,Torr Home No 1,2023-06-15T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.4
330739,Torr Home No 1,2023-06-15T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-15T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-15T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-15T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
330739,Torr Home No 1,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
330739,Torr Home No 1,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.07
330739,Torr Home No 1,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
330739,Torr Home No 1,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.39
330739,Torr Home No 1,2023-06-15T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.8
330739,Torr Home No 1,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
330739,Torr Home No 1,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
330739,Torr Home No 1,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
330739,Torr Home No 1,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
330739,Torr Home No 1,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.88
330739,Torr Home No 1,2023-06-15T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
330739,Torr Home No 1,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
330739,Torr Home No 1,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
330739,Torr Home No 1,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.76
330739,Torr Home No 1,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.98
330739,Torr Home No 1,2023-06-15T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
330739,Torr Home No 1,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
330739,Torr Home No 1,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
330739,Torr Home No 1,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
330739,Torr Home No 1,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,36.4
330739,Torr Home No 1,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330739,Torr Home No 1,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
330739,Torr Home No 1,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
330739,Torr Home No 1,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
330739,Torr Home No 1,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
330739,Torr Home No 1,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
330739,Torr Home No 1,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
330739,Torr Home No 1,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.69
330739,Torr Home No 1,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.18
330739,Torr Home No 1,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.5
330739,Torr Home No 1,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
330739,Torr Home No 1,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
330739,Torr Home No 1,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
330739,Torr Home No 1,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
330739,Torr Home No 1,2023-06-15T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-15T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-15T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-15T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.25
330739,Torr Home No 1,2023-06-15T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.21
330739,Torr Home No 1,2023-06-15T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.74
330739,Torr Home No 1,2023-06-15T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
330739,Torr Home No 1,2023-06-15T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-15T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-15T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
330739,Torr Home No 1,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
330739,Torr Home No 1,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
330739,Torr Home No 1,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.4
330739,Torr Home No 1,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
330739,Torr Home No 1,2023-06-15T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
330739,Torr Home No 1,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
330739,Torr Home No 1,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
330739,Torr Home No 1,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
330739,Torr Home No 1,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
330739,Torr Home No 1,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.49
330739,Torr Home No 1,2023-06-15T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
330739,Torr Home No 1,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
330739,Torr Home No 1,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
330739,Torr Home No 1,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.83
330739,Torr Home No 1,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.07
330739,Torr Home No 1,2023-06-15T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
330739,Torr Home No 1,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
330739,Torr Home No 1,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
330739,Torr Home No 1,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
330739,Torr Home No 1,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,36.4
330739,Torr Home No 1,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
330739,Torr Home No 1,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
330739,Torr Home No 1,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
330739,Torr Home No 1,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
330739,Torr Home No 1,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
330739,Torr Home No 1,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
330739,Torr Home No 1,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.41
330739,Torr Home No 1,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.29
330739,Torr Home No 1,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.44
330739,Torr Home No 1,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
330739,Torr Home No 1,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
330739,Torr Home No 1,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
330739,Torr Home No 1,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
330739,Torr Home No 1,2023-06-15T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-15T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-15T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-15T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.29
330739,Torr Home No 1,2023-06-15T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.22
330739,Torr Home No 1,2023-06-15T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.82
330739,Torr Home No 1,2023-06-15T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
330739,Torr Home No 1,2023-06-15T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-15T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-15T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
330739,Torr Home No 1,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
330739,Torr Home No 1,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.23
330739,Torr Home No 1,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
330739,Torr Home No 1,2023-06-15T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
330739,Torr Home No 1,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.37
330739,Torr Home No 1,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
330739,Torr Home No 1,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
330739,Torr Home No 1,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.56
330739,Torr Home No 1,2023-06-15T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
330739,Torr Home No 1,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
330739,Torr Home No 1,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
330739,Torr Home No 1,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
330739,Torr Home No 1,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
330739,Torr Home No 1,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
330739,Torr Home No 1,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.66
330739,Torr Home No 1,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.14
330739,Torr Home No 1,2023-06-15T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
330739,Torr Home No 1,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
330739,Torr Home No 1,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
330739,Torr Home No 1,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,36.4
330739,Torr Home No 1,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
330739,Torr Home No 1,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
330739,Torr Home No 1,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
330739,Torr Home No 1,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
330739,Torr Home No 1,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
330739,Torr Home No 1,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
330739,Torr Home No 1,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.98
330739,Torr Home No 1,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.88
330739,Torr Home No 1,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.79
330739,Torr Home No 1,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
330739,Torr Home No 1,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
330739,Torr Home No 1,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
330739,Torr Home No 1,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
330739,Torr Home No 1,2023-06-15T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-15T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-15T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-15T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.48
330739,Torr Home No 1,2023-06-15T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.23
330739,Torr Home No 1,2023-06-15T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.93
330739,Torr Home No 1,2023-06-15T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-15T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-15T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-15T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
330739,Torr Home No 1,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
330739,Torr Home No 1,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.17
330739,Torr Home No 1,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.8
330739,Torr Home No 1,2023-06-15T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
330739,Torr Home No 1,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
330739,Torr Home No 1,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
330739,Torr Home No 1,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
330739,Torr Home No 1,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.18
330739,Torr Home No 1,2023-06-15T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
330739,Torr Home No 1,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
330739,Torr Home No 1,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
330739,Torr Home No 1,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
330739,Torr Home No 1,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
330739,Torr Home No 1,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.09
330739,Torr Home No 1,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.73
330739,Torr Home No 1,2023-06-15T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
330739,Torr Home No 1,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
330739,Torr Home No 1,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
330739,Torr Home No 1,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
330739,Torr Home No 1,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,36.5
330739,Torr Home No 1,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
330739,Torr Home No 1,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
330739,Torr Home No 1,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
330739,Torr Home No 1,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
330739,Torr Home No 1,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
330739,Torr Home No 1,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
330739,Torr Home No 1,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.6
330739,Torr Home No 1,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.62
330739,Torr Home No 1,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.22
330739,Torr Home No 1,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
330739,Torr Home No 1,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
330739,Torr Home No 1,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
330739,Torr Home No 1,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
330739,Torr Home No 1,2023-06-15T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-15T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-15T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-15T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.39
330739,Torr Home No 1,2023-06-15T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.23
330739,Torr Home No 1,2023-06-15T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.71
330739,Torr Home No 1,2023-06-15T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-15T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-15T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-15T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
330739,Torr Home No 1,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
330739,Torr Home No 1,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.87
330739,Torr Home No 1,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
330739,Torr Home No 1,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
330739,Torr Home No 1,2023-06-15T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
330739,Torr Home No 1,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
330739,Torr Home No 1,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
330739,Torr Home No 1,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
330739,Torr Home No 1,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.57
330739,Torr Home No 1,2023-06-15T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
330739,Torr Home No 1,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
330739,Torr Home No 1,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
330739,Torr Home No 1,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
330739,Torr Home No 1,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.05
330739,Torr Home No 1,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.66
330739,Torr Home No 1,2023-06-15T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
330739,Torr Home No 1,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
330739,Torr Home No 1,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
330739,Torr Home No 1,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
330739,Torr Home No 1,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,36.5
330739,Torr Home No 1,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
330739,Torr Home No 1,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
330739,Torr Home No 1,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
330739,Torr Home No 1,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
330739,Torr Home No 1,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
330739,Torr Home No 1,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
330739,Torr Home No 1,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.58
330739,Torr Home No 1,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.28
330739,Torr Home No 1,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.54
330739,Torr Home No 1,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
330739,Torr Home No 1,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
330739,Torr Home No 1,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
330739,Torr Home No 1,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
330739,Torr Home No 1,2023-06-15T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-15T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-15T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-15T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.99
330739,Torr Home No 1,2023-06-15T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.25
330739,Torr Home No 1,2023-06-15T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.7
330739,Torr Home No 1,2023-06-15T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.5
330739,Torr Home No 1,2023-06-15T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
330739,Torr Home No 1,2023-06-15T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-15T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
330739,Torr Home No 1,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
330739,Torr Home No 1,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.09
330739,Torr Home No 1,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.72
330739,Torr Home No 1,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
330739,Torr Home No 1,2023-06-15T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
330739,Torr Home No 1,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
330739,Torr Home No 1,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
330739,Torr Home No 1,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
330739,Torr Home No 1,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.91
330739,Torr Home No 1,2023-06-15T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
330739,Torr Home No 1,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
330739,Torr Home No 1,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
330739,Torr Home No 1,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
330739,Torr Home No 1,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
330739,Torr Home No 1,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
330739,Torr Home No 1,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.37
330739,Torr Home No 1,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.42
330739,Torr Home No 1,2023-06-15T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
330739,Torr Home No 1,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
330739,Torr Home No 1,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
330739,Torr Home No 1,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
330739,Torr Home No 1,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,36.5
330739,Torr Home No 1,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330739,Torr Home No 1,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
330739,Torr Home No 1,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
330739,Torr Home No 1,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
330739,Torr Home No 1,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
330739,Torr Home No 1,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
330739,Torr Home No 1,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
330739,Torr Home No 1,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.7
330739,Torr Home No 1,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.31
330739,Torr Home No 1,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.61
330739,Torr Home No 1,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
330739,Torr Home No 1,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
330739,Torr Home No 1,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
330739,Torr Home No 1,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
330739,Torr Home No 1,2023-06-15T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-15T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-15T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-15T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.26
330739,Torr Home No 1,2023-06-15T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.29
330739,Torr Home No 1,2023-06-15T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.84
330739,Torr Home No 1,2023-06-15T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-15T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-15T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-15T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
330739,Torr Home No 1,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.69
330739,Torr Home No 1,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.28
330739,Torr Home No 1,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
330739,Torr Home No 1,2023-06-15T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
330739,Torr Home No 1,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
330739,Torr Home No 1,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
330739,Torr Home No 1,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
330739,Torr Home No 1,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
330739,Torr Home No 1,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.25
330739,Torr Home No 1,2023-06-15T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
330739,Torr Home No 1,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
330739,Torr Home No 1,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
330739,Torr Home No 1,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
330739,Torr Home No 1,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
330739,Torr Home No 1,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.69
330739,Torr Home No 1,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.49
330739,Torr Home No 1,2023-06-15T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
330739,Torr Home No 1,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
330739,Torr Home No 1,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
330739,Torr Home No 1,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
330739,Torr Home No 1,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,36.5
330739,Torr Home No 1,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330739,Torr Home No 1,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
330739,Torr Home No 1,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
330739,Torr Home No 1,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
330739,Torr Home No 1,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
330739,Torr Home No 1,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
330739,Torr Home No 1,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
330739,Torr Home No 1,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.07
330739,Torr Home No 1,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.74
330739,Torr Home No 1,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,8.41
330739,Torr Home No 1,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
330739,Torr Home No 1,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
330739,Torr Home No 1,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
330739,Torr Home No 1,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
330739,Torr Home No 1,2023-06-15T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-15T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-15T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-15T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.08
330739,Torr Home No 1,2023-06-15T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.49
330739,Torr Home No 1,2023-06-15T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.91
330739,Torr Home No 1,2023-06-15T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-15T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-15T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.2
330739,Torr Home No 1,2023-06-15T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
330739,Torr Home No 1,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
330739,Torr Home No 1,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.35
330739,Torr Home No 1,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.48
330739,Torr Home No 1,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
330739,Torr Home No 1,2023-06-15T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
330739,Torr Home No 1,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
330739,Torr Home No 1,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.38
330739,Torr Home No 1,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.85
330739,Torr Home No 1,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
330739,Torr Home No 1,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.77
330739,Torr Home No 1,2023-06-15T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
330739,Torr Home No 1,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
330739,Torr Home No 1,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
330739,Torr Home No 1,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
330739,Torr Home No 1,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.8
330739,Torr Home No 1,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.32
330739,Torr Home No 1,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.38
330739,Torr Home No 1,2023-06-15T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
330739,Torr Home No 1,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
330739,Torr Home No 1,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
330739,Torr Home No 1,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
330739,Torr Home No 1,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,36.5
330739,Torr Home No 1,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
330739,Torr Home No 1,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
330739,Torr Home No 1,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
330739,Torr Home No 1,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
330739,Torr Home No 1,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
330739,Torr Home No 1,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
330739,Torr Home No 1,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.33
330739,Torr Home No 1,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.43
330739,Torr Home No 1,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.98
330739,Torr Home No 1,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
330739,Torr Home No 1,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
330739,Torr Home No 1,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
330739,Torr Home No 1,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
330739,Torr Home No 1,2023-06-15T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-15T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-15T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-15T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.24
330739,Torr Home No 1,2023-06-15T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.36
330739,Torr Home No 1,2023-06-15T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.51
330739,Torr Home No 1,2023-06-15T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-15T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-15T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-15T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.4
330739,Torr Home No 1,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
330739,Torr Home No 1,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.46
330739,Torr Home No 1,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
330739,Torr Home No 1,2023-06-15T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
330739,Torr Home No 1,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
330739,Torr Home No 1,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.48
330739,Torr Home No 1,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.55
330739,Torr Home No 1,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
330739,Torr Home No 1,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.76
330739,Torr Home No 1,2023-06-15T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
330739,Torr Home No 1,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
330739,Torr Home No 1,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
330739,Torr Home No 1,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
330739,Torr Home No 1,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
330739,Torr Home No 1,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.29
330739,Torr Home No 1,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.46
330739,Torr Home No 1,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.34
330739,Torr Home No 1,2023-06-15T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
330739,Torr Home No 1,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
330739,Torr Home No 1,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
330739,Torr Home No 1,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
330739,Torr Home No 1,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,36.5
330739,Torr Home No 1,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
330739,Torr Home No 1,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
