Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
330739,Torr Home No 1,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
330739,Torr Home No 1,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
330739,Torr Home No 1,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
330739,Torr Home No 1,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
330739,Torr Home No 1,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.87
330739,Torr Home No 1,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.39
330739,Torr Home No 1,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.01
330739,Torr Home No 1,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
330739,Torr Home No 1,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
330739,Torr Home No 1,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
330739,Torr Home No 1,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
330739,Torr Home No 1,2023-06-15T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-15T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-15T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-15T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.74
330739,Torr Home No 1,2023-06-15T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.46
330739,Torr Home No 1,2023-06-15T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.86
330739,Torr Home No 1,2023-06-15T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.0
330739,Torr Home No 1,2023-06-15T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-15T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-15T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
330739,Torr Home No 1,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.23
330739,Torr Home No 1,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
330739,Torr Home No 1,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.08
330739,Torr Home No 1,2023-06-15T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
330739,Torr Home No 1,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
330739,Torr Home No 1,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
330739,Torr Home No 1,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.3
330739,Torr Home No 1,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.71
330739,Torr Home No 1,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.48
330739,Torr Home No 1,2023-06-15T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
330739,Torr Home No 1,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
330739,Torr Home No 1,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
330739,Torr Home No 1,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
330739,Torr Home No 1,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
330739,Torr Home No 1,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.68
330739,Torr Home No 1,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.7
330739,Torr Home No 1,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.75
330739,Torr Home No 1,2023-06-15T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
330739,Torr Home No 1,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
330739,Torr Home No 1,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
330739,Torr Home No 1,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
330739,Torr Home No 1,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,36.5
330739,Torr Home No 1,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330739,Torr Home No 1,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
330739,Torr Home No 1,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
330739,Torr Home No 1,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
330739,Torr Home No 1,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
330739,Torr Home No 1,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
330739,Torr Home No 1,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
330739,Torr Home No 1,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.19
330739,Torr Home No 1,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.55
330739,Torr Home No 1,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.44
330739,Torr Home No 1,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
330739,Torr Home No 1,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
330739,Torr Home No 1,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
330739,Torr Home No 1,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
330739,Torr Home No 1,2023-06-15T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-06-15T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-15T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-15T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.72
330739,Torr Home No 1,2023-06-15T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.58
330739,Torr Home No 1,2023-06-15T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.77
330739,Torr Home No 1,2023-06-15T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.0
330739,Torr Home No 1,2023-06-15T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-15T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.5
330739,Torr Home No 1,2023-06-15T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
330739,Torr Home No 1,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.49
330739,Torr Home No 1,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.42
330739,Torr Home No 1,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.11
330739,Torr Home No 1,2023-06-15T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
330739,Torr Home No 1,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.35
330739,Torr Home No 1,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.38
330739,Torr Home No 1,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
330739,Torr Home No 1,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.21
330739,Torr Home No 1,2023-06-15T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
330739,Torr Home No 1,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
330739,Torr Home No 1,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
330739,Torr Home No 1,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
330739,Torr Home No 1,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
330739,Torr Home No 1,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.09
330739,Torr Home No 1,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.17
330739,Torr Home No 1,2023-06-15T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
330739,Torr Home No 1,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
330739,Torr Home No 1,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
330739,Torr Home No 1,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
330739,Torr Home No 1,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,36.5
330739,Torr Home No 1,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330739,Torr Home No 1,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
330739,Torr Home No 1,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
330739,Torr Home No 1,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
330739,Torr Home No 1,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
330739,Torr Home No 1,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
330739,Torr Home No 1,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
330739,Torr Home No 1,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.42
330739,Torr Home No 1,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.1
330739,Torr Home No 1,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.12
330739,Torr Home No 1,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
330739,Torr Home No 1,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
330739,Torr Home No 1,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
330739,Torr Home No 1,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
330739,Torr Home No 1,2023-06-15T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-15T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-15T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-15T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.81
330739,Torr Home No 1,2023-06-15T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.4
330739,Torr Home No 1,2023-06-15T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.41
330739,Torr Home No 1,2023-06-15T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.5
330739,Torr Home No 1,2023-06-15T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-15T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-15T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.16
330739,Torr Home No 1,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.63
330739,Torr Home No 1,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
330739,Torr Home No 1,2023-06-15T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
330739,Torr Home No 1,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.04
330739,Torr Home No 1,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.75
330739,Torr Home No 1,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
330739,Torr Home No 1,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.79
330739,Torr Home No 1,2023-06-15T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
330739,Torr Home No 1,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
330739,Torr Home No 1,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
330739,Torr Home No 1,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.72
330739,Torr Home No 1,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.21
330739,Torr Home No 1,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.94
330739,Torr Home No 1,2023-06-15T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
330739,Torr Home No 1,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
330739,Torr Home No 1,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
330739,Torr Home No 1,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,36.5
330739,Torr Home No 1,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
330739,Torr Home No 1,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
330739,Torr Home No 1,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
330739,Torr Home No 1,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
330739,Torr Home No 1,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
330739,Torr Home No 1,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
330739,Torr Home No 1,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.75
330739,Torr Home No 1,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.49
330739,Torr Home No 1,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,7.29
330739,Torr Home No 1,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
330739,Torr Home No 1,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
330739,Torr Home No 1,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
330739,Torr Home No 1,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
330739,Torr Home No 1,2023-06-15T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
330739,Torr Home No 1,2023-06-15T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-15T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-06-15T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.51
330739,Torr Home No 1,2023-06-15T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.29
330739,Torr Home No 1,2023-06-15T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.53
330739,Torr Home No 1,2023-06-15T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.5
330739,Torr Home No 1,2023-06-15T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-15T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-15T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.5
330739,Torr Home No 1,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.25
330739,Torr Home No 1,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.71
330739,Torr Home No 1,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
330739,Torr Home No 1,2023-06-15T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
330739,Torr Home No 1,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
330739,Torr Home No 1,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.22
330739,Torr Home No 1,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
330739,Torr Home No 1,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.67
330739,Torr Home No 1,2023-06-15T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
330739,Torr Home No 1,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
330739,Torr Home No 1,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
330739,Torr Home No 1,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
330739,Torr Home No 1,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
330739,Torr Home No 1,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.52
330739,Torr Home No 1,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.97
330739,Torr Home No 1,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.91
330739,Torr Home No 1,2023-06-15T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
330739,Torr Home No 1,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
330739,Torr Home No 1,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
330739,Torr Home No 1,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,36.5
330739,Torr Home No 1,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
330739,Torr Home No 1,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
330739,Torr Home No 1,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
330739,Torr Home No 1,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
330739,Torr Home No 1,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
330739,Torr Home No 1,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
330739,Torr Home No 1,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.87
330739,Torr Home No 1,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.13
330739,Torr Home No 1,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.79
330739,Torr Home No 1,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
330739,Torr Home No 1,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
330739,Torr Home No 1,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
330739,Torr Home No 1,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
330739,Torr Home No 1,2023-06-15T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
330739,Torr Home No 1,2023-06-15T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-15T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-15T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.45
330739,Torr Home No 1,2023-06-15T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.25
330739,Torr Home No 1,2023-06-15T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.62
330739,Torr Home No 1,2023-06-15T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-15T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-15T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.6
330739,Torr Home No 1,2023-06-15T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
330739,Torr Home No 1,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.97
330739,Torr Home No 1,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.66
330739,Torr Home No 1,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.72
330739,Torr Home No 1,2023-06-15T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
330739,Torr Home No 1,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
330739,Torr Home No 1,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
330739,Torr Home No 1,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.13
330739,Torr Home No 1,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
330739,Torr Home No 1,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.6
330739,Torr Home No 1,2023-06-15T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
330739,Torr Home No 1,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
330739,Torr Home No 1,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
330739,Torr Home No 1,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
330739,Torr Home No 1,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
330739,Torr Home No 1,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
330739,Torr Home No 1,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.71
330739,Torr Home No 1,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.91
330739,Torr Home No 1,2023-06-15T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
330739,Torr Home No 1,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
330739,Torr Home No 1,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
330739,Torr Home No 1,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
330739,Torr Home No 1,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,36.4
330739,Torr Home No 1,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330739,Torr Home No 1,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
330739,Torr Home No 1,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
330739,Torr Home No 1,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
330739,Torr Home No 1,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
330739,Torr Home No 1,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
330739,Torr Home No 1,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
330739,Torr Home No 1,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.65
330739,Torr Home No 1,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.9
330739,Torr Home No 1,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,9.77
330739,Torr Home No 1,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
330739,Torr Home No 1,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
330739,Torr Home No 1,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
330739,Torr Home No 1,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
330739,Torr Home No 1,2023-06-15T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
330739,Torr Home No 1,2023-06-15T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-15T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-15T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.85
330739,Torr Home No 1,2023-06-15T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.56
330739,Torr Home No 1,2023-06-15T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.13
330739,Torr Home No 1,2023-06-15T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-15T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
330739,Torr Home No 1,2023-06-15T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.9
330739,Torr Home No 1,2023-06-15T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
330739,Torr Home No 1,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.69
330739,Torr Home No 1,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.64
330739,Torr Home No 1,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.76
330739,Torr Home No 1,2023-06-15T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
330739,Torr Home No 1,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.16
330739,Torr Home No 1,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.66
330739,Torr Home No 1,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
330739,Torr Home No 1,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.24
330739,Torr Home No 1,2023-06-15T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
330739,Torr Home No 1,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
330739,Torr Home No 1,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
330739,Torr Home No 1,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
330739,Torr Home No 1,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
330739,Torr Home No 1,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.67
330739,Torr Home No 1,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.7
330739,Torr Home No 1,2023-06-15T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
330739,Torr Home No 1,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
330739,Torr Home No 1,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.5
330739,Torr Home No 1,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
330739,Torr Home No 1,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,36.4
330739,Torr Home No 1,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330739,Torr Home No 1,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
330739,Torr Home No 1,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
330739,Torr Home No 1,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
330739,Torr Home No 1,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
330739,Torr Home No 1,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
330739,Torr Home No 1,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
330739,Torr Home No 1,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.55
330739,Torr Home No 1,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.37
330739,Torr Home No 1,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.32
330739,Torr Home No 1,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
330739,Torr Home No 1,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
330739,Torr Home No 1,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
330739,Torr Home No 1,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
330739,Torr Home No 1,2023-06-15T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-15T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-15T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-15T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.25
330739,Torr Home No 1,2023-06-15T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.75
330739,Torr Home No 1,2023-06-15T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.33
330739,Torr Home No 1,2023-06-15T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-15T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-15T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-15T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
330739,Torr Home No 1,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
330739,Torr Home No 1,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
330739,Torr Home No 1,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.28
330739,Torr Home No 1,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.37
330739,Torr Home No 1,2023-06-15T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
330739,Torr Home No 1,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
330739,Torr Home No 1,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.33
330739,Torr Home No 1,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.32
330739,Torr Home No 1,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
330739,Torr Home No 1,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.82
330739,Torr Home No 1,2023-06-15T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
330739,Torr Home No 1,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
330739,Torr Home No 1,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
330739,Torr Home No 1,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.23
330739,Torr Home No 1,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.9
330739,Torr Home No 1,2023-06-15T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
330739,Torr Home No 1,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
330739,Torr Home No 1,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
330739,Torr Home No 1,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
330739,Torr Home No 1,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,36.4
330739,Torr Home No 1,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
330739,Torr Home No 1,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
330739,Torr Home No 1,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
330739,Torr Home No 1,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
330739,Torr Home No 1,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
330739,Torr Home No 1,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
330739,Torr Home No 1,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.71
330739,Torr Home No 1,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.16
330739,Torr Home No 1,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.02
330739,Torr Home No 1,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
330739,Torr Home No 1,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
330739,Torr Home No 1,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
330739,Torr Home No 1,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
330739,Torr Home No 1,2023-06-15T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
330739,Torr Home No 1,2023-06-15T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-15T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
330739,Torr Home No 1,2023-06-15T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.55
330739,Torr Home No 1,2023-06-15T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.22
330739,Torr Home No 1,2023-06-15T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.08
330739,Torr Home No 1,2023-06-15T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.8
330739,Torr Home No 1,2023-06-15T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-15T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-15T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
330739,Torr Home No 1,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
330739,Torr Home No 1,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.83
330739,Torr Home No 1,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
330739,Torr Home No 1,2023-06-15T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
330739,Torr Home No 1,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.07
330739,Torr Home No 1,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.98
330739,Torr Home No 1,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
330739,Torr Home No 1,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.09
330739,Torr Home No 1,2023-06-15T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
330739,Torr Home No 1,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.2
330739,Torr Home No 1,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
330739,Torr Home No 1,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
330739,Torr Home No 1,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
330739,Torr Home No 1,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
330739,Torr Home No 1,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.58
330739,Torr Home No 1,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.01
330739,Torr Home No 1,2023-06-15T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
330739,Torr Home No 1,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
330739,Torr Home No 1,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.3
330739,Torr Home No 1,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
330739,Torr Home No 1,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,36.4
330739,Torr Home No 1,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330739,Torr Home No 1,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
330739,Torr Home No 1,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
330739,Torr Home No 1,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
330739,Torr Home No 1,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
330739,Torr Home No 1,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
330739,Torr Home No 1,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
330739,Torr Home No 1,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.8
330739,Torr Home No 1,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.29
330739,Torr Home No 1,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.38
330739,Torr Home No 1,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
330739,Torr Home No 1,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
330739,Torr Home No 1,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
330739,Torr Home No 1,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
330739,Torr Home No 1,2023-06-15T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
330739,Torr Home No 1,2023-06-15T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-15T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-06-15T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.58
330739,Torr Home No 1,2023-06-15T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.5
330739,Torr Home No 1,2023-06-15T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.64
330739,Torr Home No 1,2023-06-15T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-15T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
330739,Torr Home No 1,2023-06-15T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-15T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.9
330739,Torr Home No 1,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
330739,Torr Home No 1,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.76
330739,Torr Home No 1,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
330739,Torr Home No 1,2023-06-15T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.11
330739,Torr Home No 1,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.62
330739,Torr Home No 1,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.56
330739,Torr Home No 1,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.67
330739,Torr Home No 1,2023-06-15T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
330739,Torr Home No 1,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.3
330739,Torr Home No 1,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
330739,Torr Home No 1,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
330739,Torr Home No 1,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
330739,Torr Home No 1,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
330739,Torr Home No 1,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.03
330739,Torr Home No 1,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.14
330739,Torr Home No 1,2023-06-15T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
330739,Torr Home No 1,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
330739,Torr Home No 1,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
330739,Torr Home No 1,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
330739,Torr Home No 1,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,36.4
330739,Torr Home No 1,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330739,Torr Home No 1,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
330739,Torr Home No 1,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
330739,Torr Home No 1,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
330739,Torr Home No 1,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
330739,Torr Home No 1,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
330739,Torr Home No 1,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
330739,Torr Home No 1,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.53
330739,Torr Home No 1,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.18
330739,Torr Home No 1,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,11.97
330739,Torr Home No 1,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
330739,Torr Home No 1,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
330739,Torr Home No 1,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
330739,Torr Home No 1,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
330739,Torr Home No 1,2023-06-15T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-15T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-15T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-06-15T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.77
330739,Torr Home No 1,2023-06-15T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.5
330739,Torr Home No 1,2023-06-15T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.56
330739,Torr Home No 1,2023-06-15T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-15T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
330739,Torr Home No 1,2023-06-15T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.7
330739,Torr Home No 1,2023-06-15T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
