Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
330739,Torr Home No 1,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.49
330739,Torr Home No 1,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
330739,Torr Home No 1,2023-06-15T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.23
330739,Torr Home No 1,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.15
330739,Torr Home No 1,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
330739,Torr Home No 1,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.08
330739,Torr Home No 1,2023-06-15T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
330739,Torr Home No 1,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
330739,Torr Home No 1,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
330739,Torr Home No 1,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
330739,Torr Home No 1,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
330739,Torr Home No 1,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
330739,Torr Home No 1,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.21
330739,Torr Home No 1,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.83
330739,Torr Home No 1,2023-06-15T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
330739,Torr Home No 1,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
330739,Torr Home No 1,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.1
330739,Torr Home No 1,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
330739,Torr Home No 1,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,36.3
330739,Torr Home No 1,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
330739,Torr Home No 1,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
330739,Torr Home No 1,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
330739,Torr Home No 1,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
330739,Torr Home No 1,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
330739,Torr Home No 1,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
330739,Torr Home No 1,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.81
330739,Torr Home No 1,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.1
330739,Torr Home No 1,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.96
330739,Torr Home No 1,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
330739,Torr Home No 1,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
330739,Torr Home No 1,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
330739,Torr Home No 1,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
330739,Torr Home No 1,2023-06-15T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-15T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-15T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-15T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.66
330739,Torr Home No 1,2023-06-15T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.46
330739,Torr Home No 1,2023-06-15T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.5
330739,Torr Home No 1,2023-06-15T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-15T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
330739,Torr Home No 1,2023-06-15T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-15T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
330739,Torr Home No 1,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
330739,Torr Home No 1,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.11
330739,Torr Home No 1,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
330739,Torr Home No 1,2023-06-15T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
330739,Torr Home No 1,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
330739,Torr Home No 1,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.2
330739,Torr Home No 1,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.15
330739,Torr Home No 1,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
330739,Torr Home No 1,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.61
330739,Torr Home No 1,2023-06-15T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
330739,Torr Home No 1,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
330739,Torr Home No 1,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
330739,Torr Home No 1,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
330739,Torr Home No 1,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
330739,Torr Home No 1,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.56
330739,Torr Home No 1,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.14
330739,Torr Home No 1,2023-06-15T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
330739,Torr Home No 1,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
330739,Torr Home No 1,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
330739,Torr Home No 1,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
330739,Torr Home No 1,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,36.3
330739,Torr Home No 1,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330739,Torr Home No 1,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
330739,Torr Home No 1,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
330739,Torr Home No 1,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
330739,Torr Home No 1,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
330739,Torr Home No 1,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
330739,Torr Home No 1,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
330739,Torr Home No 1,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.57
330739,Torr Home No 1,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.9
330739,Torr Home No 1,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.06
330739,Torr Home No 1,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
330739,Torr Home No 1,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
330739,Torr Home No 1,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
330739,Torr Home No 1,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
330739,Torr Home No 1,2023-06-15T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
330739,Torr Home No 1,2023-06-15T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-15T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-06-15T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.68
330739,Torr Home No 1,2023-06-15T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.49
330739,Torr Home No 1,2023-06-15T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.25
330739,Torr Home No 1,2023-06-15T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.4
330739,Torr Home No 1,2023-06-15T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
330739,Torr Home No 1,2023-06-15T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.7
330739,Torr Home No 1,2023-06-15T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
330739,Torr Home No 1,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
330739,Torr Home No 1,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
330739,Torr Home No 1,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.88
330739,Torr Home No 1,2023-06-15T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.11
330739,Torr Home No 1,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.58
330739,Torr Home No 1,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
330739,Torr Home No 1,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.03
330739,Torr Home No 1,2023-06-15T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
330739,Torr Home No 1,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
330739,Torr Home No 1,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
330739,Torr Home No 1,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
330739,Torr Home No 1,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
330739,Torr Home No 1,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
330739,Torr Home No 1,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
330739,Torr Home No 1,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.61
330739,Torr Home No 1,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.44
330739,Torr Home No 1,2023-06-15T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
330739,Torr Home No 1,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
330739,Torr Home No 1,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
330739,Torr Home No 1,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
330739,Torr Home No 1,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,36.2
330739,Torr Home No 1,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330739,Torr Home No 1,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
330739,Torr Home No 1,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
330739,Torr Home No 1,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
330739,Torr Home No 1,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
330739,Torr Home No 1,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
330739,Torr Home No 1,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
330739,Torr Home No 1,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.4
330739,Torr Home No 1,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.22
330739,Torr Home No 1,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.53
330739,Torr Home No 1,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
330739,Torr Home No 1,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
330739,Torr Home No 1,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
330739,Torr Home No 1,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
330739,Torr Home No 1,2023-06-15T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
330739,Torr Home No 1,2023-06-15T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-15T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-15T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.77
330739,Torr Home No 1,2023-06-15T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.1
330739,Torr Home No 1,2023-06-15T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.21
330739,Torr Home No 1,2023-06-15T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.5
330739,Torr Home No 1,2023-06-15T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-15T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-15T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
330739,Torr Home No 1,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
330739,Torr Home No 1,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.14
330739,Torr Home No 1,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.55
330739,Torr Home No 1,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.68
330739,Torr Home No 1,2023-06-15T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
330739,Torr Home No 1,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
330739,Torr Home No 1,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
330739,Torr Home No 1,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
330739,Torr Home No 1,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.56
330739,Torr Home No 1,2023-06-15T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
330739,Torr Home No 1,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
330739,Torr Home No 1,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
330739,Torr Home No 1,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
330739,Torr Home No 1,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.21
330739,Torr Home No 1,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.28
330739,Torr Home No 1,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.05
330739,Torr Home No 1,2023-06-15T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
330739,Torr Home No 1,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
330739,Torr Home No 1,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
330739,Torr Home No 1,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
330739,Torr Home No 1,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,36.2
330739,Torr Home No 1,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
330739,Torr Home No 1,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
330739,Torr Home No 1,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
330739,Torr Home No 1,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
330739,Torr Home No 1,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
330739,Torr Home No 1,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
330739,Torr Home No 1,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.41
330739,Torr Home No 1,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.33
330739,Torr Home No 1,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.17
330739,Torr Home No 1,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
330739,Torr Home No 1,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
330739,Torr Home No 1,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
330739,Torr Home No 1,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
330739,Torr Home No 1,2023-06-15T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-15T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-15T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-15T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.98
330739,Torr Home No 1,2023-06-15T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.33
330739,Torr Home No 1,2023-06-15T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.54
330739,Torr Home No 1,2023-06-15T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.6
330739,Torr Home No 1,2023-06-15T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
330739,Torr Home No 1,2023-06-15T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-15T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
330739,Torr Home No 1,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
330739,Torr Home No 1,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.9
330739,Torr Home No 1,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
330739,Torr Home No 1,2023-06-15T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
330739,Torr Home No 1,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.02
330739,Torr Home No 1,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.14
330739,Torr Home No 1,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
330739,Torr Home No 1,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.64
330739,Torr Home No 1,2023-06-15T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
330739,Torr Home No 1,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
330739,Torr Home No 1,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
330739,Torr Home No 1,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
330739,Torr Home No 1,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
330739,Torr Home No 1,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.13
330739,Torr Home No 1,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.57
330739,Torr Home No 1,2023-06-15T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
330739,Torr Home No 1,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
330739,Torr Home No 1,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
330739,Torr Home No 1,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
330739,Torr Home No 1,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,36.1
330739,Torr Home No 1,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
330739,Torr Home No 1,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
330739,Torr Home No 1,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
330739,Torr Home No 1,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
330739,Torr Home No 1,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
330739,Torr Home No 1,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
330739,Torr Home No 1,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.34
330739,Torr Home No 1,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.08
330739,Torr Home No 1,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.64
330739,Torr Home No 1,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
330739,Torr Home No 1,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
330739,Torr Home No 1,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
330739,Torr Home No 1,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
330739,Torr Home No 1,2023-06-15T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-15T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-15T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-15T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.06
330739,Torr Home No 1,2023-06-15T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.23
330739,Torr Home No 1,2023-06-15T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.49
330739,Torr Home No 1,2023-06-15T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-15T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-15T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-15T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
330739,Torr Home No 1,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
330739,Torr Home No 1,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.7
330739,Torr Home No 1,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
330739,Torr Home No 1,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
330739,Torr Home No 1,2023-06-15T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
330739,Torr Home No 1,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.13
330739,Torr Home No 1,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.48
330739,Torr Home No 1,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
330739,Torr Home No 1,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.97
330739,Torr Home No 1,2023-06-15T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
330739,Torr Home No 1,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.4
330739,Torr Home No 1,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
330739,Torr Home No 1,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
330739,Torr Home No 1,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
330739,Torr Home No 1,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.21
330739,Torr Home No 1,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.54
330739,Torr Home No 1,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.83
330739,Torr Home No 1,2023-06-15T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
330739,Torr Home No 1,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
330739,Torr Home No 1,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
330739,Torr Home No 1,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
330739,Torr Home No 1,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,36.1
330739,Torr Home No 1,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
330739,Torr Home No 1,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
330739,Torr Home No 1,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
330739,Torr Home No 1,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
330739,Torr Home No 1,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
330739,Torr Home No 1,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
330739,Torr Home No 1,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.85
330739,Torr Home No 1,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.71
330739,Torr Home No 1,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,10.54
330739,Torr Home No 1,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
330739,Torr Home No 1,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
330739,Torr Home No 1,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
330739,Torr Home No 1,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
330739,Torr Home No 1,2023-06-15T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-15T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-15T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-15T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.55
330739,Torr Home No 1,2023-06-15T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
330739,Torr Home No 1,2023-06-15T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.44
330739,Torr Home No 1,2023-06-15T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.9
330739,Torr Home No 1,2023-06-15T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-15T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-15T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
330739,Torr Home No 1,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.78
330739,Torr Home No 1,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.14
330739,Torr Home No 1,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
330739,Torr Home No 1,2023-06-15T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
330739,Torr Home No 1,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.02
330739,Torr Home No 1,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.88
330739,Torr Home No 1,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
330739,Torr Home No 1,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-11.11
330739,Torr Home No 1,2023-06-15T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
330739,Torr Home No 1,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.8
330739,Torr Home No 1,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
330739,Torr Home No 1,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
330739,Torr Home No 1,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.05
330739,Torr Home No 1,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.84
330739,Torr Home No 1,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.3
330739,Torr Home No 1,2023-06-15T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
330739,Torr Home No 1,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
330739,Torr Home No 1,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
330739,Torr Home No 1,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
330739,Torr Home No 1,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,36.0
330739,Torr Home No 1,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330739,Torr Home No 1,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
330739,Torr Home No 1,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
330739,Torr Home No 1,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
330739,Torr Home No 1,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
330739,Torr Home No 1,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
330739,Torr Home No 1,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
330739,Torr Home No 1,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.53
330739,Torr Home No 1,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.76
330739,Torr Home No 1,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,6.78
330739,Torr Home No 1,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
330739,Torr Home No 1,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
330739,Torr Home No 1,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
330739,Torr Home No 1,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
330739,Torr Home No 1,2023-06-15T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-15T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-15T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-15T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.09
330739,Torr Home No 1,2023-06-15T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
330739,Torr Home No 1,2023-06-15T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.65
330739,Torr Home No 1,2023-06-15T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-15T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-15T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-15T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.4
330739,Torr Home No 1,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
330739,Torr Home No 1,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
330739,Torr Home No 1,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.81
330739,Torr Home No 1,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
330739,Torr Home No 1,2023-06-15T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
330739,Torr Home No 1,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
330739,Torr Home No 1,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.06
330739,Torr Home No 1,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
330739,Torr Home No 1,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.71
330739,Torr Home No 1,2023-06-15T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
330739,Torr Home No 1,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
330739,Torr Home No 1,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
330739,Torr Home No 1,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
330739,Torr Home No 1,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
330739,Torr Home No 1,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
330739,Torr Home No 1,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.41
330739,Torr Home No 1,2023-06-15T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
330739,Torr Home No 1,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
330739,Torr Home No 1,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
330739,Torr Home No 1,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
330739,Torr Home No 1,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,36.0
330739,Torr Home No 1,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330739,Torr Home No 1,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
330739,Torr Home No 1,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
330739,Torr Home No 1,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
330739,Torr Home No 1,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
330739,Torr Home No 1,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
330739,Torr Home No 1,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
330739,Torr Home No 1,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.81
330739,Torr Home No 1,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.17
330739,Torr Home No 1,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,10.36
330739,Torr Home No 1,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
330739,Torr Home No 1,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
330739,Torr Home No 1,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
330739,Torr Home No 1,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
330739,Torr Home No 1,2023-06-15T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-15T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-15T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-15T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.04
330739,Torr Home No 1,2023-06-15T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.01
330739,Torr Home No 1,2023-06-15T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.14
330739,Torr Home No 1,2023-06-15T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-15T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.3
330739,Torr Home No 1,2023-06-15T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-15T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
330739,Torr Home No 1,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
330739,Torr Home No 1,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.99
330739,Torr Home No 1,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
330739,Torr Home No 1,2023-06-15T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
330739,Torr Home No 1,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.34
330739,Torr Home No 1,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
330739,Torr Home No 1,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.8
330739,Torr Home No 1,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.89
330739,Torr Home No 1,2023-06-15T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
330739,Torr Home No 1,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
330739,Torr Home No 1,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
330739,Torr Home No 1,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
330739,Torr Home No 1,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
330739,Torr Home No 1,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.12
330739,Torr Home No 1,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.28
330739,Torr Home No 1,2023-06-15T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
330739,Torr Home No 1,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
330739,Torr Home No 1,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.5
330739,Torr Home No 1,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
330739,Torr Home No 1,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,35.9
330739,Torr Home No 1,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330739,Torr Home No 1,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
330739,Torr Home No 1,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
330739,Torr Home No 1,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
330739,Torr Home No 1,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
330739,Torr Home No 1,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
330739,Torr Home No 1,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
330739,Torr Home No 1,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.24
330739,Torr Home No 1,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.25
330739,Torr Home No 1,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.32
330739,Torr Home No 1,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
330739,Torr Home No 1,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
330739,Torr Home No 1,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
330739,Torr Home No 1,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
330739,Torr Home No 1,2023-06-15T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
330739,Torr Home No 1,2023-06-15T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-15T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-15T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.59
330739,Torr Home No 1,2023-06-15T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.05
330739,Torr Home No 1,2023-06-15T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.65
330739,Torr Home No 1,2023-06-15T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-15T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-15T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-15T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
330739,Torr Home No 1,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
330739,Torr Home No 1,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
330739,Torr Home No 1,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
330739,Torr Home No 1,2023-06-15T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
330739,Torr Home No 1,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.35
330739,Torr Home No 1,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.4
330739,Torr Home No 1,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.97
330739,Torr Home No 1,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.04
330739,Torr Home No 1,2023-06-15T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
330739,Torr Home No 1,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
330739,Torr Home No 1,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
330739,Torr Home No 1,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
330739,Torr Home No 1,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.42
330739,Torr Home No 1,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.44
330739,Torr Home No 1,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.48
330739,Torr Home No 1,2023-06-15T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
330739,Torr Home No 1,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
330739,Torr Home No 1,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
