Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.5
330739,Torr Home No 1,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,35.9
330739,Torr Home No 1,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330739,Torr Home No 1,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
330739,Torr Home No 1,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
330739,Torr Home No 1,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
330739,Torr Home No 1,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
330739,Torr Home No 1,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
330739,Torr Home No 1,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
330739,Torr Home No 1,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.02
330739,Torr Home No 1,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.79
330739,Torr Home No 1,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.6
330739,Torr Home No 1,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
330739,Torr Home No 1,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
330739,Torr Home No 1,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
330739,Torr Home No 1,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
330739,Torr Home No 1,2023-06-15T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-15T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-15T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-15T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.49
330739,Torr Home No 1,2023-06-15T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.44
330739,Torr Home No 1,2023-06-15T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.28
330739,Torr Home No 1,2023-06-15T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-15T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.7
330739,Torr Home No 1,2023-06-15T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-15T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
330739,Torr Home No 1,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.3
330739,Torr Home No 1,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
330739,Torr Home No 1,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.67
330739,Torr Home No 1,2023-06-15T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
330739,Torr Home No 1,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.24
330739,Torr Home No 1,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.65
330739,Torr Home No 1,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.53
330739,Torr Home No 1,2023-06-15T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
330739,Torr Home No 1,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
330739,Torr Home No 1,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
330739,Torr Home No 1,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
330739,Torr Home No 1,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
330739,Torr Home No 1,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.3
330739,Torr Home No 1,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.32
330739,Torr Home No 1,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.34
330739,Torr Home No 1,2023-06-15T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
330739,Torr Home No 1,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
330739,Torr Home No 1,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.6
330739,Torr Home No 1,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.2
330739,Torr Home No 1,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,35.8
330739,Torr Home No 1,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330739,Torr Home No 1,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
330739,Torr Home No 1,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
330739,Torr Home No 1,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
330739,Torr Home No 1,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
330739,Torr Home No 1,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
330739,Torr Home No 1,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
330739,Torr Home No 1,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.25
330739,Torr Home No 1,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.74
330739,Torr Home No 1,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.3
330739,Torr Home No 1,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
330739,Torr Home No 1,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
330739,Torr Home No 1,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
330739,Torr Home No 1,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
330739,Torr Home No 1,2023-06-15T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-15T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-15T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-15T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.97
330739,Torr Home No 1,2023-06-15T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.03
330739,Torr Home No 1,2023-06-15T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.32
330739,Torr Home No 1,2023-06-15T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-15T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.3
330739,Torr Home No 1,2023-06-15T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-15T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
330739,Torr Home No 1,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
330739,Torr Home No 1,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.34
330739,Torr Home No 1,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.44
330739,Torr Home No 1,2023-06-15T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
330739,Torr Home No 1,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.13
330739,Torr Home No 1,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.45
330739,Torr Home No 1,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
330739,Torr Home No 1,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.25
330739,Torr Home No 1,2023-06-15T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
330739,Torr Home No 1,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
330739,Torr Home No 1,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
330739,Torr Home No 1,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
330739,Torr Home No 1,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
330739,Torr Home No 1,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
330739,Torr Home No 1,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.65
330739,Torr Home No 1,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.11
330739,Torr Home No 1,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.07
330739,Torr Home No 1,2023-06-15T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
330739,Torr Home No 1,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
330739,Torr Home No 1,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.3
330739,Torr Home No 1,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.0
330739,Torr Home No 1,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,35.8
330739,Torr Home No 1,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
330739,Torr Home No 1,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
330739,Torr Home No 1,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
330739,Torr Home No 1,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
330739,Torr Home No 1,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
330739,Torr Home No 1,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
330739,Torr Home No 1,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.86
330739,Torr Home No 1,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.36
330739,Torr Home No 1,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.97
330739,Torr Home No 1,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
330739,Torr Home No 1,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
330739,Torr Home No 1,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
330739,Torr Home No 1,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
330739,Torr Home No 1,2023-06-15T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-15T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
330739,Torr Home No 1,2023-06-15T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-15T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.94
330739,Torr Home No 1,2023-06-15T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.09
330739,Torr Home No 1,2023-06-15T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.3
330739,Torr Home No 1,2023-06-15T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-15T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.6
330739,Torr Home No 1,2023-06-15T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-15T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
330739,Torr Home No 1,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.73
330739,Torr Home No 1,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.93
330739,Torr Home No 1,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.07
330739,Torr Home No 1,2023-06-15T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
330739,Torr Home No 1,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
330739,Torr Home No 1,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
330739,Torr Home No 1,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.49
330739,Torr Home No 1,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
330739,Torr Home No 1,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.91
330739,Torr Home No 1,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.35
330739,Torr Home No 1,2023-06-15T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
330739,Torr Home No 1,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
330739,Torr Home No 1,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
330739,Torr Home No 1,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
330739,Torr Home No 1,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
330739,Torr Home No 1,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.83
330739,Torr Home No 1,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.77
330739,Torr Home No 1,2023-06-15T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
330739,Torr Home No 1,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
330739,Torr Home No 1,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.4
330739,Torr Home No 1,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
330739,Torr Home No 1,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,35.7
330739,Torr Home No 1,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330739,Torr Home No 1,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
330739,Torr Home No 1,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
330739,Torr Home No 1,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
330739,Torr Home No 1,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
330739,Torr Home No 1,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
330739,Torr Home No 1,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
330739,Torr Home No 1,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.42
330739,Torr Home No 1,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.62
330739,Torr Home No 1,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.25
330739,Torr Home No 1,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
330739,Torr Home No 1,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
330739,Torr Home No 1,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
330739,Torr Home No 1,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
330739,Torr Home No 1,2023-06-15T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-15T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-15T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-15T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.73
330739,Torr Home No 1,2023-06-15T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.25
330739,Torr Home No 1,2023-06-15T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.17
330739,Torr Home No 1,2023-06-15T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-15T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-15T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-15T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
330739,Torr Home No 1,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
330739,Torr Home No 1,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.89
330739,Torr Home No 1,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.87
330739,Torr Home No 1,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.83
330739,Torr Home No 1,2023-06-15T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.3
330739,Torr Home No 1,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
330739,Torr Home No 1,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
330739,Torr Home No 1,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.33
330739,Torr Home No 1,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.91
330739,Torr Home No 1,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.38
330739,Torr Home No 1,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.74
330739,Torr Home No 1,2023-06-15T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
330739,Torr Home No 1,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
330739,Torr Home No 1,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
330739,Torr Home No 1,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
330739,Torr Home No 1,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
330739,Torr Home No 1,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
330739,Torr Home No 1,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
330739,Torr Home No 1,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.63
330739,Torr Home No 1,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.75
330739,Torr Home No 1,2023-06-15T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
330739,Torr Home No 1,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
330739,Torr Home No 1,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.3
330739,Torr Home No 1,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
330739,Torr Home No 1,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,35.6
330739,Torr Home No 1,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330739,Torr Home No 1,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
330739,Torr Home No 1,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
330739,Torr Home No 1,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
330739,Torr Home No 1,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
330739,Torr Home No 1,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
330739,Torr Home No 1,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.67
330739,Torr Home No 1,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.61
330739,Torr Home No 1,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.34
330739,Torr Home No 1,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
330739,Torr Home No 1,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
330739,Torr Home No 1,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
330739,Torr Home No 1,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
330739,Torr Home No 1,2023-06-15T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-15T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-15T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.3
330739,Torr Home No 1,2023-06-15T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.62
330739,Torr Home No 1,2023-06-15T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.37
330739,Torr Home No 1,2023-06-15T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.19
330739,Torr Home No 1,2023-06-15T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-15T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
330739,Torr Home No 1,2023-06-15T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-15T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
330739,Torr Home No 1,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
330739,Torr Home No 1,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.78
330739,Torr Home No 1,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.38
330739,Torr Home No 1,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.62
330739,Torr Home No 1,2023-06-15T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
330739,Torr Home No 1,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
330739,Torr Home No 1,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
330739,Torr Home No 1,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
330739,Torr Home No 1,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
330739,Torr Home No 1,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.06
330739,Torr Home No 1,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.22
330739,Torr Home No 1,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-11.28
330739,Torr Home No 1,2023-06-15T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
330739,Torr Home No 1,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
330739,Torr Home No 1,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
330739,Torr Home No 1,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
330739,Torr Home No 1,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.39
330739,Torr Home No 1,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
330739,Torr Home No 1,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
330739,Torr Home No 1,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.79
330739,Torr Home No 1,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.03
330739,Torr Home No 1,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.62
330739,Torr Home No 1,2023-06-15T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
330739,Torr Home No 1,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
330739,Torr Home No 1,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
330739,Torr Home No 1,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
330739,Torr Home No 1,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,35.5
330739,Torr Home No 1,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330739,Torr Home No 1,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
330739,Torr Home No 1,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
330739,Torr Home No 1,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
330739,Torr Home No 1,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
330739,Torr Home No 1,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
330739,Torr Home No 1,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
330739,Torr Home No 1,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.25
330739,Torr Home No 1,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.97
330739,Torr Home No 1,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.56
330739,Torr Home No 1,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
330739,Torr Home No 1,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
330739,Torr Home No 1,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
330739,Torr Home No 1,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
330739,Torr Home No 1,2023-06-15T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-15T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-15T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-15T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.19
330739,Torr Home No 1,2023-06-15T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.53
330739,Torr Home No 1,2023-06-15T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.25
330739,Torr Home No 1,2023-06-15T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-15T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-15T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-15T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
330739,Torr Home No 1,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
330739,Torr Home No 1,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.85
330739,Torr Home No 1,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.37
330739,Torr Home No 1,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.59
330739,Torr Home No 1,2023-06-15T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
330739,Torr Home No 1,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.3
330739,Torr Home No 1,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
330739,Torr Home No 1,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.0
330739,Torr Home No 1,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
330739,Torr Home No 1,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.53
330739,Torr Home No 1,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.57
330739,Torr Home No 1,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.48
330739,Torr Home No 1,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.53
330739,Torr Home No 1,2023-06-15T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
330739,Torr Home No 1,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
330739,Torr Home No 1,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
330739,Torr Home No 1,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
330739,Torr Home No 1,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
330739,Torr Home No 1,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
330739,Torr Home No 1,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
330739,Torr Home No 1,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.38
330739,Torr Home No 1,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.11
330739,Torr Home No 1,2023-06-15T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
330739,Torr Home No 1,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
330739,Torr Home No 1,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
330739,Torr Home No 1,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
330739,Torr Home No 1,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,35.5
330739,Torr Home No 1,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
330739,Torr Home No 1,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
330739,Torr Home No 1,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
330739,Torr Home No 1,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
330739,Torr Home No 1,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
330739,Torr Home No 1,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.43
330739,Torr Home No 1,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.84
330739,Torr Home No 1,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.4
330739,Torr Home No 1,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
330739,Torr Home No 1,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
330739,Torr Home No 1,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
330739,Torr Home No 1,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
330739,Torr Home No 1,2023-06-15T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
330739,Torr Home No 1,2023-06-15T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-15T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-15T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.21
330739,Torr Home No 1,2023-06-15T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.67
330739,Torr Home No 1,2023-06-15T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.12
330739,Torr Home No 1,2023-06-15T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-15T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-15T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.2
330739,Torr Home No 1,2023-06-15T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.9
330739,Torr Home No 1,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.04
330739,Torr Home No 1,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.9
330739,Torr Home No 1,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.33
330739,Torr Home No 1,2023-06-15T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
330739,Torr Home No 1,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.2
330739,Torr Home No 1,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
330739,Torr Home No 1,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.1
330739,Torr Home No 1,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
330739,Torr Home No 1,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.3
330739,Torr Home No 1,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.27
330739,Torr Home No 1,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
330739,Torr Home No 1,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-10.41
330739,Torr Home No 1,2023-06-15T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
330739,Torr Home No 1,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.1
330739,Torr Home No 1,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
330739,Torr Home No 1,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
330739,Torr Home No 1,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
330739,Torr Home No 1,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
330739,Torr Home No 1,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
330739,Torr Home No 1,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.53
330739,Torr Home No 1,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.86
330739,Torr Home No 1,2023-06-15T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
330739,Torr Home No 1,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
330739,Torr Home No 1,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.0
330739,Torr Home No 1,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
330739,Torr Home No 1,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,35.4
330739,Torr Home No 1,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330739,Torr Home No 1,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
330739,Torr Home No 1,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
330739,Torr Home No 1,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
330739,Torr Home No 1,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
330739,Torr Home No 1,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.18
330739,Torr Home No 1,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.88
330739,Torr Home No 1,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.17
330739,Torr Home No 1,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
330739,Torr Home No 1,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
330739,Torr Home No 1,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
330739,Torr Home No 1,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
330739,Torr Home No 1,2023-06-15T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-15T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-15T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-15T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.38
330739,Torr Home No 1,2023-06-15T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.82
330739,Torr Home No 1,2023-06-15T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.11
330739,Torr Home No 1,2023-06-15T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-15T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
330739,Torr Home No 1,2023-06-15T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-15T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
330739,Torr Home No 1,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.05
330739,Torr Home No 1,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.41
330739,Torr Home No 1,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.63
330739,Torr Home No 1,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.38
330739,Torr Home No 1,2023-06-15T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.7
330739,Torr Home No 1,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
330739,Torr Home No 1,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.5
330739,Torr Home No 1,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.7
330739,Torr Home No 1,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
330739,Torr Home No 1,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.49
330739,Torr Home No 1,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.11
330739,Torr Home No 1,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.9
330739,Torr Home No 1,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.08
330739,Torr Home No 1,2023-06-15T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
330739,Torr Home No 1,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.9
330739,Torr Home No 1,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
330739,Torr Home No 1,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
330739,Torr Home No 1,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
330739,Torr Home No 1,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
330739,Torr Home No 1,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
330739,Torr Home No 1,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.08
330739,Torr Home No 1,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.05
330739,Torr Home No 1,2023-06-15T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
330739,Torr Home No 1,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
330739,Torr Home No 1,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.0
330739,Torr Home No 1,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.2
330739,Torr Home No 1,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,35.3
330739,Torr Home No 1,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330739,Torr Home No 1,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
330739,Torr Home No 1,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
330739,Torr Home No 1,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
330739,Torr Home No 1,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
330739,Torr Home No 1,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.88
330739,Torr Home No 1,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.64
330739,Torr Home No 1,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.47
330739,Torr Home No 1,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,94.6
330739,Torr Home No 1,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
330739,Torr Home No 1,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
330739,Torr Home No 1,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
330739,Torr Home No 1,2023-06-15T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-15T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-15T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-15T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.34
330739,Torr Home No 1,2023-06-15T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.01
330739,Torr Home No 1,2023-06-15T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.77
330739,Torr Home No 1,2023-06-15T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-15T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-15T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-15T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
330739,Torr Home No 1,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
330739,Torr Home No 1,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.5
330739,Torr Home No 1,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.12
330739,Torr Home No 1,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
330739,Torr Home No 1,2023-06-15T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.5
330739,Torr Home No 1,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
330739,Torr Home No 1,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.84
330739,Torr Home No 1,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.1
330739,Torr Home No 1,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.05
330739,Torr Home No 1,2023-06-15T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
330739,Torr Home No 1,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
330739,Torr Home No 1,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
330739,Torr Home No 1,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
330739,Torr Home No 1,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
330739,Torr Home No 1,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
330739,Torr Home No 1,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.46
330739,Torr Home No 1,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.75
330739,Torr Home No 1,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.07
330739,Torr Home No 1,2023-06-15T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
330739,Torr Home No 1,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
330739,Torr Home No 1,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.4
330739,Torr Home No 1,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.8
330739,Torr Home No 1,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,35.3
330739,Torr Home No 1,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330739,Torr Home No 1,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
330739,Torr Home No 1,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
330739,Torr Home No 1,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
330739,Torr Home No 1,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
330739,Torr Home No 1,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
330739,Torr Home No 1,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.4
330739,Torr Home No 1,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.25
330739,Torr Home No 1,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.61
330739,Torr Home No 1,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
330739,Torr Home No 1,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
330739,Torr Home No 1,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
330739,Torr Home No 1,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
330739,Torr Home No 1,2023-06-15T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-15T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-15T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.23
330739,Torr Home No 1,2023-06-15T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.98
330739,Torr Home No 1,2023-06-15T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.11
330739,Torr Home No 1,2023-06-15T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.09
330739,Torr Home No 1,2023-06-15T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-15T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.3
