Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-15T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-15T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
330739,Torr Home No 1,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
330739,Torr Home No 1,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
330739,Torr Home No 1,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
330739,Torr Home No 1,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.2
330739,Torr Home No 1,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.31
330739,Torr Home No 1,2023-06-15T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
330739,Torr Home No 1,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.3
330739,Torr Home No 1,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
330739,Torr Home No 1,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.2
330739,Torr Home No 1,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.08
330739,Torr Home No 1,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.19
330739,Torr Home No 1,2023-06-15T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
330739,Torr Home No 1,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
330739,Torr Home No 1,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
330739,Torr Home No 1,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
330739,Torr Home No 1,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
330739,Torr Home No 1,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
330739,Torr Home No 1,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.02
330739,Torr Home No 1,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.99
330739,Torr Home No 1,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.84
330739,Torr Home No 1,2023-06-15T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
330739,Torr Home No 1,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
330739,Torr Home No 1,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.0
330739,Torr Home No 1,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.1
330739,Torr Home No 1,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,35.2
330739,Torr Home No 1,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330739,Torr Home No 1,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
330739,Torr Home No 1,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
330739,Torr Home No 1,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
330739,Torr Home No 1,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
330739,Torr Home No 1,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
330739,Torr Home No 1,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
330739,Torr Home No 1,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.96
330739,Torr Home No 1,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.55
330739,Torr Home No 1,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.94
330739,Torr Home No 1,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
330739,Torr Home No 1,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
330739,Torr Home No 1,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
330739,Torr Home No 1,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
330739,Torr Home No 1,2023-06-15T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
330739,Torr Home No 1,2023-06-15T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-06-15T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-15T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.06
330739,Torr Home No 1,2023-06-15T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.36
330739,Torr Home No 1,2023-06-15T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.24
330739,Torr Home No 1,2023-06-15T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-15T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-15T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-15T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
330739,Torr Home No 1,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.57
330739,Torr Home No 1,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.54
330739,Torr Home No 1,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.55
330739,Torr Home No 1,2023-06-15T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
330739,Torr Home No 1,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.6
330739,Torr Home No 1,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
330739,Torr Home No 1,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
330739,Torr Home No 1,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.86
330739,Torr Home No 1,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
330739,Torr Home No 1,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.03
330739,Torr Home No 1,2023-06-15T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
330739,Torr Home No 1,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
330739,Torr Home No 1,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
330739,Torr Home No 1,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
330739,Torr Home No 1,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
330739,Torr Home No 1,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
330739,Torr Home No 1,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.21
330739,Torr Home No 1,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.25
330739,Torr Home No 1,2023-06-15T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
330739,Torr Home No 1,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
330739,Torr Home No 1,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
330739,Torr Home No 1,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.5
330739,Torr Home No 1,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,35.1
330739,Torr Home No 1,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330739,Torr Home No 1,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
330739,Torr Home No 1,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
330739,Torr Home No 1,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
330739,Torr Home No 1,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
330739,Torr Home No 1,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
330739,Torr Home No 1,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
330739,Torr Home No 1,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.73
330739,Torr Home No 1,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.35
330739,Torr Home No 1,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.48
330739,Torr Home No 1,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
330739,Torr Home No 1,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
330739,Torr Home No 1,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
330739,Torr Home No 1,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
330739,Torr Home No 1,2023-06-15T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-15T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-15T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-06-15T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.25
330739,Torr Home No 1,2023-06-15T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.63
330739,Torr Home No 1,2023-06-15T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.41
330739,Torr Home No 1,2023-06-15T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-15T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-15T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-15T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
330739,Torr Home No 1,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
330739,Torr Home No 1,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
330739,Torr Home No 1,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.66
330739,Torr Home No 1,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.83
330739,Torr Home No 1,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
330739,Torr Home No 1,2023-06-15T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
330739,Torr Home No 1,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
330739,Torr Home No 1,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
330739,Torr Home No 1,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
330739,Torr Home No 1,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.07
330739,Torr Home No 1,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
330739,Torr Home No 1,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
330739,Torr Home No 1,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.58
330739,Torr Home No 1,2023-06-15T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
330739,Torr Home No 1,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
330739,Torr Home No 1,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
330739,Torr Home No 1,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
330739,Torr Home No 1,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.69
330739,Torr Home No 1,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.15
330739,Torr Home No 1,2023-06-15T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
330739,Torr Home No 1,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
330739,Torr Home No 1,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
330739,Torr Home No 1,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,35.0
330739,Torr Home No 1,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330739,Torr Home No 1,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
330739,Torr Home No 1,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
330739,Torr Home No 1,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
330739,Torr Home No 1,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
330739,Torr Home No 1,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
330739,Torr Home No 1,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
330739,Torr Home No 1,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.54
330739,Torr Home No 1,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.99
330739,Torr Home No 1,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.18
330739,Torr Home No 1,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
330739,Torr Home No 1,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
330739,Torr Home No 1,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
330739,Torr Home No 1,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
330739,Torr Home No 1,2023-06-15T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-15T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-15T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
330739,Torr Home No 1,2023-06-15T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.34
330739,Torr Home No 1,2023-06-15T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.78
330739,Torr Home No 1,2023-06-15T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.41
330739,Torr Home No 1,2023-06-15T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-15T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-15T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.4
330739,Torr Home No 1,2023-06-15T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
330739,Torr Home No 1,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.27
330739,Torr Home No 1,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.3
330739,Torr Home No 1,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
330739,Torr Home No 1,2023-06-15T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
330739,Torr Home No 1,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
330739,Torr Home No 1,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
330739,Torr Home No 1,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
330739,Torr Home No 1,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
330739,Torr Home No 1,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.78
330739,Torr Home No 1,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
330739,Torr Home No 1,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.18
330739,Torr Home No 1,2023-06-15T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
330739,Torr Home No 1,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
330739,Torr Home No 1,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
330739,Torr Home No 1,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
330739,Torr Home No 1,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
330739,Torr Home No 1,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
330739,Torr Home No 1,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.16
330739,Torr Home No 1,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.75
330739,Torr Home No 1,2023-06-15T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
330739,Torr Home No 1,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
330739,Torr Home No 1,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
330739,Torr Home No 1,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.7
330739,Torr Home No 1,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,35.0
330739,Torr Home No 1,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330739,Torr Home No 1,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
330739,Torr Home No 1,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
330739,Torr Home No 1,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
330739,Torr Home No 1,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
330739,Torr Home No 1,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
330739,Torr Home No 1,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
330739,Torr Home No 1,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.36
330739,Torr Home No 1,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.57
330739,Torr Home No 1,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.28
330739,Torr Home No 1,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
330739,Torr Home No 1,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
330739,Torr Home No 1,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
330739,Torr Home No 1,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
330739,Torr Home No 1,2023-06-15T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-15T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-15T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
330739,Torr Home No 1,2023-06-15T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.46
330739,Torr Home No 1,2023-06-15T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.82
330739,Torr Home No 1,2023-06-15T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.43
330739,Torr Home No 1,2023-06-15T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-15T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
330739,Torr Home No 1,2023-06-15T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.6
330739,Torr Home No 1,2023-06-15T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
330739,Torr Home No 1,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.53
330739,Torr Home No 1,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.56
330739,Torr Home No 1,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
330739,Torr Home No 1,2023-06-15T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
330739,Torr Home No 1,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
330739,Torr Home No 1,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
330739,Torr Home No 1,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.16
330739,Torr Home No 1,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
330739,Torr Home No 1,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.71
330739,Torr Home No 1,2023-06-15T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
330739,Torr Home No 1,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.3
330739,Torr Home No 1,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
330739,Torr Home No 1,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
330739,Torr Home No 1,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
330739,Torr Home No 1,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.54
330739,Torr Home No 1,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.26
330739,Torr Home No 1,2023-06-15T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
330739,Torr Home No 1,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
330739,Torr Home No 1,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.1
330739,Torr Home No 1,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.0
330739,Torr Home No 1,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,34.9
330739,Torr Home No 1,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330739,Torr Home No 1,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
330739,Torr Home No 1,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
330739,Torr Home No 1,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
330739,Torr Home No 1,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
330739,Torr Home No 1,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
330739,Torr Home No 1,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.47
330739,Torr Home No 1,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.23
330739,Torr Home No 1,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.35
330739,Torr Home No 1,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
330739,Torr Home No 1,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
330739,Torr Home No 1,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
330739,Torr Home No 1,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
330739,Torr Home No 1,2023-06-15T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-15T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-15T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
330739,Torr Home No 1,2023-06-15T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.23
330739,Torr Home No 1,2023-06-15T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.96
330739,Torr Home No 1,2023-06-15T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.37
330739,Torr Home No 1,2023-06-15T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-15T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-15T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.2
330739,Torr Home No 1,2023-06-15T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
330739,Torr Home No 1,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
330739,Torr Home No 1,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.67
330739,Torr Home No 1,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
330739,Torr Home No 1,2023-06-15T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.68
330739,Torr Home No 1,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.23
330739,Torr Home No 1,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
330739,Torr Home No 1,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.54
330739,Torr Home No 1,2023-06-15T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
330739,Torr Home No 1,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
330739,Torr Home No 1,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
330739,Torr Home No 1,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
330739,Torr Home No 1,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
330739,Torr Home No 1,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
330739,Torr Home No 1,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.04
330739,Torr Home No 1,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.12
330739,Torr Home No 1,2023-06-15T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
330739,Torr Home No 1,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
330739,Torr Home No 1,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
330739,Torr Home No 1,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
330739,Torr Home No 1,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,34.8
330739,Torr Home No 1,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330739,Torr Home No 1,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
330739,Torr Home No 1,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
330739,Torr Home No 1,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
330739,Torr Home No 1,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
330739,Torr Home No 1,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
330739,Torr Home No 1,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
330739,Torr Home No 1,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.4
330739,Torr Home No 1,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.89
330739,Torr Home No 1,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.73
330739,Torr Home No 1,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
330739,Torr Home No 1,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
330739,Torr Home No 1,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
330739,Torr Home No 1,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
330739,Torr Home No 1,2023-06-15T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-15T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-15T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
330739,Torr Home No 1,2023-06-15T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.19
330739,Torr Home No 1,2023-06-15T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.62
330739,Torr Home No 1,2023-06-15T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.34
330739,Torr Home No 1,2023-06-15T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.6
330739,Torr Home No 1,2023-06-15T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-15T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.8
330739,Torr Home No 1,2023-06-15T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
330739,Torr Home No 1,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
330739,Torr Home No 1,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
330739,Torr Home No 1,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
330739,Torr Home No 1,2023-06-15T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
330739,Torr Home No 1,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
330739,Torr Home No 1,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
330739,Torr Home No 1,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
330739,Torr Home No 1,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.58
330739,Torr Home No 1,2023-06-15T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
330739,Torr Home No 1,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.71
330739,Torr Home No 1,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.21
330739,Torr Home No 1,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.78
330739,Torr Home No 1,2023-06-15T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
330739,Torr Home No 1,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
330739,Torr Home No 1,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
330739,Torr Home No 1,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
330739,Torr Home No 1,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,34.8
330739,Torr Home No 1,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330739,Torr Home No 1,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
330739,Torr Home No 1,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
330739,Torr Home No 1,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
330739,Torr Home No 1,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
330739,Torr Home No 1,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
330739,Torr Home No 1,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.52
330739,Torr Home No 1,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.25
330739,Torr Home No 1,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.83
330739,Torr Home No 1,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
330739,Torr Home No 1,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
330739,Torr Home No 1,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
330739,Torr Home No 1,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
330739,Torr Home No 1,2023-06-15T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-15T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-15T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-15T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.21
330739,Torr Home No 1,2023-06-15T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.21
330739,Torr Home No 1,2023-06-15T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.38
330739,Torr Home No 1,2023-06-15T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-15T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-15T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-15T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
330739,Torr Home No 1,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.74
330739,Torr Home No 1,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.5
330739,Torr Home No 1,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.7
330739,Torr Home No 1,2023-06-15T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.64
330739,Torr Home No 1,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
330739,Torr Home No 1,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
330739,Torr Home No 1,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.67
330739,Torr Home No 1,2023-06-15T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
330739,Torr Home No 1,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
330739,Torr Home No 1,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
330739,Torr Home No 1,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.39
330739,Torr Home No 1,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.11
330739,Torr Home No 1,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.44
330739,Torr Home No 1,2023-06-15T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
330739,Torr Home No 1,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
330739,Torr Home No 1,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
330739,Torr Home No 1,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
330739,Torr Home No 1,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,34.7
330739,Torr Home No 1,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330739,Torr Home No 1,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
330739,Torr Home No 1,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
330739,Torr Home No 1,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
330739,Torr Home No 1,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
330739,Torr Home No 1,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
330739,Torr Home No 1,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.37
330739,Torr Home No 1,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.98
330739,Torr Home No 1,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.58
330739,Torr Home No 1,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
330739,Torr Home No 1,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
330739,Torr Home No 1,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
330739,Torr Home No 1,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
330739,Torr Home No 1,2023-06-15T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
330739,Torr Home No 1,2023-06-15T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-15T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
330739,Torr Home No 1,2023-06-15T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.12
330739,Torr Home No 1,2023-06-15T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.21
330739,Torr Home No 1,2023-06-15T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.82
330739,Torr Home No 1,2023-06-15T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-15T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-15T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-15T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.8
330739,Torr Home No 1,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
330739,Torr Home No 1,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.85
330739,Torr Home No 1,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.23
330739,Torr Home No 1,2023-06-15T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
330739,Torr Home No 1,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
330739,Torr Home No 1,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
330739,Torr Home No 1,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.24
330739,Torr Home No 1,2023-06-15T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
330739,Torr Home No 1,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
330739,Torr Home No 1,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
330739,Torr Home No 1,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.45
330739,Torr Home No 1,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.48
330739,Torr Home No 1,2023-06-15T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
330739,Torr Home No 1,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
330739,Torr Home No 1,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
330739,Torr Home No 1,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
330739,Torr Home No 1,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,34.6
330739,Torr Home No 1,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330739,Torr Home No 1,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
330739,Torr Home No 1,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
330739,Torr Home No 1,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
330739,Torr Home No 1,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
330739,Torr Home No 1,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
330739,Torr Home No 1,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
330739,Torr Home No 1,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.96
330739,Torr Home No 1,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.91
330739,Torr Home No 1,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.97
330739,Torr Home No 1,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
330739,Torr Home No 1,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
330739,Torr Home No 1,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
330739,Torr Home No 1,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
330739,Torr Home No 1,2023-06-15T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
330739,Torr Home No 1,2023-06-15T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-15T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
330739,Torr Home No 1,2023-06-15T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.05
330739,Torr Home No 1,2023-06-15T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.67
330739,Torr Home No 1,2023-06-15T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.29
330739,Torr Home No 1,2023-06-15T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.0
330739,Torr Home No 1,2023-06-15T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-15T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.0
330739,Torr Home No 1,2023-06-15T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
330739,Torr Home No 1,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.86
330739,Torr Home No 1,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.96
330739,Torr Home No 1,2023-06-15T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
330739,Torr Home No 1,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
330739,Torr Home No 1,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.29
330739,Torr Home No 1,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
330739,Torr Home No 1,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
330739,Torr Home No 1,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.82
330739,Torr Home No 1,2023-06-15T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
330739,Torr Home No 1,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
330739,Torr Home No 1,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
330739,Torr Home No 1,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.91
